Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,3.5,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.0,4.15,3.5,9.0,8.68,0.0
2016,1,1,8,0,0.0,18.0,4.2,4.0,18.0,17.37,8.27
2016,1,1,8,15,0.0,32.0,4.25,4.0,32.0,30.9,21.0
2016,1,1,8,30,0.0,46.0,4.3,4.0,46.0,44.78,33.61
2016,1,1,8,45,0.0,61.0,4.4,4.0,61.0,59.79,47.11
2016,1,1,9,0,0.0,76.0,4.5,4.0,76.0,74.79,60.47
2016,1,1,9,15,0.0,90.5,4.5,4.0,90.5,89.28,73.19
2016,1,1,9,30,0.0,105.0,4.5,4.0,105.0,103.81,85.78
2016,1,1,9,45,2.5,126.5,4.55,4.5,127.5,127.14,105.73
2016,1,1,10,0,5.0,148.0,4.6,5.0,150.0,150.76,125.65
2016,1,1,10,15,5.0,156.5,4.5,5.0,159.0,159.24,132.59
2016,1,1,10,30,5.0,165.0,4.4,5.0,168.0,167.78,139.56
2016,1,1,10,45,218.5,183.0,4.35,5.0,298.5,353.64,301.09
2016,1,1,11,0,432.0,201.0,4.3,5.0,429.0,538.75,455.46
2016,1,1,11,15,408.0,216.0,4.25,5.0,438.5,539.37,454.25
2016,1,1,11,30,384.0,231.0,4.2,5.0,448.0,545.51,458.06
2016,1,1,11,45,268.0,254.0,4.2,5.5,407.0,488.19,408.08
2016,1,1,12,0,152.0,277.0,4.2,6.0,366.0,418.45,347.92
2016,1,1,12,15,83.0,245.5,4.15,6.0,294.0,321.3,267.24
2016,1,1,12,30,14.0,214.0,4.1,6.0,222.0,224.94,185.57
2016,1,1,12,45,63.5,245.5,4.05,6.0,282.5,306.15,254.55
2016,1,1,13,0,113.0,277.0,4.0,6.0,343.0,380.12,316.05
2016,1,1,13,15,69.5,251.0,3.95,6.0,292.0,316.48,262.79
2016,1,1,13,30,26.0,225.0,3.9,6.0,241.0,245.87,203.55
2016,1,1,13,45,57.0,234.5,3.85,6.0,266.5,287.51,239.3
2016,1,1,14,0,88.0,244.0,3.8,6.0,292.0,320.21,267.18
2016,1,1,14,15,44.0,199.0,3.7,6.0,223.0,237.45,197.77
2016,1,1,14,30,0.0,154.0,3.6,6.0,154.0,152.63,125.64
2016,1,1,14,45,0.0,116.5,3.5,6.0,116.5,114.16,93.24
2016,1,1,15,0,0.0,79.0,3.4,6.0,79.0,76.4,60.97
2016,1,1,15,15,0.0,71.5,3.2,5.5,71.5,69.12,54.94
2016,1,1,15,30,0.0,64.0,3.0,5.0,64.0,61.86,48.82
2016,1,1,15,45,0.0,56.0,2.8,5.0,56.0,54.11,42.12
2016,1,1,16,0,0.0,48.0,2.6,5.0,48.0,46.36,35.35
2016,1,1,16,15,0.0,40.0,2.35,4.5,40.0,38.62,28.55
2016,1,1,16,30,0.0,32.0,2.1,4.0,32.0,30.89,21.65
2016,1,1,16,45,0.0,23.5,1.85,4.0,23.5,22.67,14.19
2016,1,1,17,0,0.0,15.0,1.6,4.0,15.0,14.46,6.7
2016,1,1,17,15,0.0,8.5,1.55,4.0,8.5,8.19,0.02
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.97,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.0,0.8,3.5,5.0,4.82,0.0
2016,1,2,8,0,0.0,10.0,0.8,4.0,10.0,9.64,2.09
2016,1,2,8,15,0.0,17.5,0.8,4.0,17.5,16.88,8.97
2016,1,2,8,30,0.0,25.0,0.8,4.0,25.0,24.12,15.61
2016,1,2,8,45,0.0,33.5,0.85,4.5,33.5,32.34,23.0
2016,1,2,9,0,0.0,42.0,0.9,5.0,42.0,40.56,30.28
2016,1,2,9,15,0.0,50.0,0.85,5.0,50.0,48.3,37.11
2016,1,2,9,30,0.0,58.0,0.8,5.0,58.0,56.04,43.85
2016,1,2,9,45,24.5,115.5,0.8,5.0,126.0,131.35,109.22
2016,1,2,10,0,49.0,173.0,0.8,5.0,194.0,209.66,175.11
2016,1,2,10,15,74.5,193.5,0.8,5.0,228.0,249.27,207.68
2016,1,2,10,30,100.0,214.0,0.8,5.0,262.0,290.5,241.33
2016,1,2,10,45,60.0,207.5,0.8,5.5,237.0,257.61,212.71
2016,1,2,11,0,20.0,201.0,0.8,6.0,212.0,215.81,177.03
2016,1,2,11,15,10.0,182.0,0.8,6.0,187.5,188.42,154.24
2016,1,2,11,30,0.0,163.0,0.8,6.0,163.0,161.08,131.23
2016,1,2,11,45,0.0,157.0,0.8,6.0,157.0,154.76,125.97
2016,1,2,12,0,0.0,151.0,0.8,6.0,151.0,148.52,120.73
2016,1,2,12,15,0.0,88.0,0.85,6.0,88.0,85.15,67.5
2016,1,2,12,30,0.0,25.0,0.9,6.0,25.0,24.16,15.32
2016,1,2,12,45,0.0,38.5,0.95,6.5,38.5,37.21,26.61
2016,1,2,13,0,0.0,52.0,1.0,7.0,52.0,50.27,37.77
2016,1,2,13,15,2.5,118.5,0.95,7.0,120.0,117.47,94.91
2016,1,2,13,30,5.0,185.0,0.9,7.0,188.0,187.64,153.12
2016,1,2,13,45,2.5,166.5,0.9,7.5,168.0,166.63,135.31
2016,1,2,14,0,0.0,148.0,0.9,8.0,148.0,145.83,118.03
2016,1,2,14,15,0.0,140.5,0.8,8.0,140.5,138.31,111.99
2016,1,2,14,30,0.0,133.0,0.7,8.0,133.0,130.83,105.93
2016,1,2,14,45,0.0,113.0,0.6,8.0,113.0,110.56,89.12
2016,1,2,15,0,0.0,93.0,0.5,8.0,93.0,90.44,72.32
2016,1,2,15,15,0.0,84.5,0.4,7.5,84.5,82.02,65.49
2016,1,2,15,30,0.0,76.0,0.3,7.0,76.0,73.63,58.57
2016,1,2,15,45,0.0,67.0,0.25,7.0,67.0,64.76,51.04
2016,1,2,16,0,0.0,58.0,0.2,7.0,58.0,56.05,43.56
2016,1,2,16,15,0.0,48.0,0.2,6.5,48.0,46.37,35.18
2016,1,2,16,30,0.0,38.0,0.2,6.0,38.0,36.69,26.65
2016,1,2,16,45,0.0,28.5,0.2,6.0,28.5,27.51,18.36
2016,1,2,17,0,0.0,19.0,0.2,6.0,19.0,18.33,9.99
2016,1,2,17,15,0.0,11.0,0.25,5.5,11.0,10.61,1.94
2016,1,2,17,30,0.0,3.0,0.3,5.0,3.0,2.95,0.0
2016,1,2,17,45,0.0,1.5,0.4,5.0,1.5,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,170.5,15.0,2.65,4.5,30.0,47.77,0.0
2016,1,3,8,0,341.0,30.0,3.0,5.0,60.0,116.58,74.55
2016,1,3,8,15,442.5,39.5,3.0,5.5,104.5,172.9,127.83
2016,1,3,8,30,544.0,49.0,3.0,6.0,149.0,239.42,187.61
2016,1,3,8,45,281.0,75.5,3.05,7.0,128.0,196.13,159.77
2016,1,3,9,0,18.0,102.0,3.1,8.0,107.0,110.43,90.02
2016,1,3,9,15,23.5,119.0,3.1,8.5,126.5,130.87,107.63
2016,1,3,9,30,29.0,136.0,3.1,9.0,146.0,156.48,129.19
2016,1,3,9,45,89.5,160.0,3.15,9.5,196.5,216.77,180.25
2016,1,3,10,0,150.0,184.0,3.2,10.0,247.0,287.84,239.4
2016,1,3,10,15,253.0,188.5,3.15,10.5,305.5,368.47,306.01
2016,1,3,10,30,356.0,193.0,3.1,11.0,364.0,448.97,371.16
2016,1,3,10,45,295.0,216.0,3.05,11.5,363.5,443.05,363.82
2016,1,3,11,0,234.0,239.0,3.0,12.0,363.0,425.09,347.28
2016,1,3,11,15,192.5,252.0,2.95,12.0,356.5,414.06,337.24
2016,1,3,11,30,151.0,265.0,2.9,12.0,350.0,400.78,325.3
2016,1,3,11,45,236.0,262.0,2.9,12.5,399.0,464.34,376.56
2016,1,3,12,0,321.0,259.0,2.9,13.0,448.0,538.01,434.08
2016,1,3,12,15,617.5,175.0,2.9,13.0,542.5,691.64,557.08
2016,1,3,12,30,914.0,91.0,2.9,13.0,637.0,826.59,657.01
2016,1,3,12,45,915.5,90.0,2.9,13.5,635.0,826.21,654.38
2016,1,3,13,0,917.0,89.0,2.9,14.0,633.0,822.34,650.56
2016,1,3,13,15,914.0,88.5,2.9,14.0,622.5,812.08,643.5
2016,1,3,13,30,911.0,88.0,2.9,14.0,612.0,798.45,634.18
2016,1,3,13,45,907.0,86.0,2.95,14.5,594.0,779.1,619.94
2016,1,3,14,0,903.0,84.0,3.0,15.0,576.0,756.59,603.5
2016,1,3,14,15,893.0,82.5,3.0,14.5,549.5,731.42,587.07
2016,1,3,14,30,883.0,81.0,3.0,14.0,523.0,699.4,565.42
2016,1,3,14,45,870.0,78.0,3.0,14.0,490.0,661.32,536.82
2016,1,3,15,0,857.0,75.0,3.0,14.0,457.0,621.24,505.74
2016,1,3,15,15,835.0,72.0,2.75,13.5,417.5,574.18,468.49
2016,1,3,15,30,813.0,69.0,2.5,13.0,378.0,526.29,429.68
2016,1,3,15,45,786.5,64.5,2.3,13.0,334.0,473.99,385.73
2016,1,3,16,0,760.0,60.0,2.1,13.0,290.0,421.91,340.76
2016,1,3,16,15,711.5,55.0,1.9,12.0,242.0,360.83,288.53
2016,1,3,16,30,663.0,50.0,1.7,11.0,194.0,302.73,237.12
2016,1,3,16,45,590.0,42.5,1.5,10.0,147.0,237.85,179.46
2016,1,3,17,0,517.0,35.0,1.3,9.0,100.0,179.38,126.42
2016,1,3,17,15,367.5,24.0,1.3,8.5,59.5,109.96,60.98
2016,1,3,17,30,218.0,13.0,1.3,8.0,19.0,46.12,0.0
2016,1,3,17,45,109.0,6.5,1.35,7.5,9.5,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,238.0,12.5,2.65,1.5,34.0,55.56,0.0
2016,1,4,8,0,476.0,25.0,3.0,2.0,68.0,138.59,87.79
2016,1,4,8,15,574.5,32.5,2.95,2.5,115.5,199.1,147.21
2016,1,4,8,30,673.0,40.0,2.9,3.0,163.0,269.24,211.8
2016,1,4,8,45,730.0,44.5,2.9,4.0,213.0,329.55,268.06
2016,1,4,9,0,787.0,49.0,2.9,5.0,263.0,393.96,326.14
2016,1,4,9,15,822.5,52.5,2.9,5.5,310.5,450.83,376.88
2016,1,4,9,30,858.0,56.0,2.9,6.0,358.0,506.29,424.76
2016,1,4,9,45,882.5,58.5,2.95,7.0,401.0,557.6,466.97
2016,1,4,10,0,907.0,61.0,3.0,8.0,444.0,608.41,507.28
2016,1,4,10,15,923.5,63.0,2.95,8.5,481.0,652.79,541.79
2016,1,4,10,30,940.0,65.0,2.9,9.0,518.0,695.43,573.76
2016,1,4,10,45,951.0,66.5,2.9,9.5,548.0,731.69,598.87
2016,1,4,11,0,962.0,68.0,2.9,10.0,578.0,765.36,621.77
2016,1,4,11,15,969.5,69.0,2.85,10.0,600.5,793.07,640.89
2016,1,4,11,30,977.0,70.0,2.8,10.0,623.0,817.63,657.67
2016,1,4,11,45,977.5,72.0,2.75,10.5,637.0,834.67,667.73
2016,1,4,12,0,978.0,74.0,2.7,11.0,651.0,848.1,675.25
2016,1,4,12,15,979.5,74.5,2.65,11.0,656.5,856.93,680.81
2016,1,4,12,30,981.0,75.0,2.6,11.0,662.0,862.06,683.88
2016,1,4,12,45,979.0,75.0,2.6,11.5,659.0,860.14,681.22
2016,1,4,13,0,977.0,75.0,2.6,12.0,656.0,854.51,676.13
2016,1,4,13,15,973.0,74.5,2.6,12.0,645.0,843.09,668.31
2016,1,4,13,30,969.0,74.0,2.6,12.0,634.0,828.1,658.1
2016,1,4,13,45,961.0,73.5,2.6,12.0,614.0,806.65,643.32
2016,1,4,14,0,953.0,73.0,2.6,12.0,594.0,781.98,626.28
2016,1,4,14,15,942.5,72.0,2.6,12.0,566.5,751.93,605.26
2016,1,4,14,30,932.0,71.0,2.6,12.0,539.0,719.14,582.13
2016,1,4,14,45,914.5,69.5,2.6,12.0,504.5,678.69,552.64
2016,1,4,15,0,897.0,68.0,2.6,12.0,470.0,636.4,519.88
2016,1,4,15,15,875.0,65.5,2.45,11.5,429.5,588.78,482.49
2016,1,4,15,30,853.0,63.0,2.3,11.0,389.0,543.04,445.45
2016,1,4,15,45,821.0,60.0,2.15,11.0,343.0,488.03,399.29
2016,1,4,16,0,789.0,57.0,2.0,11.0,297.0,433.6,352.35
2016,1,4,16,15,741.0,52.0,1.8,9.5,248.5,371.35,299.42
2016,1,4,16,30,693.0,47.0,1.6,8.0,200.0,312.02,246.98
2016,1,4,16,45,613.0,40.5,1.45,7.0,151.5,244.41,186.6
2016,1,4,17,0,533.0,34.0,1.3,6.0,103.0,183.89,131.46
2016,1,4,17,15,384.0,23.5,1.35,5.5,62.0,112.32,64.59
2016,1,4,17,30,235.0,13.0,1.4,5.0,21.0,49.23,0.0
2016,1,4,17,45,117.5,6.5,1.45,4.5,10.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,1.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,1.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,0.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,122.5,15.5,2.95,1.5,26.0,39.36,0.0
2016,1,5,8,0,245.0,31.0,3.1,2.0,52.0,95.92,62.1
2016,1,5,8,15,318.0,45.5,3.1,2.0,91.5,143.98,108.57
2016,1,5,8,30,391.0,60.0,3.1,2.0,131.0,199.85,159.85
2016,1,5,8,45,438.0,71.5,3.1,2.5,172.5,249.61,206.11
2016,1,5,9,0,485.0,83.0,3.1,3.0,214.0,303.27,254.88
2016,1,5,9,15,531.5,87.5,3.0,3.5,254.5,354.72,300.65
2016,1,5,9,30,578.0,92.0,2.9,4.0,295.0,407.33,346.17
2016,1,5,9,45,618.5,95.0,2.85,4.5,335.5,457.31,388.4
2016,1,5,10,0,659.0,98.0,2.8,5.0,376.0,508.69,430.61
2016,1,5,10,15,747.0,92.5,2.75,5.0,432.5,581.13,489.89
2016,1,5,10,30,835.0,87.0,2.7,5.0,489.0,655.2,549.0
2016,1,5,10,45,848.0,89.0,2.65,5.5,518.5,690.77,575.0
2016,1,5,11,0,861.0,91.0,2.6,6.0,548.0,724.16,598.01
2016,1,5,11,15,869.5,92.0,2.6,6.5,570.0,750.72,615.91
2016,1,5,11,30,878.0,93.0,2.6,7.0,592.0,774.48,631.66
2016,1,5,11,45,894.0,89.5,2.6,7.5,608.0,791.34,642.24
2016,1,5,12,0,910.0,86.0,2.6,8.0,624.0,809.75,654.09
2016,1,5,12,15,911.5,86.5,2.6,8.5,629.5,818.19,658.63
2016,1,5,12,30,913.0,87.0,2.6,9.0,635.0,823.2,660.87
2016,1,5,12,45,912.0,86.5,2.6,9.5,632.5,821.62,658.49
2016,1,5,13,0,911.0,86.0,2.6,10.0,630.0,816.59,653.8
2016,1,5,13,15,906.5,85.5,2.6,10.0,619.0,805.4,645.99
2016,1,5,13,30,902.0,85.0,2.6,10.0,608.0,790.89,635.92
2016,1,5,13,45,890.0,85.5,2.6,10.5,588.0,768.68,619.15
2016,1,5,14,0,878.0,86.0,2.6,11.0,568.0,747.89,603.59
2016,1,5,14,15,690.5,129.5,2.55,11.0,497.5,646.04,526.16
2016,1,5,14,30,503.0,173.0,2.5,11.0,427.0,543.91,444.96
2016,1,5,14,45,496.0,161.5,2.5,11.0,399.0,511.55,420.51
2016,1,5,15,0,489.0,150.0,2.5,11.0,371.0,478.02,394.22
2016,1,5,15,15,604.5,118.0,2.35,10.5,367.0,495.29,409.19
2016,1,5,15,30,720.0,86.0,2.2,10.0,363.0,499.66,412.52
2016,1,5,15,45,666.5,84.5,2.05,10.0,317.5,440.7,362.87
2016,1,5,16,0,613.0,83.0,1.9,10.0,272.0,384.4,314.74
2016,1,5,16,15,558.5,75.5,1.8,9.5,226.0,324.5,263.34
2016,1,5,16,30,504.0,68.0,1.7,9.0,180.0,268.47,213.9
2016,1,5,16,45,407.5,58.0,1.65,8.5,134.5,200.93,155.06
2016,1,5,17,0,311.0,48.0,1.6,8.0,89.0,143.01,104.39
2016,1,5,17,15,155.5,33.0,1.75,7.5,53.5,77.42,47.42
2016,1,5,17,30,0.0,18.0,1.9,7.0,18.0,17.69,0.0
2016,1,5,17,45,0.0,9.0,2.05,7.0,9.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,5.5,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,92.5,17.5,2.35,5.0,26.0,32.28,0.0
2016,1,6,8,0,185.0,35.0,2.5,5.0,52.0,87.19,56.54
2016,1,6,8,15,282.0,50.0,2.55,5.5,93.0,139.15,104.09
2016,1,6,8,30,379.0,65.0,2.6,6.0,134.0,201.31,158.83
2016,1,6,8,45,434.0,77.0,2.65,6.5,178.0,253.98,206.56
2016,1,6,9,0,489.0,89.0,2.7,7.0,222.0,311.36,257.5
2016,1,6,9,15,534.5,97.0,2.65,7.0,265.5,365.68,305.29
2016,1,6,9,30,580.0,105.0,2.6,7.0,309.0,421.83,353.44
2016,1,6,9,45,608.0,112.0,2.6,7.5,348.5,469.56,393.0
2016,1,6,10,0,636.0,119.0,2.6,8.0,388.0,517.76,431.85
2016,1,6,10,15,318.0,104.0,2.6,8.0,238.5,321.83,271.47
2016,1,6,10,30,0.0,89.0,2.6,8.0,89.0,86.24,68.46
2016,1,6,10,45,0.0,99.5,2.65,8.5,99.5,96.68,77.33
2016,1,6,11,0,0.0,110.0,2.7,9.0,110.0,107.16,85.88
2016,1,6,11,15,0.0,126.0,2.7,9.0,126.0,123.25,99.25
2016,1,6,11,30,0.0,142.0,2.7,9.0,142.0,139.43,112.63
2016,1,6,11,45,0.0,149.0,2.7,9.5,149.0,146.49,118.15
2016,1,6,12,0,0.0,156.0,2.7,10.0,156.0,153.58,123.69
2016,1,6,12,15,0.0,111.0,2.65,10.0,111.0,107.96,85.7
2016,1,6,12,30,0.0,66.0,2.6,10.0,66.0,63.83,48.66
2016,1,6,12,45,0.0,77.0,2.55,10.5,77.0,74.49,57.58
2016,1,6,13,0,0.0,88.0,2.5,11.0,88.0,85.15,66.42
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,71.58,55.05
2016,1,6,13,30,0.0,60.0,2.4,11.0,60.0,58.02,43.67
2016,1,6,13,45,0.0,91.5,2.35,11.0,91.5,88.56,69.46
2016,1,6,14,0,0.0,123.0,2.3,11.0,123.0,120.21,95.98
2016,1,6,14,15,0.0,123.0,2.3,11.0,123.0,120.33,96.18
2016,1,6,14,30,0.0,123.0,2.3,11.0,123.0,120.48,96.48
2016,1,6,14,45,0.0,70.0,2.3,11.0,70.0,67.68,52.2
2016,1,6,15,0,0.0,17.0,2.3,11.0,17.0,16.41,8.49
2016,1,6,15,15,0.0,15.5,2.1,11.0,15.5,14.96,7.28
2016,1,6,15,30,0.0,14.0,1.9,11.0,14.0,13.51,6.06
2016,1,6,15,45,0.0,12.0,1.75,11.0,12.0,11.57,4.4
2016,1,6,16,0,0.0,10.0,1.6,11.0,10.0,9.64,2.74
2016,1,6,16,15,0.0,8.5,1.35,10.5,8.5,8.19,1.49
2016,1,6,16,30,0.0,7.0,1.1,10.0,7.0,6.75,0.22
2016,1,6,16,45,0.0,5.0,0.85,10.0,5.0,4.82,0.0
2016,1,6,17,0,0.0,3.0,0.6,10.0,3.0,2.89,0.0
2016,1,6,17,15,0.0,1.5,0.55,9.5,1.5,1.44,0.0
2016,1,6,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,6.5,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,7,7,45,179.5,14.5,2.2,6.5,30.0,43.35,0.0
2016,1,7,8,0,359.0,29.0,2.3,7.0,60.0,118.06,73.86
2016,1,7,8,15,462.5,38.0,2.35,7.0,105.5,175.07,127.9
2016,1,7,8,30,566.0,47.0,2.4,7.0,151.0,242.57,188.5
2016,1,7,8,45,628.5,53.0,2.5,7.5,198.5,301.28,242.29
2016,1,7,9,0,691.0,59.0,2.6,8.0,246.0,363.36,297.86
2016,1,7,9,15,730.0,63.5,2.6,8.5,292.0,418.93,346.67
2016,1,7,9,30,769.0,68.0,2.6,9.0,338.0,476.21,395.24
2016,1,7,9,45,799.5,70.0,2.65,10.0,380.5,527.31,436.76
2016,1,7,10,0,830.0,72.0,2.7,11.0,423.0,578.56,477.0
2016,1,7,10,15,848.5,74.0,2.65,11.5,459.5,622.09,510.47
2016,1,7,10,30,867.0,76.0,2.6,12.0,496.0,664.22,541.93
2016,1,7,10,45,884.0,76.0,2.6,13.0,526.5,697.51,564.24
2016,1,7,11,0,901.0,76.0,2.6,14.0,557.0,732.37,586.81
2016,1,7,11,15,910.0,77.0,2.7,15.0,579.5,760.19,604.46
2016,1,7,11,30,919.0,78.0,2.8,16.0,602.0,785.13,619.94
2016,1,7,11,45,926.5,78.0,2.95,17.0,617.0,804.74,631.81
2016,1,7,12,0,934.0,78.0,3.1,18.0,632.0,821.1,641.4
2016,1,7,12,15,936.5,78.0,3.1,18.5,638.5,830.16,646.19
2016,1,7,12,30,939.0,78.0,3.1,19.0,645.0,835.7,648.66
2016,1,7,12,45,942.0,77.0,3.15,19.5,644.0,836.91,648.55
2016,1,7,13,0,945.0,76.0,3.2,20.0,643.0,834.53,646.07
2016,1,7,13,15,942.0,75.5,3.2,20.0,633.0,824.42,639.25
2016,1,7,13,30,939.0,75.0,3.2,20.0,623.0,810.83,630.13
2016,1,7,13,45,935.0,73.0,3.2,20.0,604.5,791.36,616.94
2016,1,7,14,0,931.0,71.0,3.2,20.0,586.0,768.62,601.49
2016,1,7,14,15,921.5,70.0,3.1,20.0,560.0,739.95,581.29
2016,1,7,14,30,912.0,69.0,3.0,20.0,534.0,708.55,559.1
2016,1,7,14,45,898.0,67.0,2.95,20.0,500.5,670.5,532.14
2016,1,7,15,0,884.0,65.0,2.9,20.0,467.0,630.42,501.65
2016,1,7,15,15,863.5,62.5,2.5,19.5,427.5,584.16,465.42
2016,1,7,15,30,843.0,60.0,2.1,19.0,388.0,536.89,427.55
2016,1,7,15,45,813.5,57.0,1.75,18.5,344.0,486.33,386.26
2016,1,7,16,0,784.0,54.0,1.4,18.0,300.0,433.32,341.94
2016,1,7,16,15,738.5,50.0,1.35,16.5,252.0,373.24,293.01
2016,1,7,16,30,693.0,46.0,1.3,15.0,204.0,315.81,244.16
2016,1,7,16,45,619.0,40.0,1.3,14.0,156.0,250.16,187.26
2016,1,7,17,0,545.0,34.0,1.3,13.0,108.0,190.99,134.69
2016,1,7,17,15,405.0,24.5,1.35,12.5,66.5,121.23,72.74
2016,1,7,17,30,265.0,15.0,1.4,12.0,25.0,57.57,0.0
2016,1,7,17,45,132.5,7.5,1.5,11.5,12.5,7.37,0.0
2016,1,7,18,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,8.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,7.5,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,6.5,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,37.5,16.0,2.3,7.5,19.0,21.78,0.0
2016,1,8,8,0,75.0,32.0,2.4,8.0,38.0,55.9,35.36
2016,1,8,8,15,105.0,51.5,2.3,8.5,67.0,89.2,66.52
2016,1,8,8,30,135.0,71.0,2.2,9.0,96.0,125.39,98.62
2016,1,8,8,45,150.5,91.5,2.15,9.5,126.5,156.09,126.14
2016,1,8,9,0,166.0,112.0,2.1,10.0,157.0,191.77,157.28
2016,1,8,9,15,182.0,129.0,2.35,10.5,186.5,224.81,185.71
2016,1,8,9,30,198.0,146.0,2.6,11.0,216.0,258.99,214.54
2016,1,8,9,45,186.5,165.5,2.85,12.0,237.5,281.84,232.8
2016,1,8,10,0,175.0,185.0,3.1,13.0,259.0,303.35,249.41
2016,1,8,10,15,504.0,136.0,3.25,13.5,374.5,474.12,390.88
2016,1,8,10,30,833.0,87.0,3.4,14.0,490.0,654.52,534.21
2016,1,8,10,45,621.0,149.0,3.55,15.0,459.5,603.82,489.42
2016,1,8,11,0,409.0,211.0,3.7,16.0,429.0,526.36,424.71
2016,1,8,11,15,338.0,235.5,3.7,16.5,421.0,510.72,410.32
2016,1,8,11,30,267.0,260.0,3.7,17.0,413.0,490.97,392.31
2016,1,8,11,45,333.5,253.5,3.7,17.5,449.0,538.89,429.64
2016,1,8,12,0,400.0,247.0,3.7,18.0,485.0,587.38,466.56
2016,1,8,12,15,208.5,234.5,3.6,18.0,359.0,416.59,332.21
2016,1,8,12,30,17.0,222.0,3.5,18.0,233.0,235.56,185.39
2016,1,8,12,45,19.0,226.0,3.45,18.5,238.0,241.37,190.09
2016,1,8,13,0,21.0,230.0,3.4,19.0,243.0,247.18,194.38
2016,1,8,13,15,51.5,249.0,3.25,19.0,279.5,300.19,236.88
2016,1,8,13,30,82.0,268.0,3.1,19.0,316.0,344.79,272.22
2016,1,8,13,45,41.0,157.0,3.0,19.0,181.0,190.8,150.64
2016,1,8,14,0,0.0,46.0,2.9,19.0,46.0,44.46,31.12
2016,1,8,14,15,12.0,122.5,2.7,19.0,129.0,128.35,100.29
2016,1,8,14,30,24.0,199.0,2.5,19.0,212.0,216.29,171.11
2016,1,8,14,45,130.0,199.0,2.3,19.0,259.5,300.04,239.76
2016,1,8,15,0,236.0,199.0,2.1,19.0,307.0,369.79,295.52
2016,1,8,15,15,280.5,176.0,1.75,18.5,293.5,362.21,289.95
2016,1,8,15,30,325.0,153.0,1.4,18.0,280.0,350.57,280.94
2016,1,8,15,45,304.5,139.0,1.1,18.0,247.5,311.44,248.82
2016,1,8,16,0,284.0,125.0,0.8,18.0,215.0,273.37,217.18
2016,1,8,16,15,437.0,92.5,0.75,17.0,205.5,293.99,231.76
2016,1,8,16,30,590.0,60.0,0.7,16.0,196.0,295.84,228.11
2016,1,8,16,45,520.5,50.5,0.7,15.0,150.0,232.76,174.19
2016,1,8,17,0,451.0,41.0,0.7,14.0,104.0,175.99,124.85
2016,1,8,17,15,225.5,33.0,0.7,13.5,64.5,93.61,58.54
2016,1,8,17,30,0.0,25.0,0.7,13.0,25.0,25.91,0.0
2016,1,8,17,45,0.0,12.5,0.75,12.5,12.5,12.29,0.0
2016,1,8,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,7.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.5,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,183.5,14.5,6.05,4.5,30.5,43.73,0.0
2016,1,9,8,0,367.0,29.0,6.4,5.0,61.0,119.18,75.08
2016,1,9,8,15,471.5,38.5,6.55,5.0,107.0,177.36,131.07
2016,1,9,8,30,576.0,48.0,6.7,5.0,153.0,246.2,194.23
2016,1,9,8,45,640.0,54.0,6.85,5.5,202.0,306.06,250.6
2016,1,9,9,0,704.0,60.0,7.0,6.0,251.0,369.4,309.15
2016,1,9,9,15,744.0,64.5,7.0,6.5,298.0,426.21,361.01
2016,1,9,9,30,784.0,69.0,7.0,7.0,345.0,484.78,412.9
2016,1,9,9,45,814.0,71.5,7.05,7.5,388.5,536.99,458.21
2016,1,9,10,0,844.0,74.0,7.1,8.0,432.0,589.29,502.39
2016,1,9,10,15,862.5,76.5,7.1,8.0,469.5,634.11,540.24
2016,1,9,10,30,881.0,79.0,7.1,8.0,507.0,677.5,576.21
2016,1,9,10,45,894.5,80.5,7.1,8.5,537.5,714.59,604.47
2016,1,9,11,0,908.0,82.0,7.1,9.0,568.0,745.34,626.74
2016,1,9,11,15,916.5,83.5,7.05,9.0,591.0,773.75,648.09
2016,1,9,11,30,925.0,85.0,7.0,9.0,614.0,799.24,667.11
2016,1,9,11,45,930.0,86.0,6.95,9.0,629.0,818.39,681.17
2016,1,9,12,0,935.0,87.0,6.9,9.0,644.0,834.22,692.75
2016,1,9,12,15,937.0,87.0,6.85,9.0,651.0,843.11,699.07
2016,1,9,12,30,939.0,87.0,6.8,9.0,658.0,848.47,702.82
2016,1,9,12,45,937.5,87.5,6.75,9.5,656.0,848.04,700.95
2016,1,9,13,0,936.0,88.0,6.7,10.0,654.0,844.04,696.51
2016,1,9,13,15,573.0,182.5,6.65,10.0,527.0,661.24,550.79
2016,1,9,13,30,210.0,277.0,6.6,10.0,400.0,462.17,382.54
2016,1,9,13,45,146.5,265.0,6.55,10.0,350.0,397.67,329.3
2016,1,9,14,0,83.0,253.0,6.5,10.0,300.0,326.92,270.15
2016,1,9,14,15,173.5,240.0,6.45,9.5,331.5,383.59,320.09
2016,1,9,14,30,264.0,227.0,6.4,9.0,363.0,435.01,364.99
2016,1,9,14,45,140.5,199.5,6.4,9.0,271.5,307.71,257.83
2016,1,9,15,0,17.0,172.0,6.4,9.0,180.0,182.99,151.02
2016,1,9,15,15,8.5,130.5,6.25,8.5,134.5,134.15,110.07
2016,1,9,15,30,0.0,89.0,6.1,8.0,89.0,86.69,69.61
2016,1,9,15,45,0.0,78.5,6.0,8.0,78.5,76.29,60.78
2016,1,9,16,0,0.0,68.0,5.9,8.0,68.0,65.91,51.87
2016,1,9,16,15,0.0,57.5,5.55,7.5,57.5,55.57,42.96
2016,1,9,16,30,0.0,47.0,5.2,7.0,47.0,45.4,34.06
2016,1,9,16,45,0.0,36.0,4.9,6.5,36.0,34.76,24.6
2016,1,9,17,0,0.0,25.0,4.6,6.0,25.0,24.13,15.05
2016,1,9,17,15,0.0,15.5,4.35,5.5,15.5,14.95,6.4
2016,1,9,17,30,0.0,6.0,4.1,5.0,6.0,5.78,0.0
2016,1,9,17,45,0.0,3.0,3.9,4.5,3.0,2.95,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,1.5,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.5,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-2.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-2.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-2.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,198.0,14.5,2.7,-0.5,32.0,45.94,0.0
2016,1,10,8,0,396.0,29.0,3.0,0.0,64.0,125.14,80.08
2016,1,10,8,15,500.0,38.0,3.1,0.5,111.0,184.19,137.57
2016,1,10,8,30,604.0,47.0,3.2,1.0,158.0,253.8,201.54
2016,1,10,8,45,666.0,53.5,3.3,1.5,208.0,313.2,257.6
2016,1,10,9,0,728.0,60.0,3.4,2.0,258.0,379.31,318.19
2016,1,10,9,15,767.0,64.0,3.35,2.5,306.0,436.3,369.57
2016,1,10,9,30,806.0,68.0,3.3,3.0,354.0,494.91,420.55
2016,1,10,9,45,833.5,71.0,3.25,3.5,397.5,547.29,464.79
2016,1,10,10,0,861.0,74.0,3.2,4.0,441.0,599.53,507.46
2016,1,10,10,15,879.5,76.5,3.05,4.0,478.5,645.07,544.07
2016,1,10,10,30,898.0,79.0,2.9,4.0,516.0,689.14,578.48
2016,1,10,10,45,911.5,80.5,2.8,4.5,547.5,723.01,602.27
2016,1,10,11,0,925.0,82.0,2.7,5.0,579.0,758.16,626.15
2016,1,10,11,15,933.0,83.5,2.55,5.5,602.0,786.71,644.32
2016,1,10,11,30,941.0,85.0,2.4,6.0,625.0,812.26,660.0
2016,1,10,11,45,943.0,87.0,2.3,6.5,640.0,830.59,670.57
2016,1,10,12,0,945.0,89.0,2.2,7.0,655.0,845.46,678.64
2016,1,10,12,15,947.0,89.5,2.1,7.0,661.5,855.11,684.18
2016,1,10,12,30,949.0,90.0,2.0,7.0,668.0,861.18,687.27
2016,1,10,12,45,948.5,89.5,1.9,7.5,666.0,860.51,684.43
2016,1,10,13,0,948.0,89.0,1.8,8.0,664.0,856.22,679.21
2016,1,10,13,15,943.5,88.5,1.7,8.0,653.0,845.18,670.57
2016,1,10,13,30,939.0,88.0,1.6,8.0,642.0,830.66,659.65
2016,1,10,13,45,931.0,87.5,1.55,8.0,623.0,810.1,645.12
2016,1,10,14,0,923.0,87.0,1.5,8.0,604.0,786.4,628.46
2016,1,10,14,15,912.0,85.5,1.5,8.0,577.0,756.42,607.83
2016,1,10,14,30,901.0,84.0,1.5,8.0,550.0,727.67,588.06
2016,1,10,14,45,885.0,81.5,1.5,8.0,516.0,687.89,559.48
2016,1,10,15,0,869.0,79.0,1.5,8.0,482.0,646.17,527.86
2016,1,10,15,15,847.0,76.5,1.45,7.5,441.5,599.23,491.94
2016,1,10,15,30,825.0,74.0,1.4,7.0,401.0,551.35,454.24
2016,1,10,15,45,792.5,70.0,1.4,7.0,355.5,495.79,408.82
2016,1,10,16,0,760.0,66.0,1.4,7.0,310.0,440.86,362.47
2016,1,10,16,15,713.0,61.0,1.25,6.0,261.5,379.69,310.21
2016,1,10,16,30,666.0,56.0,1.1,5.0,213.0,323.09,259.94
2016,1,10,16,45,589.0,48.5,1.0,4.5,164.0,255.61,199.59
2016,1,10,17,0,512.0,41.0,0.9,4.0,115.0,195.04,144.44
2016,1,10,17,15,256.0,35.5,0.95,3.5,72.5,104.12,69.7
2016,1,10,17,30,0.0,30.0,1.0,3.0,30.0,31.83,0.0
2016,1,10,17,45,0.0,15.0,1.05,3.0,15.0,14.74,0.0
2016,1,10,18,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,85.0,15.5,1.1,0.5,23.5,28.79,0.0
2016,1,11,8,0,170.0,31.0,1.2,1.0,47.0,78.33,50.9
2016,1,11,8,15,220.5,49.0,1.25,1.5,82.0,120.51,91.43
2016,1,11,8,30,271.0,67.0,1.3,2.0,117.0,167.88,134.47
2016,1,11,8,45,303.0,83.5,1.4,3.0,154.0,211.61,174.21
2016,1,11,9,0,335.0,100.0,1.5,4.0,191.0,258.04,215.36
2016,1,11,9,15,364.5,112.0,1.5,4.5,227.0,300.81,252.72
2016,1,11,9,30,394.0,124.0,1.5,5.0,263.0,345.46,290.64
2016,1,11,9,45,313.5,153.0,1.55,6.0,272.0,343.53,288.19
2016,1,11,10,0,233.0,182.0,1.6,7.0,281.0,340.4,283.89
2016,1,11,10,15,353.0,177.0,1.55,7.0,342.0,418.0,348.29
2016,1,11,10,30,473.0,172.0,1.5,7.0,403.0,510.67,422.41
2016,1,11,10,45,674.5,132.0,1.5,7.5,483.0,623.65,511.22
2016,1,11,11,0,876.0,92.0,1.5,8.0,563.0,739.23,597.17
2016,1,11,11,15,885.0,93.5,1.45,8.0,586.0,767.74,615.28
2016,1,11,11,30,894.0,95.0,1.4,8.0,609.0,793.43,632.18
2016,1,11,11,45,638.0,174.0,1.4,8.5,545.5,699.17,559.87
2016,1,11,12,0,382.0,253.0,1.4,9.0,482.0,581.19,466.2
2016,1,11,12,15,375.5,259.5,1.4,9.0,487.0,586.39,470.82
2016,1,11,12,30,369.0,266.0,1.4,9.0,492.0,590.09,473.18
2016,1,11,12,45,629.5,185.0,1.45,9.5,569.0,720.48,575.4
2016,1,11,13,0,890.0,104.0,1.5,10.0,646.0,833.53,656.39
2016,1,11,13,15,671.5,167.0,1.5,10.0,572.0,727.43,578.47
2016,1,11,13,30,453.0,230.0,1.5,10.0,498.0,615.52,492.36
2016,1,11,13,45,320.0,246.5,1.5,10.5,433.0,517.66,416.42
2016,1,11,14,0,187.0,263.0,1.5,11.0,368.0,423.44,341.26
2016,1,11,14,15,295.0,233.5,1.45,11.0,391.0,472.21,382.37
2016,1,11,14,30,403.0,204.0,1.4,11.0,414.0,506.8,410.94
2016,1,11,14,45,313.5,204.0,1.4,11.0,361.0,435.66,354.39
2016,1,11,15,0,224.0,204.0,1.4,11.0,308.0,362.26,295.93
