Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,23,15,0.0,0.0,3.9,2.5,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,1.5,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,0.5,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,0.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,0.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,0.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,216.0,15.0,4.75,1.5,36.0,53.46,0.0
2016,1,22,8,0,432.0,30.0,5.0,2.0,72.0,132.68,87.27
2016,1,22,8,15,531.5,39.0,5.3,2.5,121.5,193.07,144.39
2016,1,22,8,30,631.0,48.0,5.6,3.0,171.0,262.12,208.39
2016,1,22,8,45,690.5,53.5,5.9,3.5,222.5,323.82,267.03
2016,1,22,9,0,750.0,59.0,6.2,4.0,274.0,390.14,328.61
2016,1,22,9,15,787.5,63.0,6.25,4.5,323.5,448.63,382.09
2016,1,22,9,30,825.0,67.0,6.3,5.0,373.0,508.69,435.31
2016,1,22,9,45,852.5,70.0,6.35,5.5,418.5,563.21,482.43
2016,1,22,10,0,880.0,73.0,6.4,6.0,464.0,617.63,528.15
2016,1,22,10,15,897.5,75.0,6.35,6.5,503.0,660.77,563.39
2016,1,22,10,30,915.0,77.0,6.3,7.0,542.0,705.39,598.36
2016,1,22,10,45,930.0,78.0,6.3,7.5,575.5,745.29,627.7
2016,1,22,11,0,945.0,79.0,6.3,8.0,609.0,782.93,654.94
2016,1,22,11,15,953.5,80.0,6.2,8.0,634.0,813.13,676.99
2016,1,22,11,30,962.0,81.0,6.1,8.0,659.0,840.28,696.6
2016,1,22,11,45,967.0,82.0,6.1,8.5,675.5,861.43,710.71
2016,1,22,12,0,972.0,83.0,6.1,9.0,692.0,879.09,722.21
2016,1,22,12,15,974.5,83.5,6.05,9.0,700.0,890.55,730.19
2016,1,22,12,30,977.0,84.0,6.0,9.0,708.0,898.29,735.52
2016,1,22,12,45,977.5,83.5,6.0,9.5,707.5,899.48,734.94
2016,1,22,13,0,978.0,83.0,6.0,10.0,707.0,896.88,731.71
2016,1,22,13,15,975.0,82.5,5.9,10.0,697.5,887.64,724.5
2016,1,22,13,30,972.0,82.0,5.8,10.0,688.0,874.71,714.69
2016,1,22,13,45,967.0,81.0,5.75,10.0,670.5,856.01,700.92
2016,1,22,14,0,962.0,80.0,5.7,10.0,653.0,833.85,684.65
2016,1,22,14,15,953.0,78.5,5.6,10.0,626.5,804.81,662.95
2016,1,22,14,30,944.0,77.0,5.5,10.0,600.0,772.78,638.99
2016,1,22,14,45,930.0,75.5,5.45,10.0,566.0,734.49,610.34
2016,1,22,15,0,916.0,74.0,5.4,10.0,532.0,693.93,579.75
2016,1,22,15,15,897.5,71.5,5.25,9.5,491.5,647.43,542.83
2016,1,22,15,30,879.0,69.0,5.1,9.0,451.0,602.48,506.15
2016,1,22,15,45,853.0,66.0,4.95,9.0,405.5,548.55,460.43
2016,1,22,16,0,827.0,63.0,4.8,9.0,360.0,494.48,413.49
2016,1,22,16,15,787.5,59.0,4.25,8.5,310.0,433.35,359.48
2016,1,22,16,30,748.0,55.0,3.7,8.0,260.0,374.1,305.85
2016,1,22,16,45,687.0,49.0,3.2,7.5,208.5,307.29,245.17
2016,1,22,17,0,626.0,43.0,2.7,7.0,157.0,245.44,187.72
2016,1,22,17,15,518.0,34.5,2.5,6.0,108.5,174.66,124.5
2016,1,22,17,30,410.0,26.0,2.3,5.0,60.0,114.88,67.07
2016,1,22,17,45,205.0,13.0,2.1,4.5,30.0,41.85,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,23,7,45,223.5,14.5,1.25,-0.5,36.5,54.24,0.0
2016,1,23,8,0,447.0,29.0,1.4,0.0,73.0,133.07,87.8
2016,1,23,8,15,544.5,37.0,1.35,0.5,122.0,193.11,144.16
2016,1,23,8,30,642.0,45.0,1.3,1.0,171.0,262.98,207.92
2016,1,23,8,45,700.0,50.0,1.3,2.0,222.0,324.14,264.14
2016,1,23,9,0,758.0,55.0,1.3,3.0,273.0,389.8,322.31
2016,1,23,9,15,794.5,59.0,1.3,3.5,322.5,448.24,373.25
2016,1,23,9,30,831.0,63.0,1.3,4.0,372.0,508.19,423.46
2016,1,23,9,45,855.5,65.5,1.3,5.0,416.5,560.8,465.27
2016,1,23,10,0,880.0,68.0,1.3,6.0,461.0,610.05,502.96
2016,1,23,10,15,897.5,70.5,1.3,6.5,500.5,656.88,538.28
2016,1,23,10,30,915.0,73.0,1.3,7.0,540.0,702.19,570.7
2016,1,23,10,45,927.0,74.5,1.35,7.5,572.5,740.67,596.86
2016,1,23,11,0,939.0,76.0,1.4,8.0,605.0,776.72,621.02
2016,1,23,11,15,947.0,77.0,1.4,8.5,629.5,806.51,639.9
2016,1,23,11,30,955.0,78.0,1.4,9.0,654.0,833.24,656.54
2016,1,23,11,45,957.5,80.0,1.45,9.5,670.0,853.52,669.24
2016,1,23,12,0,960.0,82.0,1.5,10.0,686.0,870.26,679.59
2016,1,23,12,15,962.0,82.5,1.6,10.5,694.0,881.29,686.72
2016,1,23,12,30,964.0,83.0,1.7,11.0,702.0,888.63,691.45
2016,1,23,12,45,963.0,83.0,1.8,11.5,701.5,889.21,691.63
2016,1,23,13,0,962.0,83.0,1.9,12.0,701.0,886.04,689.39
2016,1,23,13,15,959.0,82.5,2.0,12.0,691.5,876.96,684.41
2016,1,23,13,30,956.0,82.0,2.1,12.0,682.0,864.23,676.98
2016,1,23,13,45,950.0,81.5,2.25,12.5,664.0,845.56,664.62
2016,1,23,14,0,944.0,81.0,2.4,13.0,646.0,823.53,649.84
2016,1,23,14,15,935.0,79.5,2.45,13.0,620.0,794.88,630.64
2016,1,23,14,30,926.0,78.0,2.5,13.0,594.0,763.29,609.25
2016,1,23,14,45,912.5,76.5,2.55,13.0,560.5,725.85,583.35
2016,1,23,15,0,899.0,75.0,2.6,13.0,527.0,686.15,555.5
2016,1,23,15,15,880.5,72.5,2.55,12.5,487.5,640.2,521.13
2016,1,23,15,30,862.0,70.0,2.5,12.0,448.0,595.85,486.88
2016,1,23,15,45,836.0,67.0,2.45,12.0,402.5,542.53,443.81
2016,1,23,16,0,810.0,64.0,2.4,12.0,357.0,489.12,399.46
2016,1,23,16,15,771.0,59.5,2.15,11.0,307.5,428.32,348.69
2016,1,23,16,30,732.0,55.0,1.9,10.0,258.0,369.41,297.7
2016,1,23,16,45,671.5,49.5,1.7,9.0,207.5,303.95,240.08
2016,1,23,17,0,611.0,44.0,1.5,8.0,157.0,243.4,185.2
2016,1,23,17,15,506.5,35.0,1.55,7.5,109.0,173.5,123.34
2016,1,23,17,30,402.0,26.0,1.6,7.0,61.0,114.48,67.97
2016,1,23,17,45,201.0,13.0,1.7,6.5,30.5,41.7,0.0
2016,1,23,18,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,1.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,1.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,1.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,0.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,0.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,0.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,203.0,15.5,3.7,2.5,36.0,52.23,0.0
2016,1,24,8,0,406.0,31.0,4.0,3.0,72.0,128.41,85.1
2016,1,24,8,15,505.5,40.0,4.05,3.5,121.0,187.62,140.12
2016,1,24,8,30,605.0,49.0,4.1,4.0,170.0,257.18,203.66
2016,1,24,8,45,580.0,61.5,4.2,5.0,202.5,293.53,240.57
2016,1,24,9,0,555.0,74.0,4.3,6.0,235.0,326.26,272.37
2016,1,24,9,15,645.0,70.5,4.6,7.0,289.0,392.28,330.31
2016,1,24,9,30,735.0,67.0,4.9,8.0,343.0,463.72,391.61
2016,1,24,9,45,675.5,92.5,5.2,9.0,369.0,492.17,415.2
2016,1,24,10,0,616.0,118.0,5.5,10.0,395.0,512.0,430.6
2016,1,24,10,15,750.5,100.0,5.65,10.5,466.0,602.09,504.96
2016,1,24,10,30,885.0,82.0,5.8,11.0,537.0,697.1,581.49
2016,1,24,10,45,898.0,84.0,5.95,12.0,569.0,732.45,605.87
2016,1,24,11,0,911.0,86.0,6.1,13.0,601.0,769.1,631.23
2016,1,24,11,15,919.0,87.5,6.1,13.5,625.5,798.88,651.71
2016,1,24,11,30,927.0,89.0,6.1,14.0,650.0,825.7,669.85
2016,1,24,11,45,655.0,180.0,6.2,14.5,581.5,732.51,595.92
2016,1,24,12,0,383.0,271.0,6.3,15.0,513.0,609.18,493.18
2016,1,24,12,15,522.0,227.0,6.25,15.0,561.5,686.89,557.05
2016,1,24,12,30,661.0,183.0,6.2,15.0,610.0,759.76,615.76
2016,1,24,12,45,563.5,218.0,6.2,15.5,582.0,715.1,577.73
2016,1,24,13,0,466.0,253.0,6.2,16.0,554.0,671.41,540.7
2016,1,24,13,15,505.0,234.5,6.1,16.0,556.5,680.21,548.65
2016,1,24,13,30,544.0,216.0,6.0,16.0,559.0,686.19,554.27
2016,1,24,13,45,604.5,189.5,5.95,16.5,561.0,700.12,565.52
2016,1,24,14,0,665.0,163.0,5.9,17.0,563.0,707.73,571.86
2016,1,24,14,15,773.0,127.5,5.8,17.0,574.5,735.61,594.48
2016,1,24,14,30,881.0,92.0,5.7,17.0,586.0,752.75,607.99
2016,1,24,14,45,875.0,87.0,5.6,17.0,554.0,717.62,581.92
2016,1,24,15,0,869.0,82.0,5.5,17.0,522.0,679.89,553.69
2016,1,24,15,15,849.0,79.5,5.2,17.0,482.5,633.7,516.5
2016,1,24,15,30,829.0,77.0,4.9,17.0,443.0,586.33,477.83
2016,1,24,15,45,795.0,75.0,4.65,17.0,397.0,530.91,432.22
2016,1,24,16,0,761.0,73.0,4.4,17.0,351.0,476.11,386.19
2016,1,24,16,15,719.5,68.0,3.95,16.0,302.0,415.67,335.74
2016,1,24,16,30,678.0,63.0,3.5,15.0,253.0,358.95,286.92
2016,1,24,16,45,605.5,57.5,3.1,14.0,202.5,291.67,228.6
2016,1,24,17,0,533.0,52.0,2.7,13.0,152.0,230.67,174.54
2016,1,24,17,15,426.0,41.5,2.65,12.5,105.5,162.43,115.35
2016,1,24,17,30,319.0,31.0,2.6,12.0,59.0,105.54,64.15
2016,1,24,17,45,159.5,15.5,2.55,12.0,29.5,38.51,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,20.0,2.85,11.5,32.0,43.39,0.0
2016,1,25,8,0,239.0,40.0,3.1,12.0,64.0,102.12,67.65
2016,1,25,8,15,339.5,53.5,3.25,12.5,109.5,156.76,115.09
2016,1,25,8,30,440.0,67.0,3.4,13.0,155.0,222.28,171.71
2016,1,25,8,45,515.0,74.5,3.55,14.0,205.0,283.19,224.86
2016,1,25,9,0,590.0,82.0,3.7,15.0,255.0,350.13,282.05
2016,1,25,9,15,410.5,118.5,3.6,15.5,248.5,331.55,269.62
2016,1,25,9,30,231.0,155.0,3.5,16.0,242.0,291.75,237.44
2016,1,25,9,45,496.5,126.5,3.4,16.5,342.0,426.16,347.56
2016,1,25,10,0,762.0,98.0,3.3,17.0,442.0,579.23,468.37
2016,1,25,10,15,783.0,101.0,3.15,17.5,480.5,625.15,501.95
2016,1,25,10,30,804.0,104.0,3.0,18.0,519.0,667.94,532.8
2016,1,25,10,45,829.5,103.0,2.85,18.5,553.5,710.43,562.07
2016,1,25,11,0,855.0,102.0,2.7,19.0,588.0,751.49,588.68
2016,1,25,11,15,865.5,103.5,2.5,19.0,613.0,782.18,608.14
2016,1,25,11,30,876.0,105.0,2.3,19.0,638.0,810.16,625.41
2016,1,25,11,45,890.5,103.0,2.15,19.5,657.0,834.54,639.07
2016,1,25,12,0,905.0,101.0,2.0,20.0,676.0,851.05,647.11
2016,1,25,12,15,908.0,101.0,1.95,20.0,684.5,861.98,653.55
2016,1,25,12,30,911.0,101.0,1.9,20.0,693.0,869.44,657.79
2016,1,25,12,45,915.5,99.5,1.85,20.0,693.5,872.93,659.5
2016,1,25,13,0,920.0,98.0,1.8,20.0,694.0,872.84,658.97
2016,1,25,13,15,917.5,97.5,1.75,20.0,685.5,864.52,653.04
2016,1,25,13,30,915.0,97.0,1.7,20.0,677.0,852.69,644.96
2016,1,25,13,45,913.5,94.5,1.7,20.5,660.5,835.98,633.05
2016,1,25,14,0,912.0,92.0,1.7,21.0,644.0,815.88,618.99
2016,1,25,14,15,903.0,90.5,1.65,21.0,619.0,787.92,600.31
2016,1,25,14,30,894.0,89.0,1.6,21.0,594.0,761.18,582.55
2016,1,25,14,45,885.0,85.5,1.55,21.0,561.5,725.25,558.29
2016,1,25,15,0,876.0,82.0,1.5,21.0,529.0,686.87,532.08
2016,1,25,15,15,857.0,79.5,1.35,20.5,489.5,641.01,498.74
2016,1,25,15,30,838.0,77.0,1.2,20.0,450.0,593.88,463.72
2016,1,25,15,45,813.5,73.0,1.1,20.0,405.5,541.05,423.13
2016,1,25,16,0,789.0,69.0,1.0,20.0,361.0,488.06,381.31
2016,1,25,16,15,749.5,64.5,1.0,19.0,311.5,427.71,334.48
2016,1,25,16,30,710.0,60.0,1.0,18.0,262.0,369.3,287.15
2016,1,25,16,45,647.0,54.0,1.0,17.5,211.0,304.46,232.65
2016,1,25,17,0,584.0,48.0,1.0,17.0,160.0,243.63,179.99
2016,1,25,17,15,479.5,39.0,1.05,16.5,112.0,174.65,121.46
2016,1,25,17,30,375.0,30.0,1.1,16.0,64.0,116.69,70.38
2016,1,25,17,45,187.5,15.0,1.2,15.5,32.0,46.44,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,13.0,4.55,5.5,13.0,12.54,0.0
2016,1,26,8,0,0.0,26.0,4.8,6.0,26.0,25.11,15.09
2016,1,26,8,15,0.0,44.0,5.05,6.0,44.0,43.23,31.6
2016,1,26,8,30,0.0,62.0,5.3,6.0,62.0,61.29,47.83
2016,1,26,8,45,0.0,81.0,5.55,6.5,81.0,80.38,64.67
2016,1,26,9,0,0.0,100.0,5.8,7.0,100.0,99.46,81.22
2016,1,26,9,15,85.0,130.0,5.85,7.0,162.5,174.81,146.52
2016,1,26,9,30,170.0,160.0,5.9,7.0,225.0,260.28,220.19
2016,1,26,9,45,352.5,150.5,6.0,7.5,304.5,365.18,310.5
2016,1,26,10,0,535.0,141.0,6.1,8.0,384.0,486.56,413.08
2016,1,26,10,15,367.0,188.0,6.1,8.0,361.5,443.32,374.76
2016,1,26,10,30,199.0,235.0,6.1,8.0,339.0,387.09,324.76
2016,1,26,10,45,258.5,242.0,6.2,8.5,385.0,450.26,377.02
2016,1,26,11,0,318.0,249.0,6.3,9.0,431.0,509.1,424.94
2016,1,26,11,15,330.5,258.0,6.35,9.0,454.0,536.39,446.69
2016,1,26,11,30,343.0,267.0,6.4,9.0,477.0,563.07,467.92
2016,1,26,11,45,329.5,278.0,6.45,9.5,484.0,570.39,472.13
2016,1,26,12,0,316.0,289.0,6.5,10.0,491.0,576.06,475.07
2016,1,26,12,15,193.5,294.5,6.6,10.0,419.0,475.56,391.72
2016,1,26,12,30,71.0,300.0,6.7,10.0,347.0,372.44,304.89
2016,1,26,12,45,35.5,219.0,6.8,10.0,242.5,254.23,207.96
2016,1,26,13,0,0.0,138.0,6.9,10.0,138.0,134.85,107.99
2016,1,26,13,15,0.0,122.0,6.95,10.0,122.0,118.82,94.71
2016,1,26,13,30,0.0,106.0,7.0,10.0,106.0,102.89,81.43
2016,1,26,13,45,0.0,70.5,7.1,10.0,70.5,68.2,52.28
2016,1,26,14,0,0.0,35.0,7.2,10.0,35.0,33.83,23.19
2016,1,26,14,15,0.0,61.0,6.85,10.0,61.0,58.99,44.63
2016,1,26,14,30,0.0,87.0,6.5,10.0,87.0,84.17,66.07
2016,1,26,14,45,0.0,77.0,6.2,10.0,77.0,74.47,57.96
2016,1,26,15,0,0.0,67.0,5.9,10.0,67.0,64.78,49.85
2016,1,26,15,15,53.0,132.0,5.45,9.5,156.0,167.35,138.52
2016,1,26,15,30,106.0,197.0,5.0,9.0,245.0,268.79,224.5
2016,1,26,15,45,99.0,179.0,4.6,8.5,220.5,241.75,201.98
2016,1,26,16,0,92.0,161.0,4.2,8.0,196.0,215.16,179.79
2016,1,26,16,15,85.5,140.0,3.95,7.5,169.0,185.93,155.07
2016,1,26,16,30,79.0,119.0,3.7,7.0,142.0,157.2,130.35
2016,1,26,16,45,70.5,97.0,3.5,7.0,114.5,127.15,103.82
2016,1,26,17,0,62.0,75.0,3.3,7.0,87.0,97.84,77.6
2016,1,26,17,15,41.5,54.0,3.35,6.5,61.0,67.31,50.63
2016,1,26,17,30,21.0,33.0,3.4,6.0,35.0,38.69,24.93
2016,1,26,17,45,10.5,16.5,3.45,6.0,17.5,18.02,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,5.5,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.5,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,173.0,17.0,3.6,1.5,35.0,49.69,6.76
2016,1,27,8,0,346.0,34.0,3.8,2.0,70.0,119.09,80.99
2016,1,27,8,15,427.5,45.0,3.8,3.0,115.0,172.7,130.51
2016,1,27,8,30,509.0,56.0,3.8,4.0,160.0,234.83,187.11
2016,1,27,8,45,580.5,59.0,3.85,5.0,207.5,292.5,239.91
2016,1,27,9,0,652.0,62.0,3.9,6.0,255.0,356.24,296.81
2016,1,27,9,15,738.5,64.5,4.0,6.5,318.5,431.08,362.13
2016,1,27,9,30,825.0,67.0,4.1,7.0,382.0,513.52,432.06
2016,1,27,9,45,851.0,70.0,4.25,7.5,427.5,567.81,477.66
2016,1,27,10,0,877.0,73.0,4.4,8.0,473.0,621.9,521.97
2016,1,27,10,15,894.5,75.0,4.3,8.5,513.0,665.53,555.97
2016,1,27,10,30,912.0,77.0,4.2,9.0,553.0,710.65,589.11
2016,1,27,10,45,925.0,78.5,4.1,9.5,586.0,750.19,616.27
2016,1,27,11,0,938.0,80.0,4.0,10.0,619.0,787.36,641.46
2016,1,27,11,15,946.5,81.5,3.95,10.0,644.5,818.48,663.27
2016,1,27,11,30,955.0,83.0,3.9,10.0,670.0,846.56,682.77
2016,1,27,11,45,959.5,84.0,3.9,10.5,687.0,867.64,696.09
2016,1,27,12,0,964.0,85.0,3.9,11.0,704.0,885.23,706.93
2016,1,27,12,15,967.0,85.5,3.9,11.0,713.0,897.42,715.25
2016,1,27,12,30,970.0,86.0,3.9,11.0,722.0,905.9,721.06
2016,1,27,12,45,972.0,85.0,3.9,11.5,722.0,908.08,721.18
2016,1,27,13,0,974.0,84.0,3.9,12.0,722.0,906.46,718.76
2016,1,27,13,15,972.0,83.5,3.85,12.0,713.5,898.29,712.85
2016,1,27,13,30,970.0,83.0,3.8,12.0,705.0,886.38,704.45
2016,1,27,13,45,967.0,81.5,3.8,12.0,687.5,868.87,692.42
2016,1,27,14,0,964.0,80.0,3.8,12.0,670.0,847.8,677.92
2016,1,27,14,15,956.5,78.5,3.75,12.0,644.5,819.86,658.18
2016,1,27,14,30,949.0,77.0,3.7,12.0,619.0,788.81,636.18
2016,1,27,14,45,936.5,75.5,3.65,12.0,586.0,751.3,609.29
2016,1,27,15,0,924.0,74.0,3.6,12.0,553.0,711.38,580.42
2016,1,27,15,15,907.0,72.0,3.4,11.5,512.5,665.86,546.31
2016,1,27,15,30,890.0,70.0,3.2,11.0,472.0,618.78,509.33
2016,1,27,15,45,868.5,66.0,3.0,11.0,426.5,568.34,467.82
2016,1,27,16,0,847.0,62.0,2.8,11.0,381.0,514.37,422.53
2016,1,27,16,15,811.5,58.5,2.4,10.0,331.0,454.13,371.82
2016,1,27,16,30,776.0,55.0,2.0,9.0,281.0,395.33,320.58
2016,1,27,16,45,723.0,49.0,1.6,8.0,228.5,329.16,261.87
2016,1,27,17,0,670.0,43.0,1.2,7.0,176.0,267.1,205.13
2016,1,27,17,15,573.5,35.5,1.2,6.5,125.5,196.55,142.13
2016,1,27,17,30,477.0,28.0,1.2,6.0,75.0,135.86,86.45
2016,1,27,17,45,238.5,14.0,1.25,5.5,37.5,54.08,0.0
2016,1,27,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,0.5,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,0.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,239.5,14.5,3.35,4.0,40.5,57.43,10.91
2016,1,28,8,0,479.0,29.0,3.7,5.0,81.0,141.4,93.83
2016,1,28,8,15,571.5,36.5,3.55,5.5,131.0,201.86,149.72
2016,1,28,8,30,664.0,44.0,3.4,6.0,181.0,271.71,213.5
2016,1,28,8,45,720.0,48.5,3.25,7.0,233.0,333.28,270.03
2016,1,28,9,0,776.0,53.0,3.1,8.0,285.0,399.2,328.38
2016,1,28,9,15,811.0,56.5,3.1,9.0,334.5,457.83,379.03
2016,1,28,9,30,846.0,60.0,3.1,10.0,384.0,515.38,426.91
2016,1,28,9,45,871.5,62.0,3.15,11.0,430.0,568.95,469.95
2016,1,28,10,0,897.0,64.0,3.2,12.0,476.0,622.26,511.26
2016,1,28,10,15,913.5,66.0,3.3,13.0,515.5,669.13,546.41
2016,1,28,10,30,930.0,68.0,3.4,14.0,555.0,714.35,577.87
2016,1,28,10,45,942.5,69.0,3.5,15.0,588.0,753.64,603.89
2016,1,28,11,0,955.0,70.0,3.6,16.0,621.0,790.47,627.77
2016,1,28,11,15,963.0,71.0,3.6,16.0,646.5,821.16,648.85
2016,1,28,11,30,971.0,72.0,3.6,16.0,672.0,848.72,667.66
2016,1,28,11,45,974.0,73.5,3.65,16.5,689.0,869.53,680.64
2016,1,28,12,0,977.0,75.0,3.7,17.0,706.0,886.74,691.16
2016,1,28,12,15,979.5,75.5,3.7,17.5,714.5,898.71,697.78
2016,1,28,12,30,982.0,76.0,3.7,18.0,723.0,906.91,701.9
2016,1,28,12,45,982.5,76.0,3.7,18.5,723.0,909.05,701.94
2016,1,28,13,0,983.0,76.0,3.7,19.0,723.0,907.34,699.48
2016,1,28,13,15,981.0,75.5,3.7,19.0,714.0,899.15,694.01
2016,1,28,13,30,979.0,75.0,3.7,19.0,705.0,887.18,686.08
2016,1,28,13,45,975.0,74.0,3.7,19.0,688.0,869.32,674.14
2016,1,28,14,0,971.0,73.0,3.7,19.0,671.0,847.9,659.8
2016,1,28,14,15,963.5,72.0,3.6,19.0,645.5,820.37,640.65
2016,1,28,14,30,956.0,71.0,3.5,19.0,620.0,789.7,619.3
2016,1,28,14,45,940.0,71.0,3.45,19.0,586.5,751.17,592.45
2016,1,28,15,0,924.0,71.0,3.4,19.0,553.0,710.43,563.81
2016,1,28,15,15,907.5,69.0,2.95,18.5,513.0,665.17,530.14
2016,1,28,15,30,891.0,67.0,2.5,18.0,473.0,618.31,493.41
2016,1,28,15,45,868.0,64.0,2.1,17.5,427.5,565.35,451.38
2016,1,28,16,0,845.0,61.0,1.7,17.0,382.0,514.36,409.64
2016,1,28,16,15,810.0,57.5,1.6,16.0,332.0,454.34,361.67
2016,1,28,16,30,775.0,54.0,1.5,15.0,282.0,395.72,312.91
2016,1,28,16,45,721.0,48.5,1.4,14.0,230.0,329.61,256.51
2016,1,28,17,0,667.0,43.0,1.3,13.0,178.0,267.72,201.79
2016,1,28,17,15,572.5,35.5,1.3,13.0,127.5,197.6,140.12
2016,1,28,17,30,478.0,28.0,1.3,13.0,77.0,137.15,85.96
2016,1,28,17,45,239.0,14.0,1.3,13.0,38.5,54.86,0.55
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,10.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,29,7,45,250.0,14.5,2.9,7.5,42.0,59.41,13.97
2016,1,29,8,0,500.0,29.0,3.3,9.0,84.0,146.36,96.01
2016,1,29,8,15,591.0,36.5,3.4,9.5,135.0,207.7,151.98
2016,1,29,8,30,682.0,44.0,3.5,10.0,186.0,278.28,215.7
2016,1,29,8,45,733.5,49.0,3.6,11.0,238.5,339.77,271.69
2016,1,29,9,0,785.0,54.0,3.7,12.0,291.0,405.15,329.19
2016,1,29,9,15,819.0,57.5,3.7,13.0,341.0,463.87,379.37
2016,1,29,9,30,853.0,61.0,3.7,14.0,391.0,521.43,426.73
2016,1,29,9,45,876.0,64.0,3.7,15.0,436.5,575.14,469.25
2016,1,29,10,0,899.0,67.0,3.7,16.0,482.0,628.38,509.83
2016,1,29,10,15,915.0,69.0,4.05,16.5,522.0,675.11,546.21
2016,1,29,10,30,931.0,71.0,4.4,17.0,562.0,720.16,579.45
2016,1,29,10,45,941.5,73.0,4.75,18.0,594.5,759.3,606.69
2016,1,29,11,0,952.0,75.0,5.1,19.0,627.0,795.86,631.79
2016,1,29,11,15,959.5,76.0,5.15,19.5,652.0,826.19,651.86
2016,1,29,11,30,967.0,77.0,5.2,20.0,677.0,853.37,669.59
2016,1,29,11,45,968.5,79.0,5.3,20.5,693.5,873.54,682.53
2016,1,29,12,0,970.0,81.0,5.4,21.0,710.0,890.08,692.96
2016,1,29,12,15,972.0,81.5,5.45,21.0,718.5,901.63,701.03
2016,1,29,12,30,974.0,82.0,5.5,21.0,727.0,909.43,706.59
2016,1,29,12,45,972.5,82.0,5.55,21.0,726.0,909.93,707.12
2016,1,29,13,0,971.0,82.0,5.6,21.0,725.0,906.62,705.13
2016,1,29,13,15,968.0,82.0,5.6,21.0,716.0,898.27,699.41
2016,1,29,13,30,965.0,82.0,5.6,21.0,707.0,886.2,691.2
2016,1,29,13,45,959.5,81.0,5.65,21.0,689.0,867.35,678.5
2016,1,29,14,0,954.0,80.0,5.7,21.0,671.0,845.03,663.37
2016,1,29,14,15,945.5,79.0,5.6,20.5,645.5,817.08,644.72
2016,1,29,14,30,937.0,78.0,5.5,20.0,620.0,786.1,623.81
2016,1,29,14,45,926.0,76.0,5.45,20.0,587.0,749.37,597.55
2016,1,29,15,0,915.0,74.0,5.4,20.0,554.0,710.16,569.31
2016,1,29,15,15,898.0,71.5,5.15,19.5,514.0,664.26,535.32
2016,1,29,15,30,881.0,69.0,4.9,19.0,474.0,616.83,498.34
2016,1,29,15,45,857.5,66.0,4.65,18.5,428.5,566.6,458.22
2016,1,29,16,0,834.0,63.0,4.4,18.0,383.0,513.02,414.46
2016,1,29,16,15,798.5,59.5,4.05,17.0,333.0,453.13,365.05
2016,1,29,16,30,763.0,56.0,3.7,16.0,283.0,394.71,315.3
2016,1,29,16,45,709.0,50.5,3.4,15.5,231.0,329.01,257.78
2016,1,29,17,0,655.0,45.0,3.1,15.0,179.0,267.53,202.43
2016,1,29,17,15,561.0,37.5,3.0,14.0,129.0,197.88,141.36
2016,1,29,17,30,467.0,30.0,2.9,13.0,79.0,137.8,87.86
2016,1,29,17,45,233.5,15.0,2.85,12.5,39.5,56.2,6.94
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,8.5,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,206.5,17.5,4.0,7.5,40.5,56.45,16.18
2016,1,30,8,0,413.0,35.0,4.2,8.0,81.0,135.47,91.07
2016,1,30,8,15,511.0,44.5,4.15,8.5,131.5,196.15,145.64
2016,1,30,8,30,609.0,54.0,4.1,9.0,182.0,267.05,209.15
2016,1,30,8,45,676.0,58.5,4.1,10.0,235.5,330.24,266.11
2016,1,30,9,0,743.0,63.0,4.1,11.0,289.0,397.8,325.25
2016,1,30,9,15,780.0,67.5,4.15,12.0,339.0,457.29,376.24
2016,1,30,9,30,817.0,72.0,4.2,13.0,389.0,518.39,426.68
2016,1,30,9,45,845.5,74.0,4.3,14.0,436.0,573.07,470.52
2016,1,30,10,0,874.0,76.0,4.4,15.0,483.0,627.76,512.94
2016,1,30,10,15,891.5,78.5,4.5,15.5,523.0,675.49,549.75
2016,1,30,10,30,909.0,81.0,4.6,16.0,563.0,718.13,580.98
2016,1,30,10,45,922.0,82.5,4.7,17.0,596.5,757.91,607.61
2016,1,30,11,0,935.0,84.0,4.8,18.0,630.0,795.31,632.13
2016,1,30,11,15,943.5,85.5,4.85,18.5,655.5,826.64,652.92
2016,1,30,11,30,952.0,87.0,4.9,19.0,681.0,854.93,671.43
2016,1,30,11,45,959.0,86.5,5.0,19.5,698.5,876.54,685.41
2016,1,30,12,0,966.0,86.0,5.1,20.0,716.0,894.72,697.02
2016,1,30,12,15,968.0,86.5,5.1,20.0,724.5,906.29,704.78
2016,1,30,12,30,970.0,87.0,5.1,20.0,733.0,914.13,710.04
2016,1,30,12,45,969.0,87.5,5.15,20.5,732.5,915.65,709.93
2016,1,30,13,0,968.0,88.0,5.2,21.0,732.0,913.35,707.31
2016,1,30,13,15,965.0,87.5,5.2,21.0,722.5,904.48,701.27
2016,1,30,13,30,962.0,87.0,5.2,21.0,713.0,891.9,692.76
2016,1,30,13,45,955.0,86.5,5.2,21.0,695.0,872.45,679.48
2016,1,30,14,0,948.0,86.0,5.2,21.0,677.0,849.58,663.86
2016,1,30,14,15,939.0,84.5,5.1,21.0,651.0,820.8,643.47
2016,1,30,14,30,930.0,83.0,5.0,21.0,625.0,789.03,620.95
2016,1,30,14,45,918.0,81.0,4.9,21.0,591.0,751.75,594.36
2016,1,30,15,0,906.0,79.0,4.8,21.0,557.0,712.07,565.91
2016,1,30,15,15,888.0,76.5,4.55,20.5,517.0,665.78,531.86
2016,1,30,15,30,870.0,74.0,4.3,20.0,477.0,621.03,497.22
2016,1,30,15,45,842.5,71.5,4.05,20.0,430.5,566.45,453.7
2016,1,30,16,0,815.0,69.0,3.8,20.0,384.0,511.84,409.18
2016,1,30,16,15,778.0,64.5,3.6,19.0,334.0,450.83,360.01
2016,1,30,16,30,741.0,60.0,3.4,18.0,284.0,391.47,310.4
2016,1,30,16,45,682.5,54.5,3.2,17.0,232.0,324.96,253.57
2016,1,30,17,0,624.0,49.0,3.0,16.0,180.0,263.13,199.08
2016,1,30,17,15,528.5,40.5,3.1,15.5,130.0,194.85,139.46
2016,1,30,17,30,433.0,32.0,3.2,15.0,80.0,135.21,87.0
2016,1,30,17,45,216.5,16.0,3.3,14.5,40.0,55.35,11.61
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,7,45,189.0,18.5,3.7,11.5,40.0,55.02,17.77
2016,1,31,8,0,378.0,37.0,3.9,12.0,80.0,130.13,86.94
2016,1,31,8,15,475.0,46.0,3.8,12.5,128.5,188.32,138.22
2016,1,31,8,30,572.0,55.0,3.7,13.0,177.0,256.59,198.3
2016,1,31,8,45,645.5,59.0,3.65,14.0,230.0,319.94,254.11
2016,1,31,9,0,719.0,63.0,3.6,15.0,283.0,388.41,312.76
2016,1,31,9,15,756.5,67.0,3.45,15.5,332.5,446.55,362.07
2016,1,31,9,30,794.0,71.0,3.3,16.0,382.0,506.41,410.95
2016,1,31,9,45,827.0,72.0,3.2,17.0,428.5,561.66,453.88
2016,1,31,10,0,860.0,73.0,3.1,18.0,475.0,617.35,495.49
2016,1,31,10,15,877.5,75.5,3.05,18.5,515.0,661.36,528.06
2016,1,31,10,30,895.0,78.0,3.0,19.0,555.0,706.92,559.63
2016,1,31,10,45,910.0,78.5,2.95,20.0,588.5,746.66,584.63
2016,1,31,11,0,925.0,79.0,2.9,21.0,622.0,784.2,607.58
2016,1,31,11,15,933.0,80.5,2.95,21.5,647.5,814.99,627.18
2016,1,31,11,30,941.0,82.0,3.0,22.0,673.0,842.75,644.6
2016,1,31,11,45,941.5,84.5,3.05,22.5,689.0,862.34,656.33
2016,1,31,12,0,942.0,87.0,3.1,23.0,705.0,878.37,665.71
2016,1,31,12,15,944.5,87.5,3.05,23.0,713.5,890.18,672.96
2016,1,31,12,30,947.0,88.0,3.0,23.0,722.0,898.35,677.87
2016,1,31,12,45,947.5,88.0,3.0,23.5,722.0,900.57,677.92
2016,1,31,13,0,948.0,88.0,3.0,24.0,722.0,899.05,675.63
2016,1,31,13,15,945.0,87.5,2.9,24.0,713.0,890.33,669.25
2016,1,31,13,30,942.0,87.0,2.8,24.0,704.0,877.96,660.59
2016,1,31,13,45,937.0,86.0,2.75,24.5,687.0,859.84,647.26
2016,1,31,14,0,932.0,85.0,2.7,25.0,670.0,838.31,631.8
2016,1,31,14,15,923.5,83.5,2.5,25.0,644.5,810.23,612.15
2016,1,31,14,30,915.0,82.0,2.3,25.0,619.0,779.19,590.53
2016,1,31,14,45,904.5,79.5,2.15,25.0,586.0,742.81,565.54
2016,1,31,15,0,894.0,77.0,2.0,25.0,553.0,703.99,538.76
2016,1,31,15,15,876.5,75.0,1.8,24.5,513.5,658.94,507.4
2016,1,31,15,30,859.0,73.0,1.6,24.0,474.0,615.43,475.26
2016,1,31,15,45,834.0,70.0,1.4,24.0,428.5,562.08,434.35
2016,1,31,16,0,809.0,67.0,1.2,24.0,383.0,508.52,392.37
2016,1,31,16,15,772.5,63.0,1.15,23.0,333.5,448.47,346.57
2016,1,31,16,30,736.0,59.0,1.1,22.0,284.0,390.03,300.11
2016,1,31,16,45,679.5,53.5,1.05,21.5,232.0,324.37,245.93
2016,1,31,17,0,623.0,48.0,1.0,21.0,180.0,263.23,193.77
2016,1,31,17,15,528.0,40.0,1.05,20.0,130.5,195.29,136.79
2016,1,31,17,30,433.0,32.0,1.1,19.0,81.0,136.08,86.48
2016,1,31,17,45,216.5,16.0,1.15,18.5,40.5,56.03,15.35
2016,1,31,18,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
