Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,191.5,19.0,1.45,11.0,41.0,56.34,20.5
2016,2,1,8,0,383.0,38.0,1.6,12.0,82.0,132.6,88.89
2016,2,1,8,15,480.0,47.5,1.75,12.5,131.5,191.77,140.59
2016,2,1,8,30,577.0,57.0,1.9,13.0,181.0,261.06,201.02
2016,2,1,8,45,640.0,62.5,2.1,14.0,233.0,322.5,254.95
2016,2,1,9,0,703.0,68.0,2.3,15.0,285.0,389.21,311.78
2016,2,1,9,15,382.5,116.0,2.6,15.5,236.5,318.55,258.47
2016,2,1,9,30,62.0,164.0,2.9,16.0,188.0,202.72,163.38
2016,2,1,9,45,104.5,187.5,3.25,17.0,234.0,254.67,205.59
2016,2,1,10,0,147.0,211.0,3.6,18.0,280.0,316.1,254.23
2016,2,1,10,15,251.0,216.5,3.9,18.5,346.5,401.95,322.93
2016,2,1,10,30,355.0,222.0,4.2,19.0,413.0,488.52,391.02
2016,2,1,10,45,335.5,241.5,4.5,19.5,430.5,507.28,404.07
2016,2,1,11,0,316.0,261.0,4.8,20.0,448.0,523.75,415.46
2016,2,1,11,15,361.0,262.5,5.05,20.0,484.0,568.23,450.42
2016,2,1,11,30,406.0,264.0,5.3,20.0,520.0,613.48,485.7
2016,2,1,11,45,661.5,181.5,5.55,20.5,611.5,750.9,594.07
2016,2,1,12,0,917.0,99.0,5.8,21.0,703.0,873.37,683.21
2016,2,1,12,15,919.0,99.5,5.95,21.0,711.5,884.58,691.05
2016,2,1,12,30,921.0,100.0,6.1,21.0,720.0,892.22,697.03
2016,2,1,12,45,919.5,100.5,6.35,21.0,719.5,893.3,698.9
2016,2,1,13,0,918.0,101.0,6.6,21.0,719.0,890.74,698.25
2016,2,1,13,15,914.5,100.5,6.75,21.0,709.5,881.79,692.63
2016,2,1,13,30,911.0,100.0,6.9,21.0,700.0,869.32,684.55
2016,2,1,13,45,901.5,100.5,7.05,21.5,682.0,849.63,669.93
2016,2,1,14,0,892.0,101.0,7.2,22.0,664.0,831.43,656.5
2016,2,1,14,15,882.5,99.0,7.2,22.0,638.0,802.64,636.05
2016,2,1,14,30,873.0,97.0,7.2,22.0,612.0,771.05,613.51
2016,2,1,14,45,855.0,96.5,7.2,22.0,578.0,732.38,585.56
2016,2,1,15,0,837.0,96.0,7.2,22.0,544.0,691.81,556.01
2016,2,1,15,15,817.0,93.0,6.9,21.5,504.5,645.6,520.65
2016,2,1,15,30,797.0,90.0,6.6,21.0,465.0,598.27,483.66
2016,2,1,15,45,763.5,87.5,6.3,21.0,419.0,542.89,438.67
2016,2,1,16,0,730.0,85.0,6.0,21.0,373.0,489.84,394.66
2016,2,1,16,15,689.5,80.0,5.45,20.5,324.0,430.16,344.94
2016,2,1,16,30,649.0,75.0,4.9,20.0,275.0,372.68,295.87
2016,2,1,16,45,582.0,68.5,4.4,19.5,224.0,306.02,238.74
2016,2,1,17,0,515.0,62.0,3.9,19.0,173.0,245.15,185.63
2016,2,1,17,15,419.0,51.0,3.75,18.5,125.0,177.95,128.2
2016,2,1,17,30,323.0,40.0,3.6,18.0,77.0,120.84,79.55
2016,2,1,17,45,161.5,20.0,3.45,18.0,38.5,51.29,17.4
2016,2,1,18,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,8.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,2,7,45,242.5,17.0,3.15,9.0,45.5,62.93,24.92
2016,2,2,8,0,485.0,34.0,3.5,10.0,91.0,151.58,101.85
2016,2,2,8,15,579.5,41.5,3.75,10.5,143.5,212.28,156.55
2016,2,2,8,30,674.0,49.0,4.0,11.0,196.0,284.23,221.09
2016,2,2,8,45,729.5,54.0,4.3,12.0,250.0,347.5,278.4
2016,2,2,9,0,785.0,59.0,4.6,13.0,304.0,415.09,337.77
2016,2,2,9,15,820.0,63.0,4.95,13.5,355.5,475.45,390.53
2016,2,2,9,30,855.0,67.0,5.3,14.0,407.0,537.17,442.93
2016,2,2,9,45,878.0,70.0,5.7,14.5,453.5,591.79,488.49
2016,2,2,10,0,901.0,73.0,6.1,15.0,500.0,642.92,530.33
2016,2,2,10,15,918.5,75.5,6.05,15.5,541.0,691.72,568.1
2016,2,2,10,30,936.0,78.0,6.0,16.0,582.0,738.95,602.04
2016,2,2,10,45,946.5,80.0,5.95,16.5,616.0,778.64,629.45
2016,2,2,11,0,957.0,82.0,5.9,17.0,650.0,815.73,654.58
2016,2,2,11,15,965.0,83.5,5.85,17.0,676.0,847.48,676.78
2016,2,2,11,30,973.0,85.0,5.8,17.0,702.0,876.08,696.61
2016,2,2,11,45,975.5,87.0,5.8,17.5,719.5,897.42,710.0
2016,2,2,12,0,978.0,89.0,5.8,18.0,737.0,915.12,720.8
2016,2,2,12,15,980.5,89.0,5.7,18.0,746.0,926.84,728.19
2016,2,2,12,30,983.0,89.0,5.6,18.0,755.0,934.75,732.98
2016,2,2,12,45,982.5,89.5,5.55,18.0,754.5,936.83,734.04
2016,2,2,13,0,982.0,90.0,5.5,18.0,754.0,935.03,732.5
2016,2,2,13,15,979.0,89.5,5.4,18.0,745.0,926.13,725.74
2016,2,2,13,30,976.0,89.0,5.3,18.0,736.0,913.45,716.45
2016,2,2,13,45,970.0,88.0,5.25,18.5,717.5,894.05,701.43
2016,2,2,14,0,964.0,87.0,5.2,19.0,699.0,871.12,684.07
2016,2,2,14,15,955.5,86.0,5.05,18.5,673.0,842.88,665.01
2016,2,2,14,30,947.0,85.0,4.9,18.0,647.0,811.55,643.68
2016,2,2,14,45,934.5,83.0,4.8,18.0,612.5,773.29,616.24
2016,2,2,15,0,922.0,81.0,4.7,18.0,578.0,732.59,586.89
2016,2,2,15,15,904.0,78.5,4.35,17.5,537.5,685.53,552.03
2016,2,2,15,30,886.0,76.0,4.0,17.0,497.0,639.95,516.54
2016,2,2,15,45,861.5,73.0,3.7,17.0,450.0,585.56,472.9
2016,2,2,16,0,837.0,70.0,3.4,17.0,403.0,530.83,428.02
2016,2,2,16,15,800.5,66.0,2.95,16.0,352.0,469.18,377.71
2016,2,2,16,30,764.0,62.0,2.5,15.0,301.0,409.08,326.99
2016,2,2,16,45,707.0,57.0,2.1,14.0,247.5,341.92,269.28
2016,2,2,17,0,650.0,52.0,1.7,13.0,194.0,279.23,213.74
2016,2,2,17,15,553.5,43.5,1.7,12.0,142.0,208.43,152.16
2016,2,2,17,30,457.0,35.0,1.7,11.0,90.0,146.3,97.72
2016,2,2,17,45,228.5,17.5,1.75,10.5,45.0,61.15,24.34
2016,2,2,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,245.5,17.0,4.85,2.5,47.0,63.9,27.98
2016,2,3,8,0,491.0,34.0,5.2,3.0,94.0,153.47,106.41
2016,2,3,8,15,581.5,42.0,5.35,3.5,146.5,214.13,162.84
2016,2,3,8,30,672.0,50.0,5.5,4.0,199.0,285.57,229.11
2016,2,3,8,45,733.0,54.5,5.65,4.5,253.5,350.51,290.06
2016,2,3,9,0,794.0,59.0,5.8,5.0,308.0,420.31,353.83
2016,2,3,9,15,624.5,96.0,5.7,5.5,311.5,418.54,355.61
2016,2,3,9,30,455.0,133.0,5.6,6.0,315.0,395.17,336.58
2016,2,3,9,45,686.0,101.0,5.55,6.5,411.0,517.92,441.23
2016,2,3,10,0,917.0,69.0,5.5,7.0,507.0,650.12,550.99
2016,2,3,10,15,933.0,71.5,5.45,7.5,548.0,698.66,588.99
2016,2,3,10,30,949.0,74.0,5.4,8.0,589.0,745.47,623.01
2016,2,3,10,45,962.0,74.5,5.4,8.5,623.0,785.8,651.7
2016,2,3,11,0,975.0,75.0,5.4,9.0,657.0,823.62,678.16
2016,2,3,11,15,982.0,76.5,5.35,9.5,683.0,855.13,699.31
2016,2,3,11,30,989.0,78.0,5.3,10.0,709.0,883.38,717.87
2016,2,3,11,45,991.5,79.5,5.3,10.5,726.0,904.5,731.35
2016,2,3,12,0,994.0,81.0,5.3,11.0,743.0,921.92,742.14
2016,2,3,12,15,996.0,81.5,5.2,11.0,752.0,933.99,749.83
2016,2,3,12,30,998.0,82.0,5.1,11.0,761.0,942.18,754.81
2016,2,3,12,45,996.0,82.5,5.1,11.5,760.5,943.05,753.87
2016,2,3,13,0,994.0,83.0,5.1,12.0,760.0,939.97,750.28
2016,2,3,13,15,991.5,83.0,5.05,12.0,751.0,932.0,744.37
2016,2,3,13,30,989.0,83.0,5.0,12.0,742.0,920.18,735.85
2016,2,3,13,45,982.0,83.0,4.95,12.0,723.5,900.89,722.02
2016,2,3,14,0,975.0,83.0,4.9,12.0,705.0,878.07,705.73
2016,2,3,14,15,967.0,81.5,4.85,12.0,679.0,849.39,685.19
2016,2,3,14,30,959.0,80.0,4.8,12.0,653.0,817.55,662.33
2016,2,3,14,45,946.0,79.0,4.8,12.0,619.0,779.66,635.14
2016,2,3,15,0,933.0,78.0,4.8,12.0,585.0,739.31,605.9
2016,2,3,15,15,916.5,75.5,4.7,11.5,544.0,692.78,572.1
2016,2,3,15,30,900.0,73.0,4.6,11.0,503.0,644.58,534.44
2016,2,3,15,45,876.5,70.0,4.5,11.0,456.5,593.1,492.14
2016,2,3,16,0,853.0,67.0,4.4,11.0,410.0,538.17,446.11
2016,2,3,16,15,819.0,63.5,3.95,10.0,359.0,477.44,394.82
2016,2,3,16,30,785.0,60.0,3.5,9.0,308.0,417.98,343.25
2016,2,3,16,45,733.0,54.5,3.05,8.5,254.0,351.01,283.47
2016,2,3,17,0,681.0,49.0,2.6,8.0,200.0,288.01,225.62
2016,2,3,17,15,592.5,41.5,2.45,7.0,148.0,217.12,161.91
2016,2,3,17,30,504.0,34.0,2.3,6.0,96.0,155.16,105.76
2016,2,3,17,45,329.5,22.0,2.2,5.5,54.5,83.71,38.54
2016,2,3,18,0,155.0,10.0,2.1,5.0,13.0,27.03,0.0
2016,2,3,18,15,77.5,5.0,2.15,5.0,6.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,101.5,5.0,1.05,0.5,7.0,0.0,0.0
2016,2,4,7,30,203.0,10.0,1.1,1.0,14.0,32.43,0.0
2016,2,4,7,45,373.5,21.5,1.2,2.0,57.0,89.82,42.82
2016,2,4,8,0,544.0,33.0,1.3,3.0,100.0,163.48,112.61
2016,2,4,8,15,629.5,40.0,1.3,3.5,153.5,226.37,170.49
2016,2,4,8,30,715.0,47.0,1.3,4.0,207.0,297.85,235.52
2016,2,4,8,45,764.5,52.0,1.35,5.0,261.0,361.21,292.92
2016,2,4,9,0,814.0,57.0,1.4,6.0,315.0,428.24,351.24
2016,2,4,9,15,847.0,60.5,1.45,6.5,367.0,488.73,402.89
2016,2,4,9,30,880.0,64.0,1.5,7.0,419.0,547.94,451.7
2016,2,4,9,45,902.0,67.0,1.6,8.0,466.0,603.01,494.98
2016,2,4,10,0,924.0,70.0,1.7,9.0,513.0,657.45,536.25
2016,2,4,10,15,940.0,72.0,1.8,9.5,554.5,705.81,572.5
2016,2,4,10,30,956.0,74.0,1.9,10.0,596.0,752.41,604.86
2016,2,4,10,45,967.0,75.5,2.0,10.5,630.0,792.74,632.24
2016,2,4,11,0,978.0,77.0,2.1,11.0,664.0,830.41,657.51
2016,2,4,11,15,986.0,78.5,2.1,11.0,690.5,862.86,679.2
2016,2,4,11,30,994.0,80.0,2.1,11.0,717.0,892.07,698.57
2016,2,4,11,45,989.5,85.0,2.15,11.5,733.5,911.52,710.34
2016,2,4,12,0,985.0,90.0,2.2,12.0,750.0,927.02,719.54
2016,2,4,12,15,987.5,90.0,2.15,12.0,759.0,938.91,726.64
2016,2,4,12,30,990.0,90.0,2.1,12.0,768.0,946.96,731.24
2016,2,4,12,45,992.0,89.0,2.1,12.0,768.5,949.57,732.85
2016,2,4,13,0,994.0,88.0,2.1,12.0,769.0,948.24,731.99
2016,2,4,13,15,991.5,88.0,2.0,12.0,760.0,940.28,725.63
2016,2,4,13,30,989.0,88.0,1.9,12.0,751.0,928.46,716.84
2016,2,4,13,45,986.0,86.0,1.85,12.5,733.5,910.21,703.08
2016,2,4,14,0,983.0,84.0,1.8,13.0,716.0,888.26,687.01
2016,2,4,14,15,974.5,83.0,1.75,13.0,689.5,859.56,667.64
2016,2,4,14,30,966.0,82.0,1.7,13.0,663.0,827.68,646.1
2016,2,4,14,45,946.5,83.0,1.65,13.0,627.0,787.03,618.29
2016,2,4,15,0,927.0,84.0,1.6,13.0,591.0,744.29,588.86
2016,2,4,15,15,909.5,81.5,1.45,12.5,550.0,697.23,555.85
2016,2,4,15,30,892.0,79.0,1.3,12.0,509.0,651.6,521.47
2016,2,4,15,45,868.0,76.0,1.2,12.0,461.5,597.03,479.1
2016,2,4,16,0,844.0,73.0,1.1,12.0,414.0,542.05,435.34
2016,2,4,16,15,808.5,68.5,1.0,11.0,362.5,479.73,386.07
2016,2,4,16,30,773.0,64.0,0.9,10.0,311.0,418.84,336.0
2016,2,4,16,45,719.5,58.5,0.85,9.5,257.0,351.68,278.81
2016,2,4,17,0,666.0,53.0,0.8,9.0,203.0,288.62,223.15
2016,2,4,17,15,576.5,45.0,0.9,8.0,150.5,218.85,162.26
2016,2,4,17,30,487.0,37.0,1.0,7.0,98.0,156.99,107.46
2016,2,4,17,45,316.5,24.0,1.15,6.5,56.0,84.59,41.74
2016,2,4,18,0,146.0,11.0,1.3,6.0,14.0,27.26,0.0
2016,2,4,18,15,73.0,5.5,1.3,5.5,7.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,0.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,71.0,5.5,1.6,0.5,7.0,0.0,0.0
2016,2,5,7,30,142.0,11.0,1.9,1.0,14.0,26.77,0.0
2016,2,5,7,45,310.0,24.0,2.25,2.0,55.5,83.47,42.52
2016,2,5,8,0,478.0,37.0,2.6,3.0,97.0,154.85,108.43
2016,2,5,8,15,566.0,45.5,2.6,4.0,149.5,216.37,164.61
2016,2,5,8,30,654.0,54.0,2.6,5.0,202.0,287.0,228.59
2016,2,5,8,45,703.5,60.0,2.65,6.0,254.5,347.15,283.55
2016,2,5,9,0,753.0,66.0,2.7,7.0,307.0,412.39,340.91
2016,2,5,9,15,788.0,70.5,3.15,8.0,358.0,472.21,392.75
2016,2,5,9,30,823.0,75.0,3.6,9.0,409.0,533.46,444.1
2016,2,5,9,45,842.5,79.5,4.05,10.0,454.5,586.69,487.53
2016,2,5,10,0,862.0,84.0,4.5,11.0,500.0,639.23,529.77
2016,2,5,10,15,879.5,86.5,4.45,11.0,541.0,687.2,567.52
2016,2,5,10,30,897.0,89.0,4.4,11.0,582.0,733.67,602.07
2016,2,5,10,45,729.0,142.0,4.4,11.5,558.0,700.44,573.12
2016,2,5,11,0,561.0,195.0,4.4,12.0,534.0,648.12,528.38
2016,2,5,11,15,746.5,146.5,4.35,12.0,616.5,759.43,615.92
2016,2,5,11,30,932.0,98.0,4.3,12.0,699.0,864.62,692.24
2016,2,5,11,45,935.0,100.0,4.25,12.5,716.5,885.8,704.5
2016,2,5,12,0,938.0,102.0,4.2,13.0,734.0,903.49,714.8
2016,2,5,12,15,940.0,102.5,4.15,13.0,742.5,915.09,722.39
2016,2,5,12,30,942.0,103.0,4.1,13.0,751.0,923.02,727.47
2016,2,5,12,45,750.0,169.5,4.05,13.5,685.5,842.18,667.35
2016,2,5,13,0,558.0,236.0,4.0,14.0,620.0,745.05,592.12
2016,2,5,13,15,526.0,245.0,3.95,14.0,603.0,724.19,576.38
2016,2,5,13,30,494.0,254.0,3.9,14.0,586.0,701.58,558.84
2016,2,5,13,45,601.5,209.0,3.9,14.0,604.0,734.48,586.85
2016,2,5,14,0,709.0,164.0,3.9,14.0,622.0,765.27,612.19
2016,2,5,14,15,806.0,131.5,3.85,14.0,634.0,787.43,628.99
2016,2,5,14,30,903.0,99.0,3.8,14.0,646.0,805.44,642.89
2016,2,5,14,45,880.5,100.5,3.75,14.0,610.5,764.55,613.48
2016,2,5,15,0,858.0,102.0,3.7,14.0,575.0,721.89,582.93
2016,2,5,15,15,839.0,99.0,3.55,13.5,534.5,675.27,548.54
2016,2,5,15,30,820.0,96.0,3.4,13.0,494.0,627.35,511.91
2016,2,5,15,45,791.5,92.5,3.3,13.0,447.5,572.35,468.09
2016,2,5,16,0,763.0,89.0,3.2,13.0,401.0,519.22,424.64
2016,2,5,16,15,724.5,83.5,2.75,12.0,350.5,457.84,374.21
2016,2,5,16,30,686.0,78.0,2.3,11.0,300.0,398.41,323.83
2016,2,5,16,45,625.5,71.5,1.9,10.0,247.0,331.58,266.25
2016,2,5,17,0,565.0,65.0,1.5,9.0,194.0,269.81,211.51
2016,2,5,17,15,474.5,54.0,1.5,8.0,143.5,200.4,150.89
2016,2,5,17,30,384.0,43.0,1.5,7.0,93.0,140.45,98.2
2016,2,5,17,45,233.5,27.5,1.5,6.5,53.5,74.89,39.79
2016,2,5,18,0,83.0,12.0,1.5,6.0,14.0,21.29,0.0
2016,2,5,18,15,41.5,6.0,1.5,6.0,7.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,4.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,4.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,4.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,4.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.5,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,2.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,2.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,2.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,2.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,2.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,2.5,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,78.5,6.0,5.4,3.5,8.0,0.0,0.0
2016,2,6,7,30,157.0,12.0,5.5,4.0,16.0,29.6,0.0
2016,2,6,7,45,321.0,24.5,5.65,4.5,57.5,86.56,45.49
2016,2,6,8,0,485.0,37.0,5.8,5.0,99.0,157.06,109.9
2016,2,6,8,15,573.0,45.0,6.2,5.5,151.5,218.62,166.72
2016,2,6,8,30,661.0,53.0,6.6,6.0,204.0,288.06,231.03
2016,2,6,8,45,711.0,59.0,7.0,7.0,257.5,350.24,288.97
2016,2,6,9,0,761.0,65.0,7.4,8.0,311.0,416.22,348.7
2016,2,6,9,15,796.0,69.5,7.5,8.5,362.5,476.55,402.59
2016,2,6,9,30,831.0,74.0,7.6,9.0,414.0,538.3,456.11
2016,2,6,9,45,857.0,76.5,7.75,9.5,461.5,593.6,503.01
2016,2,6,10,0,883.0,79.0,7.9,10.0,509.0,648.68,548.56
2016,2,6,10,15,900.0,81.5,7.85,10.5,550.0,693.91,584.79
2016,2,6,10,30,917.0,84.0,7.8,11.0,591.0,740.56,619.43
2016,2,6,10,45,929.5,86.0,7.75,11.5,625.5,781.47,648.97
2016,2,6,11,0,942.0,88.0,7.7,12.0,660.0,819.95,676.3
2016,2,6,11,15,950.5,89.0,7.6,12.0,686.0,851.48,699.16
2016,2,6,11,30,959.0,90.0,7.5,12.0,712.0,879.91,719.6
2016,2,6,11,45,967.5,89.5,7.45,12.0,731.0,903.39,736.45
2016,2,6,12,0,976.0,89.0,7.4,12.0,750.0,923.43,750.75
2016,2,6,12,15,978.5,89.0,7.25,12.0,759.0,935.31,758.57
2016,2,6,12,30,981.0,89.0,7.1,12.0,768.0,943.38,763.66
2016,2,6,12,45,981.5,89.0,7.0,12.5,768.5,945.86,763.49
2016,2,6,13,0,982.0,89.0,6.9,13.0,769.0,944.44,760.58
2016,2,6,13,15,979.5,88.5,6.75,13.0,760.0,936.0,753.83
2016,2,6,13,30,977.0,88.0,6.6,13.0,751.0,923.74,744.42
2016,2,6,13,45,972.5,87.5,6.45,13.0,733.5,906.07,731.14
2016,2,6,14,0,968.0,87.0,6.3,13.0,716.0,884.8,715.32
2016,2,6,14,15,960.0,85.5,6.15,13.0,690.0,856.18,694.09
2016,2,6,14,30,952.0,84.0,6.0,13.0,664.0,824.4,670.56
2016,2,6,14,45,934.5,84.5,5.85,13.0,629.0,784.9,641.16
2016,2,6,15,0,917.0,85.0,5.7,13.0,594.0,743.23,610.02
2016,2,6,15,15,900.0,82.5,5.45,12.5,553.0,700.0,578.09
2016,2,6,15,30,883.0,80.0,5.2,12.0,512.0,651.58,539.75
2016,2,6,15,45,859.5,77.0,5.0,12.0,465.0,597.47,495.26
2016,2,6,16,0,836.0,74.0,4.8,12.0,418.0,542.92,449.46
2016,2,6,16,15,802.0,69.5,4.2,11.0,367.0,481.45,397.54
2016,2,6,16,30,768.0,65.0,3.6,10.0,316.0,421.27,345.52
2016,2,6,16,45,717.5,59.5,3.05,9.5,262.5,355.2,286.86
2016,2,6,17,0,667.0,54.0,2.5,9.0,209.0,292.94,230.03
2016,2,6,17,15,582.0,46.0,2.25,8.0,156.0,223.84,168.15
2016,2,6,17,30,497.0,38.0,2.0,7.0,103.0,162.22,112.63
2016,2,6,17,45,340.0,25.5,1.8,6.5,60.5,92.23,50.05
2016,2,6,18,0,183.0,13.0,1.6,6.0,18.0,34.01,0.0
2016,2,6,18,15,91.5,6.5,1.55,5.5,9.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,0.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,1.0,0.0,0.0,0.0
2016,2,7,7,15,58.5,6.5,2.95,1.5,8.5,0.0,0.0
2016,2,7,7,30,117.0,13.0,3.0,2.0,17.0,26.19,0.0
2016,2,7,7,45,280.5,27.5,3.05,2.5,58.5,83.42,46.44
2016,2,7,8,0,444.0,42.0,3.1,3.0,100.0,153.44,109.18
2016,2,7,8,15,533.0,51.5,3.15,3.5,152.5,214.93,165.35
2016,2,7,8,30,622.0,61.0,3.2,4.0,205.0,285.66,229.8
2016,2,7,8,45,686.0,65.5,3.3,5.0,260.0,349.82,288.05
2016,2,7,9,0,750.0,70.0,3.4,6.0,315.0,418.03,348.12
2016,2,7,9,15,785.5,74.5,3.55,7.0,366.5,478.27,399.95
2016,2,7,9,30,821.0,79.0,3.7,8.0,418.0,539.98,451.16
2016,2,7,9,45,849.0,81.0,3.9,9.0,465.5,595.63,496.03
2016,2,7,10,0,877.0,83.0,4.1,10.0,513.0,651.25,539.55
2016,2,7,10,15,894.0,85.5,4.25,10.5,554.0,699.67,577.27
2016,2,7,10,30,911.0,88.0,4.4,11.0,595.0,742.9,608.73
2016,2,7,10,45,924.5,89.0,4.6,12.0,629.5,783.33,636.62
2016,2,7,11,0,938.0,90.0,4.8,13.0,664.0,821.4,662.45
2016,2,7,11,15,946.0,91.5,4.9,13.5,690.0,853.06,684.0
2016,2,7,11,30,954.0,93.0,5.0,14.0,716.0,881.62,703.24
2016,2,7,11,45,956.0,95.5,5.1,14.5,733.0,903.02,717.25
2016,2,7,12,0,958.0,98.0,5.2,15.0,750.0,920.8,728.74
2016,2,7,12,15,960.0,98.0,5.2,15.0,759.0,932.13,736.4
2016,2,7,12,30,962.0,98.0,5.2,15.0,768.0,939.69,741.54
2016,2,7,12,45,963.5,97.5,5.2,15.5,768.0,942.46,741.97
2016,2,7,13,0,965.0,97.0,5.2,16.0,768.0,941.38,739.83
2016,2,7,13,15,962.0,96.5,5.1,16.0,759.0,932.62,733.1
2016,2,7,13,30,959.0,96.0,5.0,16.0,750.0,920.1,723.86
2016,2,7,13,45,955.5,94.5,4.95,16.5,732.5,902.38,710.02
2016,2,7,14,0,952.0,93.0,4.9,17.0,715.0,881.09,693.8
2016,2,7,14,15,943.5,91.5,4.75,17.0,689.0,852.38,673.02
2016,2,7,14,30,935.0,90.0,4.6,17.0,663.0,820.59,650.1
2016,2,7,14,45,924.0,87.5,4.45,17.0,629.0,782.95,622.91
2016,2,7,15,0,913.0,85.0,4.3,17.0,595.0,742.78,593.8
2016,2,7,15,15,896.0,82.5,3.95,16.5,554.0,699.62,562.89
2016,2,7,15,30,879.0,80.0,3.6,16.0,513.0,651.26,525.74
2016,2,7,15,45,855.5,77.0,3.25,16.0,466.5,597.21,482.45
2016,2,7,16,0,832.0,74.0,2.9,16.0,420.0,542.74,437.91
2016,2,7,16,15,798.0,69.5,2.65,15.0,368.5,481.33,388.62
2016,2,7,16,30,764.0,65.0,2.4,14.0,317.0,421.22,338.63
2016,2,7,16,45,711.5,59.5,2.2,13.0,263.5,354.4,281.73
2016,2,7,17,0,659.0,54.0,2.0,12.0,210.0,291.62,226.4
2016,2,7,17,15,574.5,46.0,2.0,11.0,157.5,222.81,165.87
2016,2,7,17,30,490.0,38.0,2.0,10.0,105.0,161.52,111.44
2016,2,7,17,45,332.0,26.0,2.0,9.5,62.0,92.39,51.28
2016,2,7,18,0,174.0,14.0,2.0,9.0,19.0,34.23,0.0
2016,2,7,18,15,87.0,7.0,2.0,9.0,9.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,3.5,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,7.5,4.15,3.5,7.5,0.0,0.0
2016,2,8,7,30,0.0,15.0,4.3,4.0,15.0,14.74,0.0
2016,2,8,7,45,134.5,30.5,4.45,5.0,48.5,61.74,36.28
2016,2,8,8,0,269.0,46.0,4.6,6.0,82.0,117.34,84.39
2016,2,8,8,15,316.0,61.5,4.9,6.5,122.0,162.89,126.15
2016,2,8,8,30,363.0,77.0,5.2,7.0,162.0,213.44,172.38
2016,2,8,8,45,386.5,93.0,5.55,8.0,203.0,259.84,214.62
2016,2,8,9,0,410.0,109.0,5.9,9.0,244.0,308.05,257.29
2016,2,8,9,15,443.5,122.5,5.9,9.5,289.0,360.1,302.38
2016,2,8,9,30,477.0,136.0,5.9,10.0,334.0,414.38,348.26
2016,2,8,9,45,450.5,159.5,5.95,10.5,363.5,445.87,373.8
2016,2,8,10,0,424.0,183.0,6.0,11.0,393.0,473.78,395.56
2016,2,8,10,15,504.5,175.5,5.95,11.0,444.5,536.9,447.82
2016,2,8,10,30,585.0,168.0,5.9,11.0,496.0,604.17,502.58
2016,2,8,10,45,603.5,173.5,5.9,11.5,528.5,646.28,534.58
2016,2,8,11,0,622.0,179.0,5.9,12.0,561.0,684.57,563.24
2016,2,8,11,15,806.5,127.5,5.95,12.5,644.0,788.78,643.89
2016,2,8,11,30,991.0,76.0,6.0,13.0,727.0,895.19,721.88
2016,2,8,11,45,990.5,80.0,6.1,13.5,744.5,916.93,735.88
2016,2,8,12,0,990.0,84.0,6.2,14.0,762.0,934.82,747.52
2016,2,8,12,15,993.0,84.0,6.2,14.0,771.5,947.35,756.22
2016,2,8,12,30,996.0,84.0,6.2,14.0,781.0,956.0,762.25
2016,2,8,12,45,999.0,82.5,6.25,14.5,781.5,959.03,763.15
2016,2,8,13,0,1002.0,81.0,6.3,15.0,782.0,958.07,761.34
2016,2,8,13,15,999.5,81.0,6.25,15.0,773.5,950.08,755.46
2016,2,8,13,30,997.0,81.0,6.2,15.0,765.0,938.16,746.92
2016,2,8,13,45,995.0,79.0,6.2,15.0,747.5,920.58,734.63
2016,2,8,14,0,993.0,77.0,6.2,15.0,730.0,899.22,719.68
2016,2,8,14,15,986.0,75.5,6.15,15.0,704.0,870.78,699.3
2016,2,8,14,30,979.0,74.0,6.1,15.0,678.0,839.02,676.5
2016,2,8,14,45,971.0,71.5,6.1,15.0,644.0,802.27,650.1
2016,2,8,15,0,963.0,69.0,6.1,15.0,610.0,762.64,621.39
2016,2,8,15,15,948.0,67.5,5.95,14.5,569.5,716.77,588.25
2016,2,8,15,30,933.0,66.0,5.8,14.0,529.0,669.02,552.05
2016,2,8,15,45,914.0,62.5,5.7,14.0,482.0,615.04,508.13
2016,2,8,16,0,895.0,59.0,5.6,14.0,435.0,560.11,462.38
2016,2,8,16,15,865.0,56.0,5.1,13.0,383.0,499.64,411.65
2016,2,8,16,30,835.0,53.0,4.6,12.0,331.0,439.98,359.97
2016,2,8,16,45,790.5,48.5,4.1,11.5,277.0,375.6,302.3
2016,2,8,17,0,746.0,44.0,3.6,11.0,223.0,312.5,244.49
2016,2,8,17,15,668.5,38.5,3.3,10.0,169.0,242.26,181.04
2016,2,8,17,30,591.0,33.0,3.0,9.0,115.0,179.71,123.92
2016,2,8,17,45,438.5,23.5,2.7,8.0,69.0,108.14,60.74
2016,2,8,18,0,286.0,14.0,2.4,7.0,23.0,47.89,0.0
2016,2,8,18,15,143.0,7.0,2.3,6.5,11.5,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,2.5,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,125.0,6.5,3.05,3.0,10.5,0.0,0.0
2016,2,9,7,30,250.0,13.0,3.3,4.0,21.0,42.08,0.0
2016,2,9,7,45,406.0,23.0,3.55,5.0,65.5,100.97,56.88
2016,2,9,8,0,562.0,33.0,3.8,6.0,110.0,171.73,119.8
2016,2,9,8,15,641.0,39.5,3.7,6.5,163.5,234.09,177.5
2016,2,9,8,30,720.0,46.0,3.6,7.0,217.0,304.43,242.04
2016,2,9,8,45,767.0,50.0,3.5,8.0,271.0,366.69,298.77
2016,2,9,9,0,814.0,54.0,3.4,9.0,325.0,432.39,356.28
2016,2,9,9,15,844.5,57.0,3.6,10.0,376.5,489.6,405.39
2016,2,9,9,30,875.0,60.0,3.8,11.0,428.0,549.55,454.86
2016,2,9,9,45,895.5,63.0,4.05,12.5,474.5,604.11,497.57
2016,2,9,10,0,916.0,66.0,4.3,14.0,521.0,657.92,538.39
2016,2,9,10,15,931.0,67.5,4.4,14.5,561.5,705.27,573.57
2016,2,9,10,30,946.0,69.0,4.5,15.0,602.0,750.78,605.71
2016,2,9,10,45,955.5,71.0,4.6,15.5,636.0,790.68,633.29
2016,2,9,11,0,965.0,73.0,4.7,16.0,670.0,827.85,658.67
2016,2,9,11,15,972.0,74.0,4.75,16.0,696.0,858.98,680.48
2016,2,9,11,30,979.0,75.0,4.8,16.0,722.0,886.85,699.95
2016,2,9,11,45,973.0,81.0,4.85,16.5,737.5,906.06,711.87
2016,2,9,12,0,967.0,87.0,4.9,17.0,753.0,921.29,721.06
2016,2,9,12,15,969.0,87.5,4.9,17.0,762.0,933.32,729.13
2016,2,9,12,30,971.0,88.0,4.9,17.0,771.0,941.54,734.65
2016,2,9,12,45,972.0,87.5,4.9,17.5,771.0,943.93,734.77
2016,2,9,13,0,973.0,87.0,4.9,18.0,771.0,942.43,732.34
2016,2,9,13,15,970.5,86.5,4.85,18.0,762.0,934.04,726.28
2016,2,9,13,30,968.0,86.0,4.8,18.0,753.0,921.84,717.71
2016,2,9,13,45,963.5,84.5,4.75,18.5,735.5,903.12,703.29
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,880.81,686.51
2016,2,9,14,15,951.0,82.0,4.6,19.0,692.0,852.82,666.79
2016,2,9,14,30,943.0,81.0,4.5,19.0,666.0,821.68,644.89
2016,2,9,14,45,929.5,80.0,4.45,19.0,632.0,783.51,618.16
2016,2,9,15,0,916.0,79.0,4.4,19.0,598.0,742.93,589.55
2016,2,9,15,15,899.5,77.0,4.05,18.5,557.0,697.07,556.82
2016,2,9,15,30,883.0,75.0,3.7,18.0,516.0,649.58,521.2
2016,2,9,15,45,862.5,71.5,3.4,18.0,470.0,599.4,481.27
2016,2,9,16,0,842.0,68.0,3.1,18.0,424.0,545.55,437.7
2016,2,9,16,15,809.5,64.5,2.7,17.0,373.0,485.3,389.31
2016,2,9,16,30,777.0,61.0,2.3,16.0,322.0,426.2,340.19
2016,2,9,16,45,731.0,55.5,1.9,15.0,269.0,361.03,284.71
2016,2,9,17,0,685.0,50.0,1.5,14.0,216.0,299.25,230.31
2016,2,9,17,15,605.5,43.0,1.5,13.0,163.5,229.87,169.84
2016,2,9,17,30,526.0,36.0,1.5,12.0,111.0,168.5,115.58
2016,2,9,17,45,379.0,25.0,1.5,11.5,67.0,100.95,57.69
2016,2,9,18,0,232.0,14.0,1.5,11.0,23.0,41.81,0.0
2016,2,9,18,15,116.0,7.0,1.45,11.0,11.5,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,112.0,7.0,1.25,4.0,11.0,0.0,0.0
2016,2,10,7,30,224.0,14.0,1.5,5.0,22.0,40.33,0.0
2016,2,10,7,45,376.5,25.0,1.75,6.0,66.0,99.56,57.72
2016,2,10,8,0,529.0,36.0,2.0,7.0,110.0,167.97,117.46
2016,2,10,8,15,609.5,43.0,2.1,7.5,163.5,229.74,173.75
2016,2,10,8,30,690.0,50.0,2.2,8.0,217.0,299.65,236.97
2016,2,10,8,45,738.5,55.0,2.3,9.0,270.5,362.22,293.11
2016,2,10,9,0,787.0,60.0,2.4,10.0,324.0,428.45,350.32
2016,2,10,9,15,819.0,63.5,2.65,11.0,375.5,487.92,400.57
2016,2,10,9,30,851.0,67.0,2.9,12.0,427.0,548.5,449.95
2016,2,10,9,45,873.0,70.0,3.2,13.0,474.0,600.61,491.36
2016,2,10,10,0,895.0,73.0,3.5,14.0,521.0,654.54,532.85
2016,2,10,10,15,910.5,75.0,3.45,14.5,561.5,702.07,567.37
2016,2,10,10,30,926.0,77.0,3.4,15.0,602.0,747.86,598.57
2016,2,10,10,45,936.5,79.0,3.4,15.5,636.0,787.92,625.28
2016,2,10,11,0,947.0,81.0,3.4,16.0,670.0,825.38,649.81
2016,2,10,11,15,954.5,82.0,3.35,16.5,696.0,856.51,669.27
2016,2,10,11,30,962.0,83.0,3.3,17.0,722.0,884.46,686.36
2016,2,10,11,45,966.0,84.0,3.25,17.5,740.0,906.14,698.97
2016,2,10,12,0,970.0,85.0,3.2,18.0,758.0,924.21,709.1
2016,2,10,12,15,972.5,85.5,3.2,18.5,767.0,936.73,715.82
2016,2,10,12,30,975.0,86.0,3.2,19.0,776.0,945.42,720.08
2016,2,10,12,45,974.0,86.5,3.2,19.5,776.0,947.21,719.76
2016,2,10,13,0,973.0,87.0,3.2,20.0,776.0,945.09,717.0
2016,2,10,13,15,970.5,86.5,3.15,20.0,767.0,936.69,711.15
2016,2,10,13,30,968.0,86.0,3.1,20.0,758.0,924.47,702.9
2016,2,10,13,45,962.5,86.0,3.1,20.0,740.5,906.56,691.24
2016,2,10,14,0,957.0,86.0,3.1,20.0,723.0,885.09,677.27
2016,2,10,14,15,949.5,84.5,3.1,20.0,697.0,856.94,658.7
2016,2,10,14,30,942.0,83.0,3.1,20.0,671.0,825.62,637.92
2016,2,10,14,45,930.0,81.5,3.1,20.5,637.5,787.96,611.39
2016,2,10,15,0,918.0,80.0,3.1,21.0,604.0,747.8,583.0
2016,2,10,15,15,902.5,78.0,2.85,20.5,563.5,702.46,551.65
2016,2,10,15,30,887.0,76.0,2.6,20.0,523.0,655.41,517.35
2016,2,10,15,45,863.5,73.5,2.4,20.0,476.0,604.28,477.67
2016,2,10,16,0,840.0,71.0,2.2,20.0,429.0,549.71,434.59
2016,2,10,16,15,808.0,67.0,2.1,19.0,378.0,489.11,387.63
2016,2,10,16,30,776.0,63.0,2.0,18.0,327.0,429.61,339.68
2016,2,10,16,45,725.0,58.5,1.95,17.0,273.0,363.37,284.77
2016,2,10,17,0,674.0,54.0,1.9,16.0,219.0,301.0,231.02
2016,2,10,17,15,594.5,46.5,2.05,15.0,166.0,232.52,171.72
2016,2,10,17,30,515.0,39.0,2.2,14.0,113.0,171.17,117.81
2016,2,10,17,45,367.0,27.0,2.4,13.5,68.5,101.48,59.02
2016,2,10,18,0,219.0,15.0,2.6,13.0,24.0,44.23,0.0
2016,2,10,18,15,109.5,7.5,2.75,13.0,12.0,7.37,0.0
2016,2,10,18,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,9.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,7.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,7.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,7.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,11,7,15,121.5,7.5,3.85,8.0,12.0,0.0,0.0
2016,2,11,7,30,243.0,15.0,4.0,9.0,24.0,43.91,0.0
2016,2,11,7,45,394.5,26.0,4.15,10.0,70.0,104.33,60.76
2016,2,11,8,0,546.0,37.0,4.3,11.0,116.0,173.89,120.7
2016,2,11,8,15,625.5,44.0,4.15,12.0,170.0,236.57,177.18
2016,2,11,8,30,705.0,51.0,4.0,13.0,224.0,307.25,240.12
2016,2,11,8,45,754.0,56.0,3.85,14.0,278.5,371.0,296.61
2016,2,11,9,0,803.0,61.0,3.7,15.0,333.0,438.44,354.01
2016,2,11,9,15,834.5,64.5,3.85,16.0,385.0,498.6,404.03
2016,2,11,9,30,866.0,68.0,4.0,17.0,437.0,559.78,453.01
2016,2,11,9,45,888.0,70.5,4.2,18.0,484.5,612.12,493.71
2016,2,11,10,0,910.0,73.0,4.4,19.0,532.0,666.23,534.56
2016,2,11,10,15,925.5,75.0,4.55,19.5,573.0,714.43,569.85
2016,2,11,10,30,941.0,77.0,4.7,20.0,614.0,760.86,602.21
2016,2,11,10,45,952.0,78.5,4.85,21.0,648.5,801.29,628.63
2016,2,11,11,0,963.0,80.0,5.0,22.0,683.0,839.1,652.86
2016,2,11,11,15,970.0,81.0,4.9,22.5,709.0,870.29,671.98
2016,2,11,11,30,977.0,82.0,4.8,23.0,735.0,898.23,688.61
2016,2,11,11,45,974.0,86.5,4.7,23.5,751.0,918.23,699.58
2016,2,11,12,0,971.0,91.0,4.6,24.0,767.0,934.36,707.88
2016,2,11,12,15,972.5,91.5,4.5,24.0,776.0,946.04,714.59
2016,2,11,12,30,974.0,92.0,4.4,24.0,785.0,953.89,719.12
2016,2,11,12,45,972.0,92.5,4.35,24.0,784.0,954.8,719.33
2016,2,11,13,0,970.0,93.0,4.3,24.0,783.0,951.81,717.09
2016,2,11,13,15,967.0,92.5,4.2,24.0,774.0,942.98,710.79
2016,2,11,13,30,964.0,92.0,4.1,24.0,765.0,930.35,702.07
2016,2,11,13,45,956.0,92.5,4.05,24.5,746.5,910.91,687.76
2016,2,11,14,0,948.0,93.0,4.0,25.0,728.0,888.01,671.26
2016,2,11,14,15,939.5,91.5,3.85,24.5,701.5,859.2,652.89
2016,2,11,14,30,931.0,90.0,3.7,24.0,675.0,827.3,632.33
2016,2,11,14,45,918.5,88.5,3.6,24.0,641.0,789.51,606.59
2016,2,11,15,0,906.0,87.0,3.5,24.0,607.0,749.29,579.01
2016,2,11,15,15,889.5,84.5,3.25,23.5,566.0,706.37,549.77
2016,2,11,15,30,873.0,82.0,3.0,23.0,525.0,658.23,514.81
2016,2,11,15,45,847.0,79.5,2.75,22.5,477.5,603.05,473.38
2016,2,11,16,0,821.0,77.0,2.5,22.0,430.0,547.67,430.72
2016,2,11,16,15,787.5,72.5,2.35,21.0,379.0,486.47,383.49
2016,2,11,16,30,754.0,68.0,2.2,20.0,328.0,426.58,335.49
2016,2,11,16,45,702.0,63.0,2.1,19.0,274.0,360.3,280.91
