Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,17,0,650.0,58.0,2.0,18.0,220.0,299.22,228.65
2016,2,11,17,15,570.0,49.5,2.1,17.0,167.0,229.57,169.0
2016,2,11,17,30,490.0,41.0,2.2,16.0,114.0,168.15,115.65
2016,2,11,17,45,346.0,29.0,2.3,15.5,69.5,100.28,59.15
2016,2,11,18,0,202.0,17.0,2.4,15.0,25.0,44.66,0.0
2016,2,11,18,15,101.0,8.5,2.45,14.5,12.5,8.36,0.0
2016,2,11,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.95,9.5,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,2.5,8.5,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,12,7,15,91.5,8.0,2.15,8.0,12.0,7.86,0.0
2016,2,12,7,30,183.0,16.0,2.5,9.0,24.0,40.67,0.0
2016,2,12,7,45,331.0,29.0,2.85,10.0,68.0,96.64,57.98
2016,2,12,8,0,479.0,42.0,3.2,11.0,112.0,165.33,116.12
2016,2,12,8,15,561.0,50.5,3.05,11.5,165.0,226.65,170.93
2016,2,12,8,30,643.0,59.0,2.9,12.0,218.0,296.46,232.84
2016,2,12,8,45,695.5,64.5,2.75,13.0,272.5,359.01,287.66
2016,2,12,9,0,748.0,70.0,2.6,14.0,327.0,424.71,343.04
2016,2,12,9,15,781.5,74.5,2.6,15.0,378.5,484.47,391.95
2016,2,12,9,30,815.0,79.0,2.6,16.0,430.0,545.55,439.95
2016,2,12,9,45,839.0,82.0,2.65,17.0,476.5,600.23,481.46
2016,2,12,10,0,863.0,85.0,2.7,18.0,523.0,654.58,521.29
2016,2,12,10,15,879.5,87.5,2.8,18.5,564.0,702.6,556.21
2016,2,12,10,30,896.0,90.0,2.9,19.0,605.0,749.03,587.76
2016,2,12,10,45,907.0,92.0,3.0,20.0,639.0,785.01,610.25
2016,2,12,11,0,918.0,94.0,3.1,21.0,673.0,822.14,633.34
2016,2,12,11,15,926.0,95.5,3.15,21.5,698.5,853.6,653.13
2016,2,12,11,30,934.0,97.0,3.2,22.0,724.0,882.0,670.75
2016,2,12,11,45,940.5,97.0,3.25,22.5,742.5,904.25,684.11
2016,2,12,12,0,947.0,97.0,3.3,23.0,761.0,923.06,695.19
2016,2,12,12,15,949.0,97.0,3.3,23.0,769.5,934.4,702.33
2016,2,12,12,30,951.0,97.0,3.3,23.0,778.0,942.0,707.13
2016,2,12,12,45,949.0,98.0,3.3,23.5,777.5,943.4,706.56
2016,2,12,13,0,947.0,99.0,3.3,24.0,777.0,940.99,703.62
2016,2,12,13,15,944.0,98.5,3.3,24.0,767.5,932.28,698.0
2016,2,12,13,30,941.0,98.0,3.3,24.0,758.0,919.86,690.06
2016,2,12,13,45,934.0,97.5,3.3,24.0,740.0,900.42,677.49
2016,2,12,14,0,927.0,97.0,3.3,24.0,722.0,877.58,662.72
2016,2,12,14,15,918.0,96.0,3.3,23.5,695.5,849.32,645.51
2016,2,12,14,30,909.0,95.0,3.3,23.0,669.0,818.07,626.16
2016,2,12,14,45,886.0,97.0,3.3,23.0,633.0,780.77,601.2
2016,2,12,15,0,863.0,99.0,3.3,23.0,597.0,737.52,571.83
2016,2,12,15,15,845.0,96.0,3.2,22.5,556.5,690.82,540.16
2016,2,12,15,30,827.0,93.0,3.1,22.0,516.0,642.73,505.29
2016,2,12,15,45,800.5,90.0,3.05,22.0,469.0,588.42,464.09
2016,2,12,16,0,774.0,87.0,3.0,22.0,422.0,534.08,421.82
2016,2,12,16,15,739.0,82.0,2.75,21.0,371.5,474.91,375.69
2016,2,12,16,30,704.0,77.0,2.5,20.0,321.0,415.99,328.22
2016,2,12,16,45,650.5,70.5,2.25,19.0,268.0,349.86,273.62
2016,2,12,17,0,597.0,64.0,2.0,18.0,215.0,288.09,220.94
2016,2,12,17,15,516.5,54.5,2.05,17.0,163.5,219.89,162.8
2016,2,12,17,30,436.0,45.0,2.1,16.0,112.0,160.05,111.18
2016,2,12,17,45,300.5,31.0,2.15,15.5,68.5,94.48,56.99
2016,2,12,18,0,165.0,17.0,2.2,15.0,25.0,40.52,0.0
2016,2,12,18,15,82.5,8.5,2.25,14.5,12.5,14.17,0.0
2016,2,12,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,2.2,9.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,13,7,15,47.5,8.5,2.3,7.5,10.5,11.6,0.0
2016,2,13,7,30,95.0,17.0,2.3,8.0,21.0,30.88,0.0
2016,2,13,7,45,220.0,34.5,2.3,8.5,62.5,82.21,51.84
2016,2,13,8,0,345.0,52.0,2.3,9.0,104.0,143.77,103.84
2016,2,13,8,15,425.0,64.5,2.3,9.5,154.5,201.7,154.94
2016,2,13,8,30,505.0,77.0,2.3,10.0,205.0,267.82,213.07
2016,2,13,8,45,563.5,85.5,2.3,11.0,257.0,329.04,266.24
2016,2,13,9,0,622.0,94.0,2.3,12.0,309.0,395.31,321.94
2016,2,13,9,15,659.5,100.5,2.25,12.5,359.0,453.36,369.91
2016,2,13,9,30,697.0,107.0,2.2,13.0,409.0,513.41,417.84
2016,2,13,9,45,726.0,111.0,2.2,14.0,455.0,567.26,458.79
2016,2,13,10,0,755.0,115.0,2.2,15.0,501.0,621.53,498.65
2016,2,13,10,15,774.0,119.0,2.35,15.5,541.5,669.0,533.92
2016,2,13,10,30,793.0,123.0,2.5,16.0,582.0,715.4,567.69
2016,2,13,10,45,808.5,125.0,2.65,17.0,616.0,753.13,592.29
2016,2,13,11,0,824.0,127.0,2.8,18.0,650.0,791.36,616.96
2016,2,13,11,15,833.5,129.0,2.95,18.5,675.5,822.57,637.58
2016,2,13,11,30,843.0,131.0,3.1,19.0,701.0,851.08,656.27
2016,2,13,11,45,877.5,119.0,3.3,20.0,725.5,882.65,676.1
2016,2,13,12,0,912.0,107.0,3.5,21.0,750.0,906.52,690.46
2016,2,13,12,15,914.5,107.5,3.6,21.0,759.0,918.51,698.74
2016,2,13,12,30,917.0,108.0,3.7,21.0,768.0,926.89,704.78
2016,2,13,12,45,918.5,107.5,3.8,21.5,768.5,929.64,705.76
2016,2,13,13,0,920.0,107.0,3.9,22.0,769.0,928.69,704.37
2016,2,13,13,15,917.5,106.5,4.0,22.0,760.5,920.56,699.56
2016,2,13,13,30,915.0,106.0,4.1,22.0,752.0,908.8,692.41
2016,2,13,13,45,911.5,104.5,4.25,22.0,735.0,891.55,681.78
2016,2,13,14,0,908.0,103.0,4.4,22.0,718.0,870.86,668.79
2016,2,13,14,15,899.5,101.5,4.45,22.0,692.0,842.81,650.24
2016,2,13,14,30,891.0,100.0,4.5,22.0,666.0,811.8,629.63
2016,2,13,14,45,875.5,99.0,4.55,22.0,632.0,777.29,606.39
2016,2,13,15,0,860.0,98.0,4.6,22.0,598.0,736.38,578.3
2016,2,13,15,15,842.5,95.5,4.5,21.5,558.0,690.59,546.7
2016,2,13,15,30,825.0,93.0,4.4,21.0,518.0,643.38,511.76
2016,2,13,15,45,801.5,89.0,4.35,21.0,472.0,589.78,470.38
2016,2,13,16,0,778.0,85.0,4.3,21.0,426.0,535.9,427.79
2016,2,13,16,15,744.0,80.5,3.85,20.0,375.5,477.38,381.28
2016,2,13,16,30,710.0,76.0,3.4,19.0,325.0,419.1,333.54
2016,2,13,16,45,660.0,69.5,3.0,18.5,272.0,353.94,278.47
2016,2,13,17,0,610.0,63.0,2.6,18.0,219.0,292.77,225.3
2016,2,13,17,15,531.5,54.5,2.5,17.0,167.5,225.32,167.32
2016,2,13,17,30,453.0,46.0,2.4,16.0,116.0,165.95,115.73
2016,2,13,17,45,318.0,32.5,2.3,15.5,72.0,99.68,60.9
2016,2,13,18,0,183.0,19.0,2.2,15.0,28.0,45.27,0.0
2016,2,13,18,15,91.5,9.5,2.3,14.5,14.0,15.89,0.0
2016,2,13,18,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,14,7,15,0.0,13.0,4.2,10.5,13.0,12.78,0.0
2016,2,14,7,30,0.0,26.0,4.5,11.0,26.0,25.98,0.0
2016,2,14,7,45,216.5,36.5,4.8,12.0,69.5,84.01,53.2
2016,2,14,8,0,433.0,47.0,5.1,13.0,113.0,161.07,114.16
2016,2,14,8,15,513.5,56.0,5.5,13.5,165.0,220.38,167.02
2016,2,14,8,30,594.0,65.0,5.9,14.0,217.0,288.05,227.32
2016,2,14,8,45,297.0,65.0,6.35,15.0,141.0,196.57,158.48
2016,2,14,9,0,0.0,65.0,6.8,16.0,65.0,62.83,47.56
2016,2,14,9,15,0.0,75.5,6.85,16.5,75.5,73.02,55.94
2016,2,14,9,30,0.0,86.0,6.9,17.0,86.0,83.34,64.26
2016,2,14,9,45,0.0,113.0,7.0,18.0,113.0,110.21,86.01
2016,2,14,10,0,0.0,140.0,7.1,19.0,140.0,137.28,107.52
2016,2,14,10,15,0.0,151.0,7.0,19.0,151.0,148.2,116.07
2016,2,14,10,30,0.0,162.0,6.9,19.0,162.0,159.15,124.62
2016,2,14,10,45,3.5,180.5,6.8,19.5,182.5,180.42,141.3
2016,2,14,11,0,7.0,199.0,6.7,20.0,203.0,201.96,158.05
2016,2,14,11,15,7.5,206.0,6.5,20.0,211.0,209.53,163.77
2016,2,14,11,30,8.0,213.0,6.3,20.0,219.0,217.12,169.53
2016,2,14,11,45,167.0,270.5,6.1,20.5,389.5,427.99,338.89
2016,2,14,12,0,326.0,328.0,5.9,21.0,560.0,639.08,500.23
2016,2,14,12,15,228.0,343.0,5.7,21.0,506.0,564.46,440.36
2016,2,14,12,30,130.0,358.0,5.5,21.0,452.0,496.19,385.53
2016,2,14,12,45,166.0,358.5,5.3,21.5,479.0,528.74,410.17
2016,2,14,13,0,202.0,359.0,5.1,22.0,506.0,560.64,433.68
2016,2,14,13,15,280.0,340.0,5.0,22.0,540.5,615.64,476.43
2016,2,14,13,30,358.0,321.0,4.9,22.0,575.0,659.34,510.44
2016,2,14,13,45,477.5,270.5,4.85,22.0,601.0,709.0,550.13
2016,2,14,14,0,597.0,220.0,4.8,22.0,627.0,745.39,579.89
2016,2,14,14,15,617.5,203.0,4.7,22.0,610.5,733.07,571.32
2016,2,14,14,30,638.0,186.0,4.6,22.0,594.0,715.03,558.87
2016,2,14,14,45,551.5,204.0,4.6,22.0,544.0,646.83,507.43
2016,2,14,15,0,465.0,222.0,4.6,22.0,494.0,584.77,459.99
2016,2,14,15,15,539.0,182.5,4.45,21.5,477.5,576.23,456.35
2016,2,14,15,30,613.0,143.0,4.3,21.0,461.0,563.17,448.44
2016,2,14,15,45,498.5,154.5,4.2,21.0,398.0,476.64,380.4
2016,2,14,16,0,384.0,166.0,4.1,21.0,335.0,395.82,316.11
2016,2,14,16,15,356.5,152.0,3.55,20.0,295.0,348.32,278.72
2016,2,14,16,30,329.0,138.0,3.0,19.0,255.0,302.72,241.87
2016,2,14,16,45,305.0,118.5,2.55,18.5,213.5,254.75,201.94
2016,2,14,17,0,281.0,99.0,2.1,18.0,172.0,208.82,162.82
2016,2,14,17,15,240.0,79.0,2.0,17.0,131.0,159.44,120.96
2016,2,14,17,30,199.0,59.0,1.9,16.0,90.0,114.43,82.38
2016,2,14,17,45,99.5,40.5,1.85,15.5,56.0,64.78,42.19
2016,2,14,18,0,0.0,22.0,1.8,15.0,22.0,21.66,0.0
2016,2,14,18,15,0.0,11.0,1.85,15.0,11.0,10.81,0.0
2016,2,14,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,2.0,11.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,15,7,15,67.5,10.0,4.0,10.5,13.5,14.61,0.0
2016,2,15,7,30,135.0,20.0,4.1,11.0,27.0,39.79,0.0
2016,2,15,7,45,280.5,34.0,4.2,11.5,71.0,93.97,59.24
2016,2,15,8,0,426.0,48.0,4.3,12.0,115.0,161.22,115.14
2016,2,15,8,15,507.5,58.0,4.55,12.5,167.5,221.68,168.9
2016,2,15,8,30,589.0,68.0,4.8,13.0,220.0,290.67,230.09
2016,2,15,8,45,649.5,73.0,5.05,14.0,275.0,353.7,285.59
2016,2,15,9,0,710.0,78.0,5.3,15.0,330.0,421.82,343.9
2016,2,15,9,15,745.0,83.0,5.35,15.5,381.0,481.42,394.27
2016,2,15,9,30,780.0,88.0,5.4,16.0,432.0,541.34,443.43
2016,2,15,9,45,806.5,91.0,5.5,17.0,479.5,596.35,486.57
2016,2,15,10,0,833.0,94.0,5.6,18.0,527.0,651.33,528.37
2016,2,15,10,15,850.0,97.0,5.6,18.0,568.0,699.37,565.4
2016,2,15,10,30,867.0,100.0,5.6,18.0,609.0,745.94,599.13
2016,2,15,10,45,877.5,103.0,5.6,18.5,642.5,785.82,626.33
2016,2,15,11,0,888.0,106.0,5.6,19.0,676.0,823.27,651.46
2016,2,15,11,15,896.0,107.5,5.6,19.5,702.0,854.36,671.72
2016,2,15,11,30,904.0,109.0,5.6,20.0,728.0,877.67,686.27
2016,2,15,11,45,910.0,109.5,5.7,20.5,746.0,899.62,700.41
2016,2,15,12,0,916.0,110.0,5.8,21.0,764.0,918.21,712.21
2016,2,15,12,15,918.5,110.5,5.7,21.0,773.0,930.26,719.72
2016,2,15,12,30,921.0,111.0,5.6,21.0,782.0,938.68,724.78
2016,2,15,12,45,926.0,108.5,5.6,21.0,783.0,942.35,727.24
2016,2,15,13,0,931.0,106.0,5.6,21.0,784.0,942.27,727.24
2016,2,15,13,15,929.5,105.5,5.45,21.0,775.5,934.91,721.33
2016,2,15,13,30,928.0,105.0,5.3,21.0,767.0,923.84,713.0
2016,2,15,13,45,931.0,100.5,5.15,21.0,751.5,908.59,701.87
2016,2,15,14,0,934.0,96.0,5.0,21.0,736.0,889.6,688.24
2016,2,15,14,15,927.0,94.5,4.85,21.0,711.0,862.09,668.68
2016,2,15,14,30,920.0,93.0,4.7,21.0,686.0,831.45,647.0
2016,2,15,14,45,914.5,89.5,4.6,21.0,654.0,796.79,622.75
2016,2,15,15,0,909.0,86.0,4.5,21.0,622.0,759.26,596.38
2016,2,15,15,15,894.5,83.5,4.25,20.5,581.5,713.94,564.69
2016,2,15,15,30,880.0,81.0,4.0,20.0,541.0,669.83,532.86
2016,2,15,15,45,867.0,76.0,3.8,20.0,496.0,619.05,493.51
2016,2,15,16,0,854.0,71.0,3.6,20.0,451.0,566.93,452.19
2016,2,15,16,15,824.5,67.5,3.05,19.0,399.5,506.86,404.3
2016,2,15,16,30,795.0,64.0,2.5,18.0,348.0,447.62,355.5
2016,2,15,16,45,756.5,58.0,2.0,17.0,294.5,383.14,301.11
2016,2,15,17,0,718.0,52.0,1.5,16.0,241.0,321.24,247.04
2016,2,15,17,15,645.5,45.5,1.45,15.0,186.0,251.41,186.63
2016,2,15,17,30,573.0,39.0,1.4,14.0,131.0,188.81,131.39
2016,2,15,17,45,443.0,29.0,1.35,13.5,83.5,119.54,73.08
2016,2,15,18,0,313.0,19.0,1.3,13.0,36.0,62.76,8.25
2016,2,15,18,15,156.5,9.5,1.3,12.5,18.0,20.91,0.0
2016,2,15,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,2.9,7.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,16,7,15,116.5,10.0,3.35,9.0,16.5,18.26,0.0
2016,2,16,7,30,233.0,20.0,3.6,10.0,33.0,53.28,5.87
2016,2,16,7,45,364.5,32.0,3.85,11.0,78.5,108.21,67.99
2016,2,16,8,0,496.0,44.0,4.1,12.0,124.0,175.19,124.64
2016,2,16,8,15,572.0,52.0,4.2,13.0,177.0,235.99,179.01
2016,2,16,8,30,648.0,60.0,4.3,14.0,230.0,304.62,239.69
2016,2,16,8,45,695.5,66.0,4.4,15.0,284.0,366.58,294.18
2016,2,16,9,0,743.0,72.0,4.5,16.0,338.0,431.27,349.17
2016,2,16,9,15,775.0,76.0,4.7,17.0,389.0,489.98,397.89
2016,2,16,9,30,807.0,80.0,4.9,18.0,440.0,549.88,445.93
2016,2,16,9,45,829.0,83.5,5.15,19.0,486.0,603.95,488.11
2016,2,16,10,0,851.0,87.0,5.4,20.0,532.0,657.54,528.74
2016,2,16,10,15,867.0,89.5,5.25,20.5,573.0,705.08,562.82
2016,2,16,10,30,883.0,92.0,5.1,21.0,614.0,751.03,593.7
2016,2,16,10,45,892.0,94.5,5.0,21.5,647.0,785.86,616.11
2016,2,16,11,0,901.0,97.0,4.9,22.0,680.0,821.75,639.01
2016,2,16,11,15,908.5,98.5,4.65,22.0,705.5,852.56,658.31
2016,2,16,11,30,916.0,100.0,4.4,22.0,731.0,880.32,675.22
2016,2,16,11,45,910.5,106.0,4.2,22.5,746.5,898.7,684.91
2016,2,16,12,0,905.0,112.0,4.0,23.0,762.0,913.33,691.99
2016,2,16,12,15,907.5,112.5,3.75,23.0,770.5,925.28,698.29
2016,2,16,12,30,910.0,113.0,3.5,23.0,779.0,933.63,702.12
2016,2,16,12,45,906.0,114.5,3.3,23.5,778.0,933.65,699.31
2016,2,16,13,0,902.0,116.0,3.1,24.0,777.0,930.01,694.17
2016,2,16,13,15,899.0,115.5,2.95,24.0,768.0,921.47,687.6
2016,2,16,13,30,896.0,115.0,2.8,24.0,759.0,909.37,678.79
2016,2,16,13,45,889.0,114.5,2.65,24.5,741.0,895.44,667.6
2016,2,16,14,0,882.0,114.0,2.5,25.0,723.0,873.0,650.84
2016,2,16,14,15,873.5,112.5,2.6,24.5,697.5,845.1,634.96
2016,2,16,14,30,865.0,111.0,2.7,24.0,672.0,814.29,616.92
2016,2,16,14,45,858.0,106.5,2.8,24.0,639.5,778.64,594.07
2016,2,16,15,0,851.0,102.0,2.9,24.0,607.0,740.38,569.13
2016,2,16,15,15,834.0,99.5,2.95,23.5,567.0,694.97,539.52
2016,2,16,15,30,817.0,97.0,3.0,23.0,527.0,648.11,506.66
2016,2,16,15,45,796.0,92.5,3.1,23.0,481.0,595.5,467.67
2016,2,16,16,0,775.0,88.0,3.2,23.0,435.0,542.42,427.14
2016,2,16,16,15,742.0,83.5,3.0,22.0,385.0,484.16,382.16
2016,2,16,16,30,709.0,79.0,2.8,21.0,335.0,426.05,335.75
2016,2,16,16,45,666.0,71.5,2.65,20.0,282.5,362.29,283.45
2016,2,16,17,0,623.0,64.0,2.5,19.0,230.0,301.81,231.98
2016,2,16,17,15,547.0,55.5,2.6,18.0,177.5,233.81,173.94
2016,2,16,17,30,471.0,47.0,2.7,17.0,125.0,173.63,121.77
2016,2,16,17,45,348.0,34.0,2.85,16.5,79.5,108.26,67.55
2016,2,16,18,0,225.0,21.0,3.0,16.0,34.0,54.28,11.12
2016,2,16,18,15,112.5,10.5,3.1,15.5,17.0,18.76,0.0
2016,2,16,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,17,7,15,136.5,10.0,1.7,6.5,18.0,19.92,0.0
2016,2,17,7,30,273.0,20.0,1.9,7.0,36.0,59.25,12.6
2016,2,17,7,45,401.0,31.5,2.15,8.0,83.0,115.29,73.53
2016,2,17,8,0,529.0,43.0,2.4,9.0,130.0,183.34,131.78
2016,2,17,8,15,603.0,50.5,2.6,10.0,184.0,245.06,187.5
2016,2,17,8,30,677.0,58.0,2.8,11.0,238.0,313.47,248.43
2016,2,17,8,45,722.0,63.5,3.05,12.0,292.5,375.62,303.41
2016,2,17,9,0,767.0,69.0,3.3,13.0,347.0,441.1,359.31
2016,2,17,9,15,798.0,73.0,3.35,13.5,398.5,500.57,409.02
2016,2,17,9,30,829.0,77.0,3.4,14.0,450.0,561.1,457.89
2016,2,17,9,45,850.0,80.5,3.5,15.0,496.5,615.61,499.79
2016,2,17,10,0,871.0,84.0,3.6,16.0,543.0,669.52,539.84
2016,2,17,10,15,886.5,86.5,3.5,16.5,584.0,714.26,571.19
2016,2,17,10,30,902.0,89.0,3.4,17.0,625.0,760.31,601.95
2016,2,17,10,45,911.5,91.5,3.3,17.5,658.5,799.82,627.37
2016,2,17,11,0,921.0,94.0,3.2,18.0,692.0,836.73,650.55
2016,2,17,11,15,928.5,95.0,3.15,18.5,718.0,867.53,669.42
2016,2,17,11,30,936.0,96.0,3.1,19.0,744.0,895.22,686.0
2016,2,17,11,45,937.0,98.5,3.05,19.5,761.0,915.7,697.51
2016,2,17,12,0,938.0,101.0,3.0,20.0,778.0,932.55,706.6
2016,2,17,12,15,940.0,101.5,3.0,20.0,787.0,944.39,714.11
2016,2,17,12,30,942.0,102.0,3.0,20.0,796.0,952.49,719.26
2016,2,17,12,45,941.0,103.0,3.05,20.5,795.5,954.69,719.6
2016,2,17,13,0,940.0,104.0,3.1,21.0,795.0,953.08,717.58
2016,2,17,13,15,937.0,103.5,3.1,21.0,786.0,944.29,711.87
2016,2,17,13,30,934.0,103.0,3.1,21.0,777.0,931.78,703.84
2016,2,17,13,45,927.5,102.5,3.1,21.0,759.0,912.63,691.43
2016,2,17,14,0,921.0,102.0,3.1,21.0,741.0,890.06,676.8
2016,2,17,14,15,913.0,100.5,3.1,21.0,715.0,861.9,658.35
2016,2,17,14,30,905.0,99.0,3.1,21.0,689.0,830.69,637.79
2016,2,17,14,45,892.5,97.5,3.1,21.0,655.0,793.19,612.71
2016,2,17,15,0,880.0,96.0,3.1,21.0,621.0,757.0,588.43
2016,2,17,15,15,863.5,93.5,3.05,21.0,580.5,710.83,556.47
2016,2,17,15,30,847.0,91.0,3.0,21.0,540.0,663.1,521.83
2016,2,17,15,45,824.0,87.5,2.95,21.0,493.0,609.01,481.03
2016,2,17,16,0,801.0,84.0,2.9,21.0,446.0,554.53,438.89
2016,2,17,16,15,769.0,80.0,2.55,20.0,395.0,494.78,392.24
2016,2,17,16,30,737.0,76.0,2.2,19.0,344.0,437.29,345.78
2016,2,17,16,45,689.5,70.0,1.9,18.0,290.5,371.7,291.66
2016,2,17,17,0,642.0,64.0,1.6,17.0,237.0,309.79,238.83
2016,2,17,17,15,568.0,55.5,1.65,16.0,183.5,241.16,180.26
2016,2,17,17,30,494.0,47.0,1.7,15.0,130.0,180.12,127.15
2016,2,17,17,45,367.5,34.5,1.75,14.5,83.5,112.99,71.35
2016,2,17,18,0,241.0,22.0,1.8,14.0,37.0,57.98,16.0
2016,2,17,18,15,120.5,11.0,1.85,13.5,18.5,19.99,0.0
2016,2,17,18,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,3.3,8.5,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,7,15,70.0,13.0,3.9,11.5,17.5,18.06,0.0
2016,2,18,7,30,140.0,26.0,4.1,12.0,35.0,48.22,14.37
2016,2,18,7,45,274.5,42.0,4.35,12.5,81.0,102.19,67.1
2016,2,18,8,0,409.0,58.0,4.6,13.0,127.0,169.48,122.98
2016,2,18,8,15,488.5,69.0,4.8,13.5,180.0,230.26,176.7
2016,2,18,8,30,568.0,80.0,5.0,14.0,233.0,299.32,237.44
2016,2,18,8,45,300.5,111.0,5.25,15.0,193.5,245.84,199.07
2016,2,18,9,0,33.0,142.0,5.5,16.0,154.0,160.38,129.03
2016,2,18,9,15,56.5,168.5,5.5,16.5,192.5,201.89,163.12
2016,2,18,9,30,80.0,195.0,5.5,17.0,231.0,245.69,198.52
2016,2,18,9,45,112.5,219.0,5.55,18.0,275.5,299.95,241.55
2016,2,18,10,0,145.0,243.0,5.6,19.0,320.0,351.75,281.86
2016,2,18,10,15,244.5,250.0,5.6,19.5,392.0,440.66,352.55
2016,2,18,10,30,344.0,257.0,5.6,20.0,464.0,530.18,422.32
2016,2,18,10,45,343.5,274.0,5.7,20.5,489.5,559.74,443.3
2016,2,18,11,0,343.0,291.0,5.8,21.0,515.0,588.1,463.31
2016,2,18,11,15,640.5,194.5,5.85,21.0,633.0,748.61,590.71
2016,2,18,11,30,938.0,98.0,5.9,21.0,751.0,901.66,702.41
2016,2,18,11,45,944.5,97.5,5.95,21.5,769.0,923.62,715.49
2016,2,18,12,0,951.0,97.0,6.0,22.0,787.0,942.09,726.8
2016,2,18,12,15,953.0,97.5,6.05,22.0,796.0,954.06,735.06
2016,2,18,12,30,955.0,98.0,6.1,22.0,805.0,962.24,740.82
2016,2,18,12,45,955.5,97.5,6.15,22.5,805.0,964.14,740.85
2016,2,18,13,0,956.0,97.0,6.2,23.0,805.0,962.17,738.34
2016,2,18,13,15,953.5,96.5,6.2,23.0,796.0,953.68,732.6
2016,2,18,13,30,951.0,96.0,6.2,23.0,787.0,941.41,724.36
2016,2,18,13,45,946.5,95.0,6.2,23.0,769.0,923.14,712.01
2016,2,18,14,0,942.0,94.0,6.2,23.0,751.0,901.32,697.24
2016,2,18,14,15,934.0,92.5,6.15,23.0,724.5,872.63,677.38
2016,2,18,14,30,926.0,91.0,6.1,23.0,698.0,840.82,655.31
2016,2,18,14,45,907.0,92.5,6.05,23.0,662.5,800.95,627.33
2016,2,18,15,0,888.0,94.0,6.0,23.0,627.0,762.69,600.44
2016,2,18,15,15,872.0,91.5,5.85,23.0,586.0,716.5,567.13
2016,2,18,15,30,856.0,89.0,5.7,23.0,545.0,668.68,531.38
2016,2,18,15,45,830.0,86.5,5.55,23.0,497.5,613.35,488.33
2016,2,18,16,0,804.0,84.0,5.4,23.0,450.0,557.87,444.28
2016,2,18,16,15,772.0,80.0,5.0,22.0,399.0,497.86,396.76
2016,2,18,16,30,740.0,76.0,4.6,21.0,348.0,439.02,348.73
2016,2,18,16,45,688.5,70.5,4.2,20.5,293.5,373.02,293.13
2016,2,18,17,0,637.0,65.0,3.8,20.0,239.0,310.09,238.88
2016,2,18,17,15,562.5,56.5,3.65,19.5,185.5,241.39,179.6
2016,2,18,17,30,488.0,48.0,3.5,19.0,132.0,180.36,126.37
2016,2,18,17,45,358.0,35.5,3.4,18.5,85.0,112.64,70.77
2016,2,18,18,0,228.0,23.0,3.3,18.0,38.0,57.78,18.74
2016,2,18,18,15,114.0,11.5,3.5,17.5,19.0,20.1,0.0
2016,2,18,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,4.25,16.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,4.55,15.5,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,4.65,14.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,6.2,14.5,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,4.15,14.5,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,2,19,7,15,81.0,13.0,4.4,15.0,18.0,19.02,0.0
2016,2,19,7,30,162.0,26.0,4.6,15.0,36.0,51.71,18.4
2016,2,19,7,45,296.0,40.5,4.8,15.5,82.5,105.15,68.23
2016,2,19,8,0,430.0,55.0,5.0,16.0,129.0,172.8,124.0
2016,2,19,8,15,507.0,64.5,5.1,16.5,181.5,232.58,176.59
2016,2,19,8,30,584.0,74.0,5.2,17.0,234.0,300.35,235.8
2016,2,19,8,45,292.0,64.0,5.3,17.5,144.0,196.31,157.09
2016,2,19,9,0,0.0,54.0,5.4,18.0,54.0,52.17,38.21
2016,2,19,9,15,0.0,97.5,5.35,18.5,97.5,94.92,73.57
2016,2,19,9,30,0.0,141.0,5.3,19.0,141.0,138.68,109.04
2016,2,19,9,45,84.5,193.0,5.25,19.5,238.5,249.04,199.21
2016,2,19,10,0,169.0,245.0,5.2,20.0,336.0,369.89,295.24
2016,2,19,10,15,507.5,176.0,5.1,20.5,476.5,552.39,442.24
2016,2,19,10,30,846.0,107.0,5.0,21.0,617.0,747.32,590.78
2016,2,19,10,45,855.5,110.0,4.95,21.5,650.0,785.97,615.41
2016,2,19,11,0,865.0,113.0,4.9,22.0,683.0,822.17,638.75
2016,2,19,11,15,873.0,114.5,4.8,22.5,708.5,852.84,657.59
2016,2,19,11,30,881.0,116.0,4.7,23.0,734.0,880.58,674.17
2016,2,19,11,45,878.0,121.0,4.6,23.5,749.0,899.56,684.5
2016,2,19,12,0,875.0,126.0,4.5,24.0,764.0,914.96,692.37
2016,2,19,12,15,877.0,126.5,4.45,24.0,772.5,926.28,699.41
2016,2,19,12,30,879.0,127.0,4.4,24.0,781.0,934.06,704.18
2016,2,19,12,45,877.0,128.0,4.35,24.5,780.5,935.21,703.21
2016,2,19,13,0,875.0,129.0,4.3,25.0,780.0,932.75,699.98
2016,2,19,13,15,871.5,128.0,4.2,25.0,771.0,923.2,693.2
2016,2,19,13,30,868.0,127.0,4.1,25.0,762.0,910.16,684.22
2016,2,19,13,45,861.5,126.5,4.1,25.0,743.5,891.65,672.15
2016,2,19,14,0,855.0,126.0,4.1,25.0,725.0,869.92,657.97
2016,2,19,14,15,845.5,124.0,4.05,25.0,699.5,841.01,638.64
2016,2,19,14,30,836.0,122.0,4.0,25.0,674.0,809.34,617.41
2016,2,19,14,45,823.5,119.5,4.0,25.0,640.5,772.26,592.5
2016,2,19,15,0,811.0,117.0,4.0,25.0,607.0,733.0,565.88
2016,2,19,15,15,793.0,113.5,3.9,24.5,566.5,686.9,534.48
2016,2,19,15,30,775.0,110.0,3.8,24.0,526.0,641.34,501.67
2016,2,19,15,45,750.5,105.5,3.75,24.0,480.5,587.89,461.44
2016,2,19,16,0,726.0,101.0,3.7,24.0,435.0,534.41,420.24
2016,2,19,16,15,691.5,95.5,3.3,23.0,384.5,474.9,374.2
2016,2,19,16,30,657.0,90.0,2.9,22.0,334.0,417.05,328.05
2016,2,19,16,45,607.0,83.0,2.55,21.5,281.5,353.1,275.34
2016,2,19,17,0,557.0,76.0,2.2,21.0,229.0,293.23,224.63
2016,2,19,17,15,481.5,65.5,2.1,20.0,177.5,226.32,168.48
2016,2,19,17,30,406.0,55.0,2.0,19.0,126.0,167.29,118.29
2016,2,19,17,45,287.5,40.0,1.95,18.5,81.5,103.27,66.19
2016,2,19,18,0,169.0,25.0,1.9,18.0,37.0,51.96,19.45
2016,2,19,18,15,84.5,12.5,1.9,18.0,18.5,18.9,0.0
2016,2,19,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,3.25,16.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,3.5,15.5,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,20,7,15,56.5,13.5,2.75,16.5,17.0,17.72,0.0
2016,2,20,7,30,113.0,27.0,3.0,17.0,34.0,45.16,18.25
2016,2,20,7,45,223.0,44.5,3.3,17.5,77.0,95.65,63.15
2016,2,20,8,0,333.0,62.0,3.6,18.0,120.0,155.64,112.22
2016,2,20,8,15,407.0,74.5,3.85,18.5,170.0,211.66,160.36
2016,2,20,8,30,481.0,87.0,4.1,19.0,220.0,275.66,215.1
2016,2,20,8,45,240.5,82.0,4.35,19.5,148.5,194.88,154.67
2016,2,20,9,0,0.0,77.0,4.6,20.0,77.0,74.59,56.43
2016,2,20,9,15,0.0,89.0,4.7,20.0,89.0,86.38,66.06
2016,2,20,9,30,0.0,101.0,4.8,20.0,101.0,98.2,75.53
2016,2,20,9,45,0.0,99.5,4.9,20.5,99.5,96.58,73.81
2016,2,20,10,0,0.0,98.0,5.0,21.0,98.0,95.01,72.17
2016,2,20,10,15,0.0,107.5,5.0,21.5,107.5,104.38,79.39
2016,2,20,10,30,0.0,117.0,5.0,22.0,117.0,113.76,86.55
2016,2,20,10,45,0.0,131.0,5.05,22.5,131.0,127.65,97.26
2016,2,20,11,0,0.0,145.0,5.1,23.0,145.0,141.58,107.91
2016,2,20,11,15,0.0,99.5,5.05,23.0,99.5,96.42,71.88
2016,2,20,11,30,0.0,54.0,5.0,23.0,54.0,52.24,36.5
2016,2,20,11,45,4.5,136.0,5.0,23.5,139.5,136.43,103.47
2016,2,20,12,0,9.0,218.0,5.0,24.0,225.0,222.92,170.64
2016,2,20,12,15,7.0,201.5,5.0,24.0,206.5,204.45,156.05
2016,2,20,12,30,5.0,185.0,5.0,24.0,188.0,186.03,141.66
2016,2,20,12,45,8.0,210.5,5.0,24.5,216.5,214.5,163.52
2016,2,20,13,0,11.0,236.0,5.0,25.0,245.0,243.13,185.27
2016,2,20,13,15,17.5,260.0,4.95,25.0,273.5,273.49,208.69
2016,2,20,13,30,24.0,284.0,4.9,25.0,302.0,303.89,232.05
2016,2,20,13,45,32.0,292.0,4.9,25.5,315.0,327.6,249.89
2016,2,20,14,0,40.0,300.0,4.9,26.0,328.0,342.6,261.14
2016,2,20,14,15,102.0,311.0,4.8,26.0,379.5,405.15,310.31
2016,2,20,14,30,164.0,322.0,4.7,26.0,431.0,472.23,361.87
2016,2,20,14,45,224.0,298.5,4.6,26.0,439.5,488.24,375.58
2016,2,20,15,0,284.0,275.0,4.5,26.0,448.0,506.87,391.06
2016,2,20,15,15,189.0,259.5,4.25,25.5,371.5,406.24,314.7
2016,2,20,15,30,94.0,244.0,4.0,25.0,295.0,313.27,243.03
2016,2,20,15,45,83.0,221.0,3.8,25.0,263.0,278.35,216.51
2016,2,20,16,0,72.0,198.0,3.6,25.0,231.0,244.27,190.22
2016,2,20,16,15,64.5,176.5,3.2,24.0,204.0,214.61,167.75
2016,2,20,16,30,57.0,155.0,2.8,23.0,177.0,185.63,145.37
2016,2,20,16,45,50.5,132.5,2.45,22.5,149.5,156.73,122.35
2016,2,20,17,0,44.0,110.0,2.1,22.0,122.0,128.5,99.46
2016,2,20,17,15,30.5,87.0,2.15,21.5,94.5,98.24,74.65
2016,2,20,17,30,17.0,64.0,2.2,21.0,67.0,69.48,50.82
2016,2,20,17,45,8.5,42.0,2.3,21.0,43.5,43.22,28.69
2016,2,20,18,0,0.0,20.0,2.4,21.0,20.0,19.33,6.25
2016,2,20,18,15,0.0,10.0,2.6,20.5,10.0,9.83,0.0
2016,2,20,18,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.5,19.5,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,4.2,18.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,4.75,17.5,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,21,7,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,7,45,0.0,1.0,2.7,17.5,1.0,0.96,0.0
2016,2,21,8,0,0.0,2.0,3.0,18.0,2.0,1.93,0.0
2016,2,21,8,15,0.0,3.0,3.15,18.0,3.0,2.89,0.0
2016,2,21,8,30,0.0,4.0,3.3,18.0,4.0,3.86,0.0
2016,2,21,8,45,0.0,34.5,3.45,18.5,34.5,33.3,22.44
2016,2,21,9,0,0.0,65.0,3.6,19.0,65.0,62.82,46.97
2016,2,21,9,15,0.0,71.0,3.6,19.0,71.0,68.64,51.63
2016,2,21,9,30,0.0,77.0,3.6,19.0,77.0,74.46,56.25
2016,2,21,9,45,0.0,92.5,3.6,19.0,92.5,89.62,68.51
2016,2,21,10,0,0.0,108.0,3.6,19.0,108.0,104.92,80.77
2016,2,21,10,15,0.0,96.0,3.5,19.0,96.0,92.99,70.82
2016,2,21,10,30,0.0,84.0,3.4,19.0,84.0,81.28,61.13
2016,2,21,10,45,0.0,114.5,3.35,19.5,114.5,111.24,85.1
2016,2,21,11,0,0.0,145.0,3.3,20.0,145.0,141.56,108.98
2016,2,21,11,15,0.0,141.0,3.15,20.0,141.0,137.53,105.53
2016,2,21,11,30,0.0,137.0,3.0,20.0,137.0,133.53,102.2
2016,2,21,11,45,2.0,160.0,2.85,20.0,161.5,158.2,121.71
2016,2,21,12,0,4.0,183.0,2.7,20.0,186.0,183.06,141.18
2016,2,21,12,15,3.5,178.0,2.45,20.0,181.0,177.61,136.68
2016,2,21,12,30,3.0,173.0,2.2,20.0,176.0,172.15,132.27
2016,2,21,12,45,10.0,221.5,1.95,20.5,229.5,227.44,175.12
2016,2,21,13,0,17.0,270.0,1.7,21.0,283.0,283.34,217.29
2016,2,21,13,15,14.0,252.0,1.5,21.0,263.0,262.1,200.69
2016,2,21,13,30,11.0,234.0,1.3,21.0,243.0,240.95,184.46
2016,2,21,13,45,6.5,200.5,1.15,21.0,205.5,202.88,155.21
2016,2,21,14,0,2.0,167.0,1.0,21.0,168.0,165.21,126.05
2016,2,21,14,15,7.0,196.0,0.95,21.0,200.5,198.63,152.42
2016,2,21,14,30,12.0,225.0,0.9,21.0,233.0,232.18,178.4
2016,2,21,14,45,15.5,226.5,0.9,21.0,236.5,236.33,181.84
2016,2,21,15,0,19.0,228.0,0.9,21.0,240.0,240.29,185.32
2016,2,21,15,15,9.5,183.5,0.85,21.0,189.5,187.54,144.64
2016,2,21,15,30,0.0,139.0,0.8,21.0,139.0,135.95,104.34
2016,2,21,15,45,0.0,136.0,0.75,21.0,136.0,133.14,102.55
2016,2,21,16,0,0.0,133.0,0.7,21.0,133.0,130.39,100.67
2016,2,21,16,15,0.0,117.0,0.65,20.5,117.0,114.51,88.4
2016,2,21,16,30,0.0,101.0,0.6,20.0,101.0,98.66,76.0
2016,2,21,16,45,0.0,84.5,0.55,20.0,84.5,82.35,62.84
2016,2,21,17,0,0.0,68.0,0.5,20.0,68.0,66.06,49.49
2016,2,21,17,15,0.0,51.5,0.5,19.5,51.5,49.81,36.0
2016,2,21,17,30,0.0,35.0,0.5,19.0,35.0,33.8,22.48
2016,2,21,17,45,0.0,21.5,0.55,19.0,21.5,20.75,11.24
2016,2,21,18,0,0.0,8.0,0.6,19.0,8.0,7.71,0.0
2016,2,21,18,15,0.0,4.0,0.65,18.5,4.0,3.93,0.0
2016,2,21,18,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
