Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,13.5,1.0,0.96,0.0
2016,2,22,8,0,0.0,2.0,3.5,14.0,2.0,1.93,0.0
2016,2,22,8,15,0.0,3.5,3.45,14.0,3.5,3.37,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,4.82,0.0
2016,2,22,8,45,0.0,5.0,3.35,14.5,5.0,4.82,0.0
2016,2,22,9,0,0.0,5.0,3.3,15.0,5.0,4.82,0.0
2016,2,22,9,15,0.0,6.0,3.1,15.5,6.0,5.79,0.0
2016,2,22,9,30,0.0,7.0,2.9,16.0,7.0,6.75,0.06
2016,2,22,9,45,0.0,73.0,2.75,16.5,73.0,70.59,53.46
2016,2,22,10,0,0.0,139.0,2.6,17.0,139.0,135.91,106.65
2016,2,22,10,15,6.5,177.0,2.4,17.5,181.0,178.76,140.68
2016,2,22,10,30,13.0,215.0,2.2,18.0,223.0,222.4,174.67
2016,2,22,10,45,77.0,270.0,2.05,18.5,322.0,336.64,264.31
2016,2,22,11,0,141.0,325.0,1.9,19.0,421.0,457.29,354.85
2016,2,22,11,15,91.5,315.5,1.75,19.0,379.0,401.36,310.36
2016,2,22,11,30,42.0,306.0,1.6,19.0,337.0,350.57,270.27
2016,2,22,11,45,53.0,324.5,1.45,19.5,364.0,380.72,292.24
2016,2,22,12,0,64.0,343.0,1.3,20.0,391.0,411.12,313.55
2016,2,22,12,15,123.5,361.5,1.1,20.0,455.0,493.97,374.29
2016,2,22,12,30,183.0,380.0,0.9,20.0,519.0,568.58,426.63
2016,2,22,12,45,516.0,260.5,0.75,20.5,651.0,758.5,563.58
2016,2,22,13,0,849.0,141.0,0.6,21.0,783.0,929.13,672.01
2016,2,22,13,15,640.0,227.0,0.55,21.0,708.5,832.02,605.67
2016,2,22,13,30,431.0,313.0,0.5,21.0,634.0,728.68,532.79
2016,2,22,13,45,629.5,225.5,0.45,21.0,682.0,804.79,589.44
2016,2,22,14,0,828.0,138.0,0.4,21.0,730.0,866.01,628.93
2016,2,22,14,15,819.0,136.0,0.45,21.0,704.0,837.87,611.61
2016,2,22,14,30,810.0,134.0,0.5,21.0,678.0,807.03,593.76
2016,2,22,14,45,554.5,205.5,0.6,21.0,569.5,660.29,494.91
2016,2,22,15,0,299.0,277.0,0.7,21.0,461.0,520.96,394.83
2016,2,22,15,15,514.0,202.5,0.8,21.0,494.5,588.6,450.33
2016,2,22,15,30,729.0,128.0,0.9,21.0,528.0,634.83,487.19
2016,2,22,15,45,364.5,120.5,1.05,21.0,320.5,363.66,285.95
2016,2,22,16,0,0.0,113.0,1.2,21.0,113.0,110.16,84.08
2016,2,22,16,15,0.0,100.0,1.2,20.5,100.0,97.33,74.65
2016,2,22,16,30,0.0,87.0,1.2,20.0,87.0,84.53,64.56
2016,2,22,16,45,254.5,87.5,1.3,19.5,160.0,207.49,164.26
2016,2,22,17,0,509.0,88.0,1.4,19.0,233.0,290.12,224.56
2016,2,22,17,15,437.0,76.0,1.45,18.0,181.5,223.95,168.88
2016,2,22,17,30,365.0,64.0,1.5,17.0,130.0,166.88,120.53
2016,2,22,17,45,261.0,46.5,1.6,16.5,85.5,105.75,70.35
2016,2,22,18,0,157.0,29.0,1.7,16.0,41.0,55.82,27.04
2016,2,22,18,15,78.5,14.5,2.0,15.5,20.5,20.65,0.0
2016,2,22,18,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.5,5.45,12.0,23.5,23.7,0.0
2016,2,23,7,30,246.0,27.0,5.6,12.0,47.0,67.96,34.52
2016,2,23,7,45,386.0,37.5,5.75,12.5,96.5,123.42,81.91
2016,2,23,8,0,526.0,48.0,5.9,13.0,146.0,194.8,142.15
2016,2,23,8,15,596.0,55.0,6.2,13.0,200.5,255.89,197.95
2016,2,23,8,30,666.0,62.0,6.5,13.0,255.0,324.12,259.78
2016,2,23,8,45,333.0,66.5,6.8,13.5,163.0,219.35,179.32
2016,2,23,9,0,0.0,71.0,7.1,14.0,71.0,68.64,52.77
2016,2,23,9,15,0.0,68.0,7.3,14.0,68.0,65.73,50.2
2016,2,23,9,30,0.0,65.0,7.5,14.0,65.0,62.83,47.59
2016,2,23,9,45,0.0,82.5,7.7,14.5,82.5,79.8,61.55
2016,2,23,10,0,0.0,100.0,7.9,15.0,100.0,96.96,75.52
2016,2,23,10,15,0.0,106.5,8.1,15.0,106.5,103.36,80.61
2016,2,23,10,30,0.0,113.0,8.3,15.0,113.0,109.76,85.7
2016,2,23,10,45,3.0,154.5,8.55,15.0,157.0,153.42,121.5
2016,2,23,11,0,6.0,196.0,8.8,15.0,201.0,197.69,157.46
2016,2,23,11,15,45.0,268.5,8.9,15.0,301.5,312.03,250.89
2016,2,23,11,30,84.0,341.0,9.0,15.0,402.0,424.33,340.99
2016,2,23,11,45,138.5,357.5,9.15,15.0,460.0,499.75,401.88
2016,2,23,12,0,193.0,374.0,9.3,15.0,518.0,568.13,456.84
2016,2,23,12,15,258.0,367.0,9.3,14.5,562.0,629.72,507.51
2016,2,23,12,30,323.0,360.0,9.3,14.0,606.0,682.61,551.39
2016,2,23,12,45,175.0,331.5,9.35,14.0,465.0,509.15,411.75
2016,2,23,13,0,27.0,303.0,9.4,14.0,324.0,335.32,268.5
2016,2,23,13,15,30.0,305.5,9.4,13.5,328.5,340.56,273.59
2016,2,23,13,30,33.0,308.0,9.4,13.0,333.0,345.67,278.45
2016,2,23,13,45,16.5,227.0,9.4,13.0,239.5,238.45,191.62
2016,2,23,14,0,0.0,146.0,9.4,13.0,146.0,142.46,112.68
2016,2,23,14,15,5.5,183.5,9.35,12.5,187.5,184.68,148.08
2016,2,23,14,30,11.0,221.0,9.3,12.0,229.0,227.17,183.66
2016,2,23,14,45,15.5,226.0,9.3,12.0,236.5,235.69,191.1
2016,2,23,15,0,20.0,231.0,9.3,12.0,244.0,244.0,198.44
2016,2,23,15,15,10.0,189.5,9.2,11.5,196.0,193.92,157.51
2016,2,23,15,30,0.0,148.0,9.1,11.0,148.0,144.94,117.01
2016,2,23,15,45,0.0,97.5,9.05,11.0,97.5,94.55,74.89
2016,2,23,16,0,0.0,47.0,9.0,11.0,47.0,45.41,33.28
2016,2,23,16,15,0.0,41.5,8.8,10.5,41.5,40.08,28.9
2016,2,23,16,30,0.0,36.0,8.6,10.0,36.0,34.76,24.46
2016,2,23,16,45,289.5,59.5,8.45,9.5,143.0,192.18,159.47
2016,2,23,17,0,579.0,83.0,8.3,9.0,250.0,312.07,255.03
2016,2,23,17,15,506.5,72.5,8.05,8.5,196.0,244.15,193.28
2016,2,23,17,30,434.0,62.0,7.8,8.0,142.0,183.73,138.17
2016,2,23,17,45,332.0,46.0,7.6,8.0,95.0,119.7,82.13
2016,2,23,18,0,230.0,30.0,7.4,8.0,48.0,67.65,34.94
2016,2,23,18,15,115.0,15.0,7.4,7.5,24.0,24.25,0.0
2016,2,23,18,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,6.5,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,214.5,13.0,5.1,4.5,30.5,31.45,0.0
2016,2,24,7,30,429.0,26.0,5.3,5.0,61.0,93.77,49.27
2016,2,24,7,45,539.5,35.0,5.5,5.5,114.5,152.55,103.0
2016,2,24,8,0,650.0,44.0,5.7,6.0,168.0,224.02,167.19
2016,2,24,8,15,713.0,50.0,5.9,6.5,226.0,289.22,228.7
2016,2,24,8,30,776.0,56.0,6.1,7.0,284.0,360.51,294.81
2016,2,24,8,45,821.5,58.5,6.35,8.0,341.5,426.04,354.39
2016,2,24,9,0,867.0,61.0,6.6,9.0,399.0,493.0,413.36
2016,2,24,9,15,893.5,64.0,6.55,9.5,453.0,554.45,466.28
2016,2,24,9,30,920.0,67.0,6.5,10.0,507.0,616.29,517.75
2016,2,24,9,45,945.5,66.0,6.5,10.5,556.0,673.06,563.85
2016,2,24,10,0,971.0,65.0,6.5,11.0,605.0,729.32,606.88
2016,2,24,10,15,983.5,66.5,6.4,11.5,647.5,778.2,641.75
2016,2,24,10,30,996.0,68.0,6.3,12.0,690.0,824.84,674.32
2016,2,24,10,45,1008.5,66.5,6.25,12.5,725.0,865.61,702.17
2016,2,24,11,0,1021.0,65.0,6.2,13.0,760.0,903.58,727.63
2016,2,24,11,15,1027.5,66.0,6.15,13.5,787.0,936.27,748.94
2016,2,24,11,30,1034.0,67.0,6.1,14.0,814.0,965.4,767.51
2016,2,24,11,45,1030.5,73.5,6.05,14.5,832.5,988.16,781.36
2016,2,24,12,0,1027.0,80.0,6.0,15.0,851.0,1006.71,792.2
2016,2,24,12,15,1029.0,80.0,5.9,15.0,860.0,1018.81,799.69
2016,2,24,12,30,1031.0,80.0,5.8,15.0,869.0,1026.79,804.38
2016,2,24,12,45,1032.0,79.5,5.75,15.5,869.0,1029.12,804.0
2016,2,24,13,0,1033.0,79.0,5.7,16.0,869.0,1027.25,800.84
2016,2,24,13,15,1031.5,78.5,5.6,16.0,860.0,1018.92,794.48
2016,2,24,13,30,1030.0,78.0,5.5,16.0,851.0,1006.44,785.38
2016,2,24,13,45,1027.0,76.5,5.4,16.0,832.5,987.47,771.84
2016,2,24,14,0,1024.0,75.0,5.3,16.0,814.0,964.54,755.64
2016,2,24,14,15,1017.5,74.5,5.2,16.0,787.0,935.97,735.52
2016,2,24,14,30,1011.0,74.0,5.1,16.0,760.0,903.88,712.95
2016,2,24,14,45,1003.0,72.0,5.05,16.0,725.0,865.62,686.22
2016,2,24,15,0,995.0,70.0,5.0,16.0,690.0,824.31,657.17
2016,2,24,15,15,982.5,68.5,4.85,16.0,647.5,777.55,623.35
2016,2,24,15,30,970.0,67.0,4.7,16.0,605.0,728.56,587.67
2016,2,24,15,45,953.0,64.5,4.6,16.0,556.5,673.68,546.02
2016,2,24,16,0,936.0,62.0,4.5,16.0,508.0,617.56,501.23
2016,2,24,16,15,911.0,59.0,3.95,15.0,454.0,555.69,451.22
2016,2,24,16,30,886.0,56.0,3.4,14.0,400.0,494.05,400.11
2016,2,24,16,45,849.5,52.5,2.85,13.5,343.0,427.48,342.67
2016,2,24,17,0,813.0,49.0,2.3,13.0,286.0,363.16,285.31
2016,2,24,17,15,753.0,44.0,2.05,12.0,228.0,293.17,223.15
2016,2,24,17,30,693.0,39.0,1.8,11.0,170.0,227.78,163.72
2016,2,24,17,45,583.0,31.0,1.6,10.0,116.0,155.33,100.77
2016,2,24,18,0,473.0,23.0,1.4,9.0,62.0,95.34,46.82
2016,2,24,18,15,236.5,11.5,1.4,8.5,31.0,31.08,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,3.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,3.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,213.5,13.0,2.7,6.0,32.0,31.82,0.0
2016,2,25,7,30,427.0,26.0,3.0,7.0,64.0,94.61,50.87
2016,2,25,7,45,535.5,35.5,3.3,8.0,117.0,153.54,103.22
2016,2,25,8,0,644.0,45.0,3.6,9.0,170.0,225.07,166.23
2016,2,25,8,15,706.0,51.0,3.6,9.5,227.5,289.8,225.94
2016,2,25,8,30,768.0,57.0,3.6,10.0,285.0,360.53,289.72
2016,2,25,8,45,805.5,61.5,3.6,11.0,341.5,424.45,345.89
2016,2,25,9,0,843.0,66.0,3.6,12.0,398.0,490.74,401.77
2016,2,25,9,15,869.5,69.0,3.6,12.5,451.5,551.4,451.88
2016,2,25,9,30,896.0,72.0,3.6,13.0,505.0,610.18,498.82
2016,2,25,9,45,913.5,75.0,3.6,14.0,552.5,665.31,540.32
2016,2,25,10,0,931.0,78.0,3.6,15.0,600.0,719.33,578.68
2016,2,25,10,15,944.5,80.0,3.55,15.5,642.0,767.95,611.55
2016,2,25,10,30,958.0,82.0,3.5,16.0,684.0,814.52,642.34
2016,2,25,10,45,966.5,84.0,3.45,16.5,718.0,854.83,668.14
2016,2,25,11,0,975.0,86.0,3.4,17.0,752.0,892.25,691.57
2016,2,25,11,15,981.0,87.0,3.35,17.0,778.5,923.35,711.68
2016,2,25,11,30,987.0,88.0,3.3,17.0,805.0,951.03,729.38
2016,2,25,11,45,990.0,89.0,3.25,17.5,822.5,972.49,741.4
2016,2,25,12,0,993.0,90.0,3.2,18.0,840.0,990.13,750.86
2016,2,25,12,15,994.5,90.5,3.2,18.0,848.5,1001.97,758.31
2016,2,25,12,30,996.0,91.0,3.2,18.0,857.0,1009.8,763.25
2016,2,25,12,45,994.0,91.5,3.25,18.0,856.0,1010.4,763.92
2016,2,25,13,0,992.0,92.0,3.3,18.0,855.0,1006.94,762.07
2016,2,25,13,15,989.0,91.5,3.3,18.0,845.0,997.46,755.93
2016,2,25,13,30,986.0,91.0,3.3,18.0,835.0,984.03,747.3
2016,2,25,13,45,980.0,91.0,3.35,18.0,816.0,964.64,735.12
2016,2,25,14,0,974.0,91.0,3.4,18.0,797.0,941.58,720.51
2016,2,25,14,15,966.0,89.5,3.45,18.0,769.5,911.68,701.18
2016,2,25,14,30,958.0,88.0,3.5,18.0,742.0,878.52,679.53
2016,2,25,14,45,940.5,89.5,3.55,18.0,705.5,838.14,652.63
2016,2,25,15,0,923.0,91.0,3.6,18.0,669.0,795.51,623.89
2016,2,25,15,15,907.5,88.5,3.65,17.5,626.5,748.03,592.39
2016,2,25,15,30,892.0,86.0,3.7,17.0,584.0,698.79,559.01
2016,2,25,15,45,870.5,83.0,3.8,16.5,536.0,646.38,520.46
2016,2,25,16,0,849.0,80.0,3.9,16.0,488.0,590.39,477.78
2016,2,25,16,15,819.5,76.5,3.75,15.5,435.0,529.28,429.05
2016,2,25,16,30,790.0,73.0,3.6,15.0,382.0,469.02,379.43
2016,2,25,16,45,747.0,67.5,3.45,14.5,326.0,402.03,322.86
2016,2,25,17,0,704.0,62.0,3.3,14.0,270.0,338.14,267.05
2016,2,25,17,15,637.5,55.0,3.15,13.0,214.0,269.37,206.64
2016,2,25,17,30,571.0,48.0,3.0,12.0,158.0,206.63,150.4
2016,2,25,17,45,457.5,37.5,2.9,11.0,107.0,137.83,91.43
2016,2,25,18,0,344.0,27.0,2.8,10.0,56.0,82.38,43.1
2016,2,25,18,15,172.0,13.5,2.9,9.5,28.0,27.82,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,26,7,15,180.0,14.5,1.45,2.5,31.0,30.73,0.0
2016,2,26,7,30,360.0,29.0,1.5,3.0,62.0,89.4,51.34
2016,2,26,7,45,471.5,39.5,1.55,4.0,114.0,146.22,101.22
2016,2,26,8,0,583.0,50.0,1.6,5.0,166.0,216.15,162.63
2016,2,26,8,15,647.5,57.0,1.85,6.0,222.5,279.39,220.46
2016,2,26,8,30,712.0,64.0,2.1,7.0,279.0,348.36,282.14
2016,2,26,8,45,754.0,69.0,2.35,8.0,335.0,411.95,338.05
2016,2,26,9,0,796.0,74.0,2.6,9.0,391.0,478.47,394.45
2016,2,26,9,15,824.5,78.0,2.5,9.5,444.0,539.09,444.03
2016,2,26,9,30,853.0,82.0,2.4,10.0,497.0,600.44,492.24
2016,2,26,9,45,872.5,85.0,2.35,11.0,544.5,655.3,532.94
2016,2,26,10,0,892.0,88.0,2.3,12.0,592.0,709.32,571.18
2016,2,26,10,15,906.5,90.5,2.15,12.0,634.0,754.73,601.64
2016,2,26,10,30,921.0,93.0,2.0,12.0,676.0,801.27,632.25
2016,2,26,10,45,930.5,95.0,1.85,12.5,710.0,841.18,656.21
2016,2,26,11,0,940.0,97.0,1.7,13.0,744.0,878.37,677.67
2016,2,26,11,15,947.0,98.5,1.6,13.5,770.5,909.97,695.37
2016,2,26,11,30,954.0,100.0,1.5,14.0,797.0,938.32,710.59
2016,2,26,11,45,958.0,101.0,1.4,14.5,814.5,960.05,721.17
2016,2,26,12,0,962.0,102.0,1.3,15.0,832.0,978.12,729.25
2016,2,26,12,15,964.0,102.0,1.25,15.0,840.5,989.52,735.19
2016,2,26,12,30,966.0,102.0,1.2,15.0,849.0,997.05,738.79
2016,2,26,12,45,966.0,102.0,1.15,15.5,849.0,998.83,737.47
2016,2,26,13,0,966.0,102.0,1.1,16.0,849.0,996.66,733.82
2016,2,26,13,15,963.5,101.5,1.1,16.0,839.5,987.74,728.36
2016,2,26,13,30,961.0,101.0,1.1,16.0,830.0,974.96,720.64
2016,2,26,13,45,956.5,99.5,1.15,16.0,811.5,955.54,709.65
2016,2,26,14,0,952.0,98.0,1.2,16.0,793.0,932.49,696.36
2016,2,26,14,15,944.5,97.0,1.2,16.0,766.0,903.96,678.65
2016,2,26,14,30,937.0,96.0,1.2,16.0,739.0,872.23,658.8
2016,2,26,14,45,927.0,93.5,1.3,16.5,704.0,833.88,634.55
2016,2,26,15,0,917.0,91.0,1.4,17.0,669.0,792.87,608.14
2016,2,26,15,15,902.0,89.0,1.4,16.5,627.0,746.41,578.6
2016,2,26,15,30,887.0,87.0,1.4,16.0,585.0,701.11,549.38
2016,2,26,15,45,867.0,83.5,1.45,16.0,537.0,646.26,509.89
2016,2,26,16,0,847.0,80.0,1.5,16.0,489.0,590.66,468.49
2016,2,26,16,15,818.0,76.5,1.35,15.5,436.5,529.8,421.25
2016,2,26,16,30,789.0,73.0,1.2,15.0,384.0,469.76,373.11
2016,2,26,16,45,746.5,68.0,1.1,14.5,328.0,403.44,318.74
2016,2,26,17,0,704.0,63.0,1.0,14.0,272.0,340.17,264.93
2016,2,26,17,15,638.5,56.0,1.05,13.0,216.0,271.56,206.37
2016,2,26,17,30,573.0,49.0,1.1,12.0,160.0,208.87,151.3
2016,2,26,17,45,460.0,38.5,1.15,11.0,109.0,139.85,92.84
2016,2,26,18,0,347.0,28.0,1.2,10.0,58.0,84.17,45.09
2016,2,26,18,15,173.5,14.0,1.25,9.5,29.0,28.6,0.0
2016,2,26,18,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,27,7,15,164.5,15.5,2.5,7.0,31.5,31.99,0.0
2016,2,27,7,30,329.0,31.0,2.7,8.0,63.0,87.45,50.89
2016,2,27,7,45,434.0,43.0,2.9,9.0,113.5,142.94,98.58
2016,2,27,8,0,539.0,55.0,3.1,10.0,164.0,210.79,157.51
2016,2,27,8,15,604.0,62.5,3.3,11.0,219.5,272.46,213.04
2016,2,27,8,30,669.0,70.0,3.5,12.0,275.0,340.67,273.13
2016,2,27,8,45,709.0,76.5,3.75,13.0,330.0,402.79,327.06
2016,2,27,9,0,749.0,83.0,4.0,14.0,385.0,467.79,381.51
2016,2,27,9,15,778.5,87.5,4.05,14.5,437.0,526.35,429.61
2016,2,27,9,30,808.0,92.0,4.1,15.0,489.0,586.78,477.62
2016,2,27,9,45,826.5,96.0,4.2,16.0,535.5,640.17,517.92
2016,2,27,10,0,845.0,100.0,4.3,17.0,582.0,692.75,556.47
2016,2,27,10,15,860.0,103.0,4.35,17.0,623.0,740.61,590.99
2016,2,27,10,30,875.0,106.0,4.4,17.0,664.0,786.77,623.68
2016,2,27,10,45,883.5,109.0,4.45,17.5,697.0,825.8,649.66
2016,2,27,11,0,892.0,112.0,4.5,18.0,730.0,862.2,673.55
2016,2,27,11,15,899.5,113.5,4.5,18.5,756.0,888.59,689.81
2016,2,27,11,30,907.0,115.0,4.5,19.0,782.0,916.34,707.01
2016,2,27,11,45,910.0,117.0,4.55,19.5,799.0,937.4,719.87
2016,2,27,12,0,913.0,119.0,4.6,20.0,816.0,954.95,730.38
2016,2,27,12,15,915.0,119.5,4.6,20.0,824.5,966.39,737.79
2016,2,27,12,30,917.0,120.0,4.6,20.0,833.0,974.14,742.83
2016,2,27,12,45,915.5,120.5,4.65,20.0,832.5,974.94,743.68
2016,2,27,13,0,914.0,121.0,4.7,20.0,832.0,972.0,742.14
2016,2,27,13,15,911.0,120.5,4.65,20.0,822.5,962.9,735.7
2016,2,27,13,30,908.0,120.0,4.6,20.0,813.0,950.16,726.92
2016,2,27,13,45,901.0,120.0,4.6,20.5,794.0,930.84,712.71
2016,2,27,14,0,894.0,120.0,4.6,21.0,775.0,913.18,699.83
2016,2,27,14,15,886.0,118.0,4.55,21.0,748.5,884.1,680.04
2016,2,27,14,30,878.0,116.0,4.5,21.0,722.0,852.02,658.22
2016,2,27,14,45,865.0,114.5,4.5,21.0,687.5,813.74,632.25
2016,2,27,15,0,852.0,113.0,4.5,21.0,653.0,773.17,604.48
2016,2,27,15,15,835.5,110.0,4.45,20.5,611.5,726.45,572.84
2016,2,27,15,30,819.0,107.0,4.4,20.0,570.0,678.25,538.77
2016,2,27,15,45,796.0,103.0,4.35,20.0,522.5,623.67,497.2
2016,2,27,16,0,773.0,99.0,4.3,20.0,475.0,570.05,455.38
2016,2,27,16,15,741.5,94.0,3.95,19.0,423.5,509.51,408.23
2016,2,27,16,30,710.0,89.0,3.6,18.0,372.0,450.24,360.6
2016,2,27,16,45,665.5,82.5,3.3,17.5,317.5,385.36,306.5
2016,2,27,17,0,621.0,76.0,3.0,17.0,263.0,323.94,253.74
2016,2,27,17,15,552.5,67.0,2.75,16.0,208.5,256.0,195.4
2016,2,27,17,30,484.0,58.0,2.5,15.0,154.0,195.12,142.17
2016,2,27,17,45,374.5,45.0,2.3,14.5,105.0,129.26,86.72
2016,2,27,18,0,265.0,32.0,2.1,14.0,56.0,76.38,42.41
2016,2,27,18,15,132.5,16.0,2.2,13.5,28.0,27.18,0.0
2016,2,27,18,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,9.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,9.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,111.0,19.0,3.9,11.5,30.5,30.57,0.0
2016,2,28,7,30,222.0,38.0,4.2,12.0,61.0,78.29,47.83
2016,2,28,7,45,332.5,52.5,4.5,13.0,110.0,131.02,91.46
2016,2,28,8,0,443.0,67.0,4.8,14.0,159.0,197.79,147.94
2016,2,28,8,15,221.5,61.0,5.2,14.5,107.0,142.56,111.04
2016,2,28,8,30,0.0,55.0,5.6,15.0,55.0,53.14,39.61
2016,2,28,8,45,0.0,70.5,6.05,16.0,70.5,68.17,52.08
2016,2,28,9,0,0.0,86.0,6.5,17.0,86.0,83.4,64.45
2016,2,28,9,15,171.5,142.5,6.55,17.5,227.5,246.24,200.4
2016,2,28,9,30,343.0,199.0,6.6,18.0,369.0,417.51,339.48
2016,2,28,9,45,175.5,194.5,6.7,18.5,282.0,315.14,254.67
2016,2,28,10,0,8.0,190.0,6.8,19.0,195.0,192.71,151.85
2016,2,28,10,15,71.5,248.0,6.7,19.5,294.0,304.63,242.18
2016,2,28,10,30,135.0,306.0,6.6,20.0,393.0,424.2,335.89
2016,2,28,10,45,80.5,290.0,6.5,20.5,342.5,360.86,283.96
2016,2,28,11,0,26.0,274.0,6.4,21.0,292.0,293.59,228.99
2016,2,28,11,15,13.5,217.5,6.2,21.0,227.0,225.69,175.28
2016,2,28,11,30,1.0,161.0,6.0,21.0,162.0,158.21,121.42
2016,2,28,11,45,5.5,193.5,5.85,21.5,198.0,194.77,150.09
2016,2,28,12,0,10.0,226.0,5.7,22.0,234.0,231.68,178.59
2016,2,28,12,15,23.5,279.5,5.5,22.0,298.5,298.6,230.58
2016,2,28,12,30,37.0,333.0,5.3,22.0,363.0,376.0,289.63
2016,2,28,12,45,446.5,240.0,5.1,22.5,589.5,679.72,528.57
2016,2,28,13,0,856.0,147.0,4.9,23.0,816.0,954.67,724.76
2016,2,28,13,15,853.0,146.0,4.7,23.0,806.0,945.26,715.22
2016,2,28,13,30,850.0,145.0,4.5,23.0,796.0,932.37,705.26
2016,2,28,13,45,558.5,250.5,4.35,23.5,674.5,774.2,590.4
2016,2,28,14,0,267.0,356.0,4.2,24.0,553.0,615.32,467.85
2016,2,28,14,15,542.5,247.5,4.1,24.0,630.0,733.52,561.86
2016,2,28,14,30,818.0,139.0,4.0,24.0,707.0,829.28,633.12
2016,2,28,14,45,802.0,137.5,3.9,24.0,672.0,790.21,605.63
2016,2,28,15,0,786.0,136.0,3.8,24.0,637.0,751.66,579.27
2016,2,28,15,15,768.0,132.0,3.7,23.5,596.0,704.89,547.44
2016,2,28,15,30,750.0,128.0,3.6,23.0,555.0,656.98,513.3
2016,2,28,15,45,725.0,123.5,3.5,23.0,508.5,603.23,473.06
2016,2,28,16,0,700.0,119.0,3.4,23.0,462.0,549.57,432.02
2016,2,28,16,15,666.0,113.0,3.05,22.5,411.0,489.88,385.65
2016,2,28,16,30,632.0,107.0,2.7,22.0,360.0,431.88,339.4
2016,2,28,16,45,585.5,98.5,2.35,21.5,307.0,367.89,287.38
2016,2,28,17,0,539.0,90.0,2.0,21.0,254.0,307.73,237.13
2016,2,28,17,15,468.5,79.0,1.95,20.0,201.0,240.28,181.2
2016,2,28,17,30,398.0,68.0,1.9,19.0,148.0,181.98,131.9
2016,2,28,17,45,294.0,52.0,1.85,18.5,100.5,119.46,80.6
2016,2,28,18,0,190.0,36.0,1.8,18.0,53.0,69.41,39.9
2016,2,28,18,15,95.0,18.0,1.85,17.5,26.5,25.99,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,69.0,22.0,1.7,14.5,29.0,29.61,0.27
2016,2,29,7,30,138.0,44.0,1.9,15.0,58.0,70.18,45.13
2016,2,29,7,45,239.0,62.5,2.1,16.0,106.0,122.26,86.96
2016,2,29,8,0,340.0,81.0,2.3,17.0,154.0,184.75,138.42
2016,2,29,8,15,409.0,94.5,2.35,17.5,206.5,242.79,187.86
2016,2,29,8,30,478.0,108.0,2.4,18.0,259.0,308.23,242.78
2016,2,29,8,45,247.5,130.0,2.45,18.5,209.0,249.97,199.37
2016,2,29,9,0,17.0,152.0,2.5,19.0,159.0,158.58,125.12
2016,2,29,9,15,19.0,172.5,2.6,19.5,181.0,181.0,142.82
2016,2,29,9,30,21.0,193.0,2.7,20.0,203.0,203.62,160.19
2016,2,29,9,45,19.0,202.0,2.8,20.5,212.0,212.01,166.02
2016,2,29,10,0,17.0,211.0,2.9,21.0,221.0,220.25,171.7
2016,2,29,10,15,93.0,260.0,2.95,21.0,320.0,333.13,260.89
2016,2,29,10,30,169.0,309.0,3.0,21.0,419.0,453.71,353.06
2016,2,29,10,45,246.5,315.0,3.15,21.5,483.5,527.7,408.58
2016,2,29,11,0,324.0,321.0,3.3,22.0,548.0,613.36,471.59
2016,2,29,11,15,222.0,343.5,3.3,22.0,501.5,551.03,422.58
2016,2,29,11,30,120.0,366.0,3.3,22.0,455.0,490.82,375.02
2016,2,29,11,45,71.0,329.0,3.35,22.5,382.0,400.94,306.71
2016,2,29,12,0,22.0,292.0,3.4,23.0,309.0,309.81,236.33
2016,2,29,12,15,22.0,295.0,3.45,23.0,312.5,313.05,238.95
2016,2,29,12,30,22.0,298.0,3.5,23.0,316.0,316.22,241.29
2016,2,29,12,45,31.5,319.5,3.55,23.5,345.0,356.31,271.18
2016,2,29,13,0,41.0,341.0,3.6,24.0,374.0,387.98,294.43
2016,2,29,13,15,113.5,364.0,3.65,24.0,452.5,487.7,370.41
2016,2,29,13,30,186.0,387.0,3.7,24.0,531.0,576.93,437.03
2016,2,29,13,45,276.0,360.5,3.75,24.0,568.0,634.12,480.91
2016,2,29,14,0,366.0,334.0,3.8,24.0,605.0,678.65,515.61
2016,2,29,14,15,210.0,322.0,3.8,24.0,476.0,516.59,395.14
2016,2,29,14,30,54.0,310.0,3.8,24.0,347.0,362.08,276.81
2016,2,29,14,45,203.0,294.5,3.85,24.0,425.5,469.58,362.79
2016,2,29,15,0,352.0,279.0,3.9,24.0,504.0,566.33,437.79
2016,2,29,15,15,373.5,254.5,3.9,23.5,480.0,542.32,421.61
2016,2,29,15,30,395.0,230.0,3.9,23.0,456.0,515.51,403.52
2016,2,29,15,45,501.0,191.0,3.9,23.0,453.5,530.4,416.71
2016,2,29,16,0,607.0,152.0,3.9,23.0,451.0,530.53,417.77
2016,2,29,16,15,570.5,143.5,3.65,22.5,401.0,469.19,370.25
2016,2,29,16,30,534.0,135.0,3.4,22.0,351.0,412.22,325.16
2016,2,29,16,45,485.0,123.5,3.15,21.5,298.5,349.24,274.32
2016,2,29,17,0,436.0,112.0,2.9,21.0,246.0,290.65,225.87
2016,2,29,17,15,367.5,97.0,2.65,20.0,194.5,226.84,173.1
2016,2,29,17,30,299.0,82.0,2.4,19.0,143.0,170.5,125.94
2016,2,29,17,45,212.5,60.5,2.2,18.5,97.0,109.6,76.01
2016,2,29,18,0,126.0,39.0,2.0,18.0,51.0,61.38,37.08
2016,2,29,18,15,63.0,19.5,2.0,18.0,25.5,25.24,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,15.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,107.5,21.0,3.5,16.5,33.0,33.61,4.95
2016,3,1,7,30,215.0,42.0,3.7,17.0,66.0,82.6,51.87
2016,3,1,7,45,327.0,56.5,3.95,17.5,116.0,136.26,95.12
2016,3,1,8,0,439.0,71.0,4.2,18.0,166.0,203.26,151.0
2016,3,1,8,15,268.5,100.5,4.4,18.5,163.5,198.76,154.77
2016,3,1,8,30,98.0,130.0,4.6,19.0,161.0,173.83,137.88
2016,3,1,8,45,315.0,126.5,4.8,20.0,252.5,277.47,221.85
2016,3,1,9,0,532.0,123.0,5.0,21.0,344.0,405.69,324.78
2016,3,1,9,15,548.0,136.5,5.1,21.5,389.0,456.58,365.28
2016,3,1,9,30,564.0,150.0,5.2,22.0,434.0,507.71,405.07
2016,3,1,9,45,554.0,169.5,5.3,22.5,470.0,548.26,435.38
2016,3,1,10,0,544.0,189.0,5.4,23.0,506.0,586.33,463.06
2016,3,1,10,15,515.0,215.0,5.5,23.0,531.5,614.81,483.45
2016,3,1,10,30,486.0,241.0,5.6,23.0,557.0,639.35,500.56
2016,3,1,10,45,511.0,245.0,5.75,23.5,592.0,680.47,530.33
2016,3,1,11,0,536.0,249.0,5.9,24.0,627.0,721.23,559.43
2016,3,1,11,15,726.5,179.5,6.0,24.0,711.5,828.46,640.75
2016,3,1,11,30,917.0,110.0,6.1,24.0,796.0,929.45,711.96
2016,3,1,11,45,928.5,107.5,6.25,24.0,815.5,953.37,728.41
2016,3,1,12,0,940.0,105.0,6.4,24.0,835.0,973.95,743.02
2016,3,1,12,15,942.5,105.5,6.45,24.0,844.0,985.97,751.23
2016,3,1,12,30,945.0,106.0,6.5,24.0,853.0,994.18,756.97
2016,3,1,12,45,949.0,103.5,6.55,24.0,853.5,996.69,758.89
2016,3,1,13,0,953.0,101.0,6.6,24.0,854.0,995.29,758.28
2016,3,1,13,15,951.0,100.5,6.55,24.0,844.5,986.61,752.19
2016,3,1,13,30,949.0,100.0,6.5,24.0,835.0,974.1,743.61
2016,3,1,13,45,662.5,216.5,6.5,24.0,724.0,837.32,646.62
2016,3,1,14,0,376.0,333.0,6.5,24.0,613.0,686.85,529.63
2016,3,1,14,15,257.0,337.5,6.45,23.5,526.0,581.39,450.36
2016,3,1,14,30,138.0,342.0,6.4,23.0,439.0,473.2,367.16
2016,3,1,14,45,514.5,220.5,6.35,23.0,556.0,653.5,514.41
2016,3,1,15,0,891.0,99.0,6.3,23.0,673.0,790.41,620.55
2016,3,1,15,15,606.0,173.5,6.2,22.5,553.0,635.12,503.07
2016,3,1,15,30,321.0,248.0,6.1,22.0,433.0,484.46,383.73
2016,3,1,15,45,573.0,167.0,6.05,22.0,464.0,552.02,440.81
2016,3,1,16,0,825.0,86.0,6.0,22.0,495.0,590.7,473.0
2016,3,1,16,15,797.0,82.0,5.7,21.5,443.0,530.33,424.57
2016,3,1,16,30,769.0,78.0,5.4,21.0,391.0,470.75,375.78
2016,3,1,16,45,733.5,71.5,5.1,20.5,336.5,406.38,321.86
2016,3,1,17,0,698.0,65.0,4.8,20.0,282.0,344.39,268.31
2016,3,1,17,15,635.5,58.0,4.35,19.0,226.0,276.29,209.31
2016,3,1,17,30,573.0,51.0,3.9,18.0,170.0,213.93,154.33
2016,3,1,17,45,475.0,40.5,3.45,17.0,118.5,147.18,97.5
2016,3,1,18,0,377.0,30.0,3.0,16.0,67.0,91.99,51.5
2016,3,1,18,15,188.5,15.0,2.9,15.5,33.5,32.9,0.0
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,3,2,7,15,205.0,17.0,2.15,8.0,40.0,40.87,9.8
2016,3,2,7,30,410.0,34.0,2.3,9.0,80.0,107.97,66.62
2016,3,2,7,45,503.0,44.0,2.5,10.0,133.0,165.14,115.81
2016,3,2,8,0,596.0,54.0,2.7,11.0,186.0,233.12,175.53
2016,3,2,8,15,655.0,61.0,3.1,11.5,242.5,296.45,232.94
2016,3,2,8,30,714.0,68.0,3.5,12.0,299.0,365.0,293.78
2016,3,2,8,45,746.5,74.5,3.9,13.0,353.5,426.75,347.29
2016,3,2,9,0,779.0,81.0,4.3,14.0,408.0,490.45,400.73
2016,3,2,9,15,805.5,85.0,4.3,14.5,460.0,549.68,448.96
2016,3,2,9,30,832.0,89.0,4.3,15.0,512.0,609.46,496.01
2016,3,2,9,45,843.5,94.5,4.3,16.0,557.0,661.21,534.33
2016,3,2,10,0,855.0,100.0,4.3,17.0,602.0,711.49,569.77
2016,3,2,10,15,868.5,103.0,4.3,17.5,642.5,758.8,601.98
2016,3,2,10,30,882.0,106.0,4.3,18.0,683.0,804.26,632.34
2016,3,2,10,45,884.5,111.0,4.35,18.5,714.5,840.9,656.29
2016,3,2,11,0,887.0,116.0,4.4,19.0,746.0,874.5,677.94
2016,3,2,11,15,893.5,117.5,4.45,19.5,771.5,899.82,693.65
2016,3,2,11,30,900.0,119.0,4.5,20.0,797.0,926.51,710.34
2016,3,2,11,45,897.5,124.0,4.55,20.5,812.0,945.56,721.71
2016,3,2,12,0,895.0,129.0,4.6,21.0,827.0,960.94,730.66
2016,3,2,12,15,896.0,129.5,4.6,21.0,834.5,971.1,737.17
2016,3,2,12,30,897.0,130.0,4.6,21.0,842.0,977.61,741.36
2016,3,2,12,45,885.5,136.0,4.7,21.5,838.5,980.55,742.63
2016,3,2,13,0,874.0,142.0,4.8,22.0,835.0,974.02,737.57
2016,3,2,13,15,870.0,141.5,4.8,22.0,825.0,963.87,730.88
2016,3,2,13,30,866.0,141.0,4.8,22.0,815.0,950.18,721.91
2016,3,2,13,45,846.5,146.5,4.85,22.5,793.0,925.57,704.44
2016,3,2,14,0,827.0,152.0,4.9,23.0,771.0,898.11,685.12
2016,3,2,14,15,817.0,150.0,4.95,23.0,744.0,868.37,665.56
2016,3,2,14,30,807.0,148.0,5.0,23.0,717.0,835.96,644.04
2016,3,2,14,45,801.0,141.0,5.05,23.5,683.5,799.05,617.96
2016,3,2,15,0,795.0,134.0,5.1,24.0,650.0,759.65,589.99
2016,3,2,15,15,777.0,130.5,5.05,23.5,608.5,714.92,559.76
2016,3,2,15,30,759.0,127.0,5.0,23.0,567.0,666.84,525.14
2016,3,2,15,45,719.5,128.0,5.0,23.0,517.5,608.84,481.18
2016,3,2,16,0,680.0,129.0,5.0,23.0,468.0,552.13,437.31
2016,3,2,16,15,646.5,122.0,4.8,22.5,417.5,492.16,390.53
2016,3,2,16,30,613.0,115.0,4.6,22.0,367.0,433.92,343.91
2016,3,2,16,45,557.0,108.0,4.4,21.5,312.5,367.75,289.94
2016,3,2,17,0,501.0,101.0,4.2,21.0,258.0,305.21,237.75
2016,3,2,17,15,434.0,88.5,4.0,20.5,205.5,240.59,183.29
2016,3,2,17,30,367.0,76.0,3.8,20.0,153.0,183.17,134.32
2016,3,2,17,45,266.0,58.5,3.65,19.5,105.5,120.99,83.29
2016,3,2,18,0,165.0,41.0,3.5,19.0,58.0,69.33,42.11
2016,3,2,18,15,82.5,20.5,3.65,18.5,29.0,28.21,0.0
2016,3,2,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,17.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,16.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
