Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,93.0,24.0,3.25,16.5,35.0,35.2,11.74
2016,3,3,7,30,186.0,48.0,3.5,17.0,70.0,83.12,54.09
2016,3,3,7,45,320.5,60.5,3.8,18.0,122.5,140.5,99.13
2016,3,3,8,0,455.0,73.0,4.1,19.0,175.0,212.22,157.82
2016,3,3,8,15,522.0,82.5,4.35,19.5,230.0,274.2,211.37
2016,3,3,8,30,589.0,92.0,4.6,20.0,285.0,342.05,269.13
2016,3,3,8,45,674.5,88.5,4.9,20.5,346.0,411.25,327.15
2016,3,3,9,0,760.0,85.0,5.2,21.0,407.0,487.09,389.45
2016,3,3,9,15,789.5,89.0,5.55,21.5,460.0,547.16,438.13
2016,3,3,9,30,819.0,93.0,5.9,22.0,513.0,608.11,486.3
2016,3,3,9,45,855.5,90.5,6.3,22.5,564.0,667.14,532.34
2016,3,3,10,0,892.0,88.0,6.7,23.0,615.0,723.81,574.46
2016,3,3,10,15,907.0,90.0,6.8,23.0,657.0,772.28,609.27
2016,3,3,10,30,922.0,92.0,6.9,23.0,699.0,818.89,642.48
2016,3,3,10,45,937.5,91.5,7.0,23.5,735.0,861.04,670.93
2016,3,3,11,0,953.0,91.0,7.1,24.0,771.0,900.78,697.42
2016,3,3,11,15,960.0,92.0,7.05,24.0,797.5,932.12,718.53
2016,3,3,11,30,967.0,93.0,7.0,24.0,824.0,960.12,737.26
2016,3,3,11,45,974.5,92.0,7.0,24.5,843.0,982.9,751.05
2016,3,3,12,0,982.0,91.0,7.0,25.0,862.0,1002.02,762.32
2016,3,3,12,15,984.5,91.5,6.9,25.0,871.0,1014.36,769.95
2016,3,3,12,30,987.0,92.0,6.8,25.0,880.0,1022.72,774.95
2016,3,3,12,45,990.5,90.0,6.75,25.0,880.5,1025.25,776.33
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1023.71,775.08
2016,3,3,13,15,992.0,87.5,6.6,25.0,871.5,1014.62,768.48
2016,3,3,13,30,990.0,87.0,6.5,25.0,862.0,1001.53,759.29
2016,3,3,13,45,989.0,85.0,6.45,25.0,844.0,983.76,747.29
2016,3,3,14,0,988.0,83.0,6.4,25.0,826.0,962.11,732.71
2016,3,3,14,15,981.5,82.0,6.3,25.0,799.0,933.04,712.77
2016,3,3,14,30,975.0,81.0,6.2,25.0,772.0,900.58,690.5
2016,3,3,14,45,962.0,81.5,6.1,25.0,736.0,861.35,663.42
2016,3,3,15,0,949.0,82.0,6.0,25.0,700.0,819.52,634.41
2016,3,3,15,15,936.0,80.0,5.85,24.5,658.0,772.66,602.61
2016,3,3,15,30,923.0,78.0,5.7,24.0,616.0,723.76,568.97
2016,3,3,15,45,906.5,75.0,5.55,23.5,567.5,669.75,530.19
2016,3,3,16,0,890.0,72.0,5.4,23.0,519.0,614.61,488.12
2016,3,3,16,15,865.0,68.5,5.0,22.5,466.0,553.42,439.56
2016,3,3,16,30,840.0,65.0,4.6,22.0,413.0,494.14,391.11
2016,3,3,16,45,803.5,61.0,4.25,21.5,356.0,428.09,336.16
2016,3,3,17,0,767.0,57.0,3.9,21.0,299.0,364.38,281.62
2016,3,3,17,15,708.5,51.5,3.5,19.5,241.5,294.51,221.89
2016,3,3,17,30,650.0,46.0,3.1,18.0,184.0,230.35,165.49
2016,3,3,17,45,547.5,37.5,2.75,17.0,129.5,159.86,105.33
2016,3,3,18,0,445.0,29.0,2.4,16.0,75.0,101.31,56.69
2016,3,3,18,15,222.5,14.5,2.4,15.5,37.5,35.97,0.0
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,233.5,17.5,1.2,8.5,45.5,46.16,16.71
2016,3,4,7,30,467.0,35.0,1.2,9.0,91.0,120.94,75.62
2016,3,4,7,45,565.5,43.5,1.3,10.0,147.5,181.84,127.83
2016,3,4,8,0,664.0,52.0,1.4,11.0,204.0,253.7,190.54
2016,3,4,8,15,720.5,57.5,1.6,12.0,262.5,318.92,248.72
2016,3,4,8,30,777.0,63.0,1.8,13.0,321.0,389.48,309.73
2016,3,4,8,45,812.5,67.5,2.0,14.0,378.5,454.11,364.28
2016,3,4,9,0,848.0,72.0,2.2,15.0,436.0,520.86,418.45
2016,3,4,9,15,872.5,75.0,2.3,15.5,489.0,581.45,466.47
2016,3,4,9,30,897.0,78.0,2.4,16.0,542.0,639.96,511.43
2016,3,4,9,45,913.0,81.5,2.55,17.0,590.0,695.17,551.68
2016,3,4,10,0,929.0,85.0,2.7,18.0,638.0,749.09,587.91
2016,3,4,10,15,941.0,87.0,2.6,18.5,679.5,796.81,618.38
2016,3,4,10,30,953.0,89.0,2.5,19.0,721.0,842.33,646.66
2016,3,4,10,45,959.0,91.5,2.4,19.5,754.5,881.05,669.67
2016,3,4,11,0,965.0,94.0,2.3,20.0,788.0,916.69,690.21
2016,3,4,11,15,971.0,95.5,2.25,20.0,814.0,947.99,709.37
2016,3,4,11,30,977.0,97.0,2.2,20.0,840.0,975.86,726.17
2016,3,4,11,45,975.5,100.0,2.2,20.5,855.5,994.98,736.37
2016,3,4,12,0,974.0,103.0,2.2,21.0,871.0,1010.15,744.12
2016,3,4,12,15,975.0,103.5,2.2,21.0,879.0,1020.97,750.61
2016,3,4,12,30,976.0,104.0,2.2,21.0,887.0,1027.82,754.72
2016,3,4,12,45,973.5,105.0,2.2,21.5,885.5,1027.94,753.21
2016,3,4,13,0,971.0,106.0,2.2,22.0,884.0,1024.05,749.36
2016,3,4,13,15,968.5,105.5,2.2,22.0,873.5,1014.59,743.54
2016,3,4,13,30,966.0,105.0,2.2,22.0,863.0,1001.22,735.4
2016,3,4,13,45,959.5,104.5,2.25,22.0,843.5,980.43,723.1
2016,3,4,14,0,953.0,104.0,2.3,22.0,824.0,956.05,708.53
2016,3,4,14,15,794.0,161.0,2.35,22.0,746.5,866.41,650.09
2016,3,4,14,30,635.0,218.0,2.4,22.0,669.0,772.3,585.88
2016,3,4,14,45,775.0,158.0,2.45,22.5,683.0,801.69,608.99
2016,3,4,15,0,915.0,98.0,2.5,23.0,697.0,812.36,616.54
2016,3,4,15,15,900.0,95.5,2.5,22.5,654.5,764.65,585.74
2016,3,4,15,30,885.0,93.0,2.5,22.0,612.0,718.06,555.69
2016,3,4,15,45,700.5,129.0,2.5,22.0,519.0,599.58,467.89
2016,3,4,16,0,516.0,165.0,2.5,22.0,426.0,490.51,384.73
2016,3,4,16,15,640.5,116.5,2.2,21.0,406.5,484.69,382.04
2016,3,4,16,30,765.0,68.0,1.9,20.0,387.0,460.92,363.27
2016,3,4,16,45,699.5,72.5,1.65,19.5,333.0,394.85,309.1
2016,3,4,17,0,634.0,77.0,1.4,19.0,279.0,334.9,258.76
2016,3,4,17,15,606.5,66.0,1.45,18.0,229.0,276.92,209.34
2016,3,4,17,30,579.0,55.0,1.5,17.0,179.0,221.29,160.1
2016,3,4,17,45,474.5,44.5,1.55,16.0,126.0,152.34,102.2
2016,3,4,18,0,370.0,34.0,1.6,15.0,73.0,95.71,55.78
2016,3,4,18,15,185.0,17.0,1.65,14.5,36.5,35.3,0.81
2016,3,4,18,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,5,7,15,184.0,20.0,1.15,11.0,43.0,44.03,18.33
2016,3,5,7,30,368.0,40.0,1.2,12.0,86.0,109.87,70.14
2016,3,5,7,45,466.5,50.5,1.3,13.0,139.5,167.25,118.25
2016,3,5,8,0,565.0,61.0,1.4,14.0,193.0,236.1,177.1
2016,3,5,8,15,624.0,68.5,1.45,14.5,249.5,298.79,232.03
2016,3,5,8,30,683.0,76.0,1.5,15.0,306.0,367.29,290.4
2016,3,5,8,45,724.0,81.0,1.6,16.0,362.0,430.09,342.24
2016,3,5,9,0,765.0,86.0,1.7,17.0,418.0,495.05,393.87
2016,3,5,9,15,792.5,90.0,1.7,17.5,470.0,554.39,439.73
2016,3,5,9,30,820.0,94.0,1.7,18.0,522.0,614.4,484.44
2016,3,5,9,45,839.0,97.5,1.7,19.0,569.5,668.52,522.33
2016,3,5,10,0,858.0,101.0,1.7,20.0,617.0,721.81,557.45
2016,3,5,10,15,872.5,103.5,1.8,20.0,658.0,769.51,589.84
2016,3,5,10,30,887.0,106.0,1.9,20.0,699.0,811.65,618.14
2016,3,5,10,45,896.0,108.5,2.0,20.5,732.5,850.64,642.95
2016,3,5,11,0,905.0,111.0,2.1,21.0,766.0,886.96,665.77
2016,3,5,11,15,912.0,112.5,2.25,21.5,791.5,917.58,685.15
2016,3,5,11,30,919.0,114.0,2.4,22.0,817.0,945.04,702.43
2016,3,5,11,45,922.5,115.5,2.55,22.5,834.0,965.99,715.41
2016,3,5,12,0,926.0,117.0,2.7,23.0,851.0,983.36,726.14
2016,3,5,12,15,927.5,117.5,2.8,23.0,859.0,994.13,733.6
2016,3,5,12,30,929.0,118.0,2.9,23.0,867.0,1001.13,738.78
2016,3,5,12,45,855.5,155.5,3.05,23.5,845.0,979.34,724.11
2016,3,5,13,0,782.0,193.0,3.2,24.0,823.0,952.02,706.0
2016,3,5,13,15,850.5,155.5,3.25,24.0,833.5,966.27,716.34
2016,3,5,13,30,919.0,118.0,3.3,24.0,844.0,974.06,722.19
2016,3,5,13,45,910.0,119.0,3.4,24.0,824.0,953.23,709.47
2016,3,5,14,0,901.0,120.0,3.5,24.0,804.0,929.09,694.75
2016,3,5,14,15,893.0,118.5,3.5,24.0,777.0,900.0,676.04
2016,3,5,14,30,885.0,117.0,3.5,24.0,750.0,872.31,658.3
2016,3,5,14,45,854.5,123.0,3.55,24.0,711.0,827.08,628.59
2016,3,5,15,0,824.0,129.0,3.6,24.0,672.0,780.59,597.76
2016,3,5,15,15,807.0,125.5,3.55,23.5,630.0,733.21,566.6
2016,3,5,15,30,790.0,122.0,3.5,23.0,588.0,686.16,534.21
2016,3,5,15,45,764.0,119.0,3.5,23.0,539.5,630.99,493.55
2016,3,5,16,0,738.0,116.0,3.5,23.0,491.0,575.92,451.99
2016,3,5,16,15,706.0,110.0,3.15,22.0,439.0,514.8,405.61
2016,3,5,16,30,674.0,104.0,2.8,21.0,387.0,455.14,358.93
2016,3,5,16,45,625.5,97.5,2.5,20.5,331.5,389.4,305.6
2016,3,5,17,0,577.0,91.0,2.2,20.0,276.0,327.65,254.11
2016,3,5,17,15,512.0,80.5,2.05,19.0,221.5,260.75,198.26
2016,3,5,17,30,447.0,70.0,1.9,18.0,167.0,199.66,146.24
2016,3,5,17,45,344.5,55.0,1.8,17.5,116.5,134.56,92.24
2016,3,5,18,0,242.0,40.0,1.7,17.0,66.0,81.74,49.78
2016,3,5,18,15,121.0,20.0,1.7,16.5,33.0,32.16,3.27
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,10.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,9.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,9.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,1.5,2.8,11.0,1.5,0.0,0.0
2016,3,6,7,0,0.0,3.0,3.1,12.0,3.0,2.95,0.0
2016,3,6,7,15,0.0,16.5,3.2,12.5,16.5,15.92,5.85
2016,3,6,7,30,0.0,30.0,3.3,13.0,30.0,28.97,18.5
2016,3,6,7,45,0.0,48.5,3.45,13.5,48.5,47.04,34.28
2016,3,6,8,0,0.0,67.0,3.6,14.0,67.0,65.21,49.96
2016,3,6,8,15,0.0,86.5,3.9,14.5,86.5,84.42,66.21
2016,3,6,8,30,0.0,106.0,4.2,15.0,106.0,103.66,82.17
2016,3,6,8,45,72.5,148.0,4.5,16.0,179.5,182.82,147.48
2016,3,6,9,0,145.0,190.0,4.8,17.0,253.0,272.15,220.01
2016,3,6,9,15,233.0,204.5,4.95,17.5,320.5,349.77,282.71
2016,3,6,9,30,321.0,219.0,5.1,18.0,388.0,431.34,347.73
2016,3,6,9,45,195.5,244.0,5.25,18.5,350.0,383.49,307.11
2016,3,6,10,0,70.0,269.0,5.4,19.0,312.0,323.39,256.1
2016,3,6,10,15,37.5,230.5,5.5,19.5,254.0,260.95,205.52
2016,3,6,10,30,5.0,192.0,5.6,20.0,196.0,192.25,149.54
2016,3,6,10,45,6.0,200.5,5.75,20.5,205.5,201.69,156.56
2016,3,6,11,0,7.0,209.0,5.9,21.0,215.0,211.19,163.52
2016,3,6,11,15,12.5,242.5,6.0,21.0,252.5,249.92,193.81
2016,3,6,11,30,18.0,276.0,6.1,21.0,290.0,289.08,224.16
2016,3,6,11,45,19.0,282.5,6.25,21.5,297.5,296.85,229.57
2016,3,6,12,0,20.0,289.0,6.4,22.0,305.0,304.61,235.02
2016,3,6,12,15,48.5,337.0,6.45,22.0,376.5,389.85,301.13
2016,3,6,12,30,77.0,385.0,6.5,22.0,448.0,468.11,360.92
2016,3,6,12,45,76.5,386.5,6.55,22.5,449.0,469.35,360.97
2016,3,6,13,0,76.0,388.0,6.6,23.0,450.0,470.28,361.02
2016,3,6,13,15,77.5,382.0,6.55,23.0,444.5,464.73,357.02
2016,3,6,13,30,79.0,376.0,6.5,23.0,439.0,458.86,352.85
2016,3,6,13,45,47.0,317.5,6.45,23.5,354.5,366.42,281.76
2016,3,6,14,0,15.0,259.0,6.4,24.0,270.0,269.0,206.1
2016,3,6,14,15,113.0,305.0,6.3,24.0,386.5,415.88,322.04
2016,3,6,14,30,211.0,351.0,6.2,24.0,503.0,543.66,420.35
2016,3,6,14,45,157.0,331.5,6.1,24.0,442.0,472.79,365.9
2016,3,6,15,0,103.0,312.0,6.0,24.0,381.0,398.3,308.7
2016,3,6,15,15,234.5,279.5,5.8,23.5,422.0,462.91,362.64
2016,3,6,15,30,366.0,247.0,5.6,23.0,463.0,515.97,406.46
2016,3,6,15,45,534.0,184.5,5.45,23.0,472.0,548.61,434.18
2016,3,6,16,0,702.0,122.0,5.3,23.0,481.0,561.42,445.57
2016,3,6,16,15,670.0,116.0,5.1,22.5,430.0,501.94,398.86
2016,3,6,16,30,638.0,110.0,4.9,22.0,379.0,444.0,352.42
2016,3,6,16,45,594.5,101.5,4.75,22.0,325.5,380.22,299.7
2016,3,6,17,0,551.0,93.0,4.6,22.0,272.0,319.99,248.7
2016,3,6,17,15,486.5,82.5,4.45,21.5,218.5,254.64,193.46
2016,3,6,17,30,422.0,72.0,4.3,21.0,165.0,195.12,142.5
2016,3,6,17,45,322.5,57.0,4.2,20.5,116.0,132.05,90.36
2016,3,6,18,0,223.0,42.0,4.1,20.0,67.0,80.92,49.55
2016,3,6,18,15,111.5,21.0,4.25,19.5,33.5,32.43,5.49
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,18.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,17.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,14.5,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,1.5,4.3,16.0,1.5,0.0,0.0
2016,3,7,7,0,0.0,3.0,4.4,16.0,3.0,2.95,0.0
2016,3,7,7,15,0.0,15.5,4.55,16.0,15.5,14.95,5.39
2016,3,7,7,30,0.0,28.0,4.7,16.0,28.0,27.03,16.69
2016,3,7,7,45,0.0,45.5,4.9,16.5,45.5,44.02,31.34
2016,3,7,8,0,0.0,63.0,5.1,17.0,63.0,61.16,45.97
2016,3,7,8,15,0.0,82.0,5.45,17.5,82.0,79.85,61.63
2016,3,7,8,30,0.0,101.0,5.8,18.0,101.0,98.57,77.03
2016,3,7,8,45,0.0,74.5,6.2,18.5,74.5,72.03,54.64
2016,3,7,9,0,0.0,48.0,6.6,19.0,48.0,46.37,33.05
2016,3,7,9,15,0.0,62.5,6.7,19.5,62.5,60.42,44.47
2016,3,7,9,30,0.0,77.0,6.8,20.0,77.0,74.47,55.75
2016,3,7,9,45,4.5,139.0,6.95,20.5,142.0,138.55,107.57
2016,3,7,10,0,9.0,201.0,7.1,21.0,207.0,204.07,159.52
2016,3,7,10,15,6.0,190.5,7.0,21.0,195.0,191.39,148.9
2016,3,7,10,30,3.0,180.0,6.9,21.0,183.0,178.6,138.31
2016,3,7,10,45,9.5,218.5,6.8,21.0,226.0,222.66,173.09
2016,3,7,11,0,16.0,257.0,6.7,21.0,269.0,267.36,207.96
2016,3,7,11,15,20.0,277.5,6.6,21.0,293.0,292.02,226.9
2016,3,7,11,30,24.0,298.0,6.5,21.0,317.0,316.87,245.91
2016,3,7,11,45,31.5,321.5,6.4,21.5,347.0,356.72,275.94
2016,3,7,12,0,39.0,345.0,6.3,22.0,377.0,389.01,299.87
2016,3,7,12,15,72.5,375.5,6.25,22.0,435.0,453.25,349.37
2016,3,7,12,30,106.0,406.0,6.2,22.0,493.0,517.88,398.49
2016,3,7,12,45,112.0,407.5,6.2,22.0,499.0,525.27,404.01
2016,3,7,13,0,118.0,409.0,6.2,22.0,505.0,540.95,415.81
2016,3,7,13,15,102.0,398.0,6.2,22.0,480.5,504.65,388.44
2016,3,7,13,30,86.0,387.0,6.2,22.0,456.0,477.0,367.51
2016,3,7,13,45,48.5,311.0,6.2,22.0,350.0,360.81,278.95
2016,3,7,14,0,11.0,235.0,6.2,22.0,244.0,241.09,185.83
2016,3,7,14,15,14.5,248.5,6.3,22.0,259.5,257.6,199.2
2016,3,7,14,30,18.0,262.0,6.4,22.0,275.0,273.99,212.35
2016,3,7,14,45,33.0,274.5,6.5,22.0,297.5,305.26,237.51
2016,3,7,15,0,48.0,287.0,6.6,22.0,320.0,329.12,256.91
2016,3,7,15,15,27.0,236.5,6.5,21.5,255.0,258.92,202.44
2016,3,7,15,30,6.0,186.0,6.4,21.0,190.0,186.75,145.58
2016,3,7,15,45,3.0,134.0,6.3,21.0,136.0,132.55,102.48
2016,3,7,16,0,0.0,82.0,6.2,21.0,82.0,79.31,59.52
2016,3,7,16,15,0.0,44.0,5.95,20.5,44.0,42.51,29.57
2016,3,7,16,30,0.0,6.0,5.7,20.0,6.0,5.79,0.0
2016,3,7,16,45,0.0,5.0,5.5,20.0,5.0,4.82,0.0
2016,3,7,17,0,0.0,4.0,5.3,20.0,4.0,3.86,0.0
2016,3,7,17,15,0.0,3.0,5.2,19.5,3.0,2.89,0.0
2016,3,7,17,30,0.0,2.0,5.1,19.0,2.0,1.93,0.0
2016,3,7,17,45,0.0,1.5,5.0,19.0,1.5,1.44,0.0
2016,3,7,18,0,0.0,1.0,4.9,19.0,1.0,0.96,0.0
2016,3,7,18,15,0.0,0.5,4.9,19.0,0.5,0.48,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,3,8,7,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,7,15,0.0,0.5,4.45,19.0,0.5,0.48,0.0
2016,3,8,7,30,0.0,1.0,4.5,19.0,1.0,0.96,0.0
2016,3,8,7,45,0.0,2.0,4.6,19.0,2.0,1.93,0.0
2016,3,8,8,0,0.0,3.0,4.7,19.0,3.0,2.89,0.0
2016,3,8,8,15,0.0,4.0,4.8,19.5,4.0,3.86,0.0
2016,3,8,8,30,0.0,5.0,4.9,20.0,5.0,4.82,0.0
2016,3,8,8,45,0.0,6.5,5.05,20.5,6.5,6.27,0.0
2016,3,8,9,0,0.0,8.0,5.2,21.0,8.0,7.72,0.76
2016,3,8,9,15,7.0,100.0,5.3,21.5,104.0,101.05,77.4
2016,3,8,9,30,14.0,192.0,5.4,22.0,200.0,197.8,154.61
2016,3,8,9,45,82.0,240.5,5.5,22.5,291.0,298.71,234.7
2016,3,8,10,0,150.0,289.0,5.6,23.0,382.0,407.62,319.07
2016,3,8,10,15,120.0,304.5,5.45,23.0,382.0,407.42,317.1
2016,3,8,10,30,90.0,320.0,5.3,23.0,382.0,397.88,308.24
2016,3,8,10,45,165.5,339.5,5.2,23.5,459.0,490.58,378.86
2016,3,8,11,0,241.0,359.0,5.1,24.0,536.0,580.64,445.6
2016,3,8,11,15,256.0,369.5,4.9,24.0,563.5,619.07,472.42
2016,3,8,11,30,271.0,380.0,4.7,24.0,591.0,649.7,493.56
2016,3,8,11,45,295.0,383.0,4.55,24.5,617.0,680.02,513.83
2016,3,8,12,0,319.0,386.0,4.4,25.0,643.0,709.83,533.49
2016,3,8,12,15,313.5,392.0,4.15,25.0,646.5,714.31,535.3
2016,3,8,12,30,308.0,398.0,3.9,25.0,650.0,717.33,536.22
2016,3,8,12,45,424.5,356.0,3.7,25.0,703.0,790.13,589.65
2016,3,8,13,0,541.0,314.0,3.5,25.0,756.0,854.7,636.01
2016,3,8,13,15,450.5,343.0,3.3,24.5,708.0,796.19,593.3
2016,3,8,13,30,360.0,372.0,3.1,24.0,660.0,730.83,546.36
2016,3,8,13,45,285.0,378.5,2.95,24.0,603.5,663.78,497.6
2016,3,8,14,0,210.0,385.0,2.8,24.0,547.0,590.17,443.73
2016,3,8,14,15,303.0,351.5,2.7,24.0,576.5,637.59,480.76
2016,3,8,14,30,396.0,318.0,2.6,24.0,606.0,671.33,507.02
2016,3,8,14,45,245.5,316.5,2.55,24.5,492.5,535.4,406.03
2016,3,8,15,0,95.0,315.0,2.5,25.0,379.0,395.12,300.15
2016,3,8,15,15,155.5,296.5,2.45,25.0,393.0,422.94,323.46
2016,3,8,15,30,216.0,278.0,2.4,25.0,407.0,439.06,337.07
2016,3,8,15,45,446.0,205.0,2.4,25.0,444.5,513.61,396.76
2016,3,8,16,0,676.0,132.0,2.4,25.0,482.0,557.7,431.68
2016,3,8,16,15,643.0,125.5,2.2,24.5,431.0,498.18,386.3
2016,3,8,16,30,610.0,119.0,2.0,24.0,380.0,440.36,341.64
2016,3,8,16,45,565.5,110.5,1.85,23.5,327.0,377.39,291.96
2016,3,8,17,0,521.0,102.0,1.7,23.0,274.0,316.62,242.67
2016,3,8,17,15,455.0,90.5,1.6,22.0,220.5,251.61,189.67
2016,3,8,17,30,389.0,79.0,1.5,21.0,167.0,193.68,141.49
2016,3,8,17,45,293.5,62.5,1.45,20.5,118.0,131.69,90.96
2016,3,8,18,0,198.0,46.0,1.4,20.0,69.0,81.18,51.02
2016,3,8,18,15,99.0,23.0,1.55,19.5,34.5,32.92,9.23
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.5,4.1,18.0,0.5,0.0,0.0
2016,3,9,7,0,0.0,1.0,4.2,18.0,1.0,0.98,0.0
2016,3,9,7,15,0.0,4.5,4.2,18.0,4.5,4.33,0.0
2016,3,9,7,30,0.0,8.0,4.2,18.0,8.0,7.71,0.71
2016,3,9,7,45,0.0,12.5,4.25,18.5,12.5,12.05,4.44
2016,3,9,8,0,0.0,17.0,4.3,19.0,17.0,16.39,8.15
2016,3,9,8,15,0.0,22.0,4.3,19.0,22.0,21.22,12.23
2016,3,9,8,30,0.0,27.0,4.3,19.0,27.0,26.06,16.27
2016,3,9,8,45,0.0,40.0,4.35,19.0,40.0,38.63,26.72
2016,3,9,9,0,0.0,53.0,4.4,19.0,53.0,51.21,37.07
2016,3,9,9,15,0.0,45.5,4.35,19.0,45.5,43.96,30.92
2016,3,9,9,30,0.0,38.0,4.3,19.0,38.0,36.72,24.82
2016,3,9,9,45,0.0,30.5,4.25,19.5,30.5,29.47,18.7
2016,3,9,10,0,0.0,23.0,4.2,20.0,23.0,22.23,12.64
2016,3,9,10,15,0.0,37.5,4.0,20.0,37.5,36.26,24.09
2016,3,9,10,30,0.0,52.0,3.8,20.0,52.0,50.3,35.46
2016,3,9,10,45,0.0,44.5,3.65,20.5,44.5,43.05,29.42
2016,3,9,11,0,0.0,37.0,3.5,21.0,37.0,35.8,23.44
2016,3,9,11,15,0.0,60.5,3.55,21.0,60.5,58.57,41.77
2016,3,9,11,30,0.0,84.0,3.6,21.0,84.0,81.36,59.97
2016,3,9,11,45,0.0,98.5,3.65,21.0,98.5,95.52,71.18
2016,3,9,12,0,0.0,113.0,3.7,21.0,113.0,109.76,82.43
2016,3,9,12,15,6.5,184.0,3.85,20.5,189.5,186.16,143.06
2016,3,9,12,30,13.0,255.0,4.0,20.0,266.0,263.62,203.6
2016,3,9,12,45,16.5,278.5,4.15,20.0,292.5,290.76,224.44
2016,3,9,13,0,20.0,302.0,4.3,20.0,319.0,317.94,245.42
2016,3,9,13,15,11.0,227.0,4.3,20.0,236.5,233.41,180.11
2016,3,9,13,30,2.0,152.0,4.3,20.0,154.0,150.09,114.75
2016,3,9,13,45,1.0,125.0,4.3,20.5,126.0,122.46,92.81
2016,3,9,14,0,0.0,98.0,4.3,21.0,98.0,95.0,70.86
2016,3,9,14,15,0.0,94.5,4.2,21.0,94.5,91.55,68.22
2016,3,9,14,30,0.0,91.0,4.1,21.0,91.0,88.12,65.59
2016,3,9,14,45,14.5,179.0,4.1,21.0,189.0,186.87,144.74
2016,3,9,15,0,29.0,267.0,4.1,21.0,287.0,293.04,227.97
2016,3,9,15,15,14.5,161.0,3.95,20.5,171.0,167.98,130.3
2016,3,9,15,30,0.0,55.0,3.8,20.0,55.0,53.18,37.99
2016,3,9,15,45,0.0,77.5,3.65,20.0,77.5,74.96,55.99
2016,3,9,16,0,0.0,100.0,3.5,20.0,100.0,96.95,74.1
2016,3,9,16,15,0.0,53.5,3.3,19.5,53.5,51.7,37.29
2016,3,9,16,30,0.0,7.0,3.1,19.0,7.0,6.75,0.0
2016,3,9,16,45,0.0,6.0,2.9,19.0,6.0,5.79,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.82,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.86,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.89,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.93,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.96,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.48,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.0,4.25,12.5,0.0,0.0,0.0
2016,3,10,7,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,10,7,15,0.0,1.5,4.05,13.0,1.5,1.44,0.0
2016,3,10,7,30,0.0,3.0,4.0,13.0,3.0,2.89,0.0
2016,3,10,7,45,0.0,5.0,4.0,13.5,5.0,4.82,0.0
2016,3,10,8,0,0.0,7.0,4.0,14.0,7.0,6.75,0.13
2016,3,10,8,15,0.0,9.0,4.05,14.0,9.0,8.68,1.8
2016,3,10,8,30,0.0,11.0,4.1,14.0,11.0,10.61,3.44
2016,3,10,8,45,2.5,82.5,4.2,14.5,84.0,81.08,63.15
2016,3,10,9,0,5.0,154.0,4.3,15.0,157.0,153.73,123.13
2016,3,10,9,15,2.5,108.0,4.45,15.0,109.5,106.34,83.51
2016,3,10,9,30,0.0,62.0,4.6,15.0,62.0,59.94,44.67
2016,3,10,9,45,49.0,175.0,4.75,15.5,205.5,208.33,167.54
2016,3,10,10,0,98.0,288.0,4.9,16.0,349.0,363.54,291.14
2016,3,10,10,15,49.0,156.5,5.1,16.0,187.0,193.33,154.32
2016,3,10,10,30,0.0,25.0,5.3,16.0,25.0,24.17,14.4
2016,3,10,10,45,0.0,70.0,5.5,16.5,70.0,67.75,50.23
2016,3,10,11,0,0.0,115.0,5.7,17.0,115.0,111.66,85.74
2016,3,10,11,15,6.5,183.5,5.8,17.0,188.5,185.26,145.06
2016,3,10,11,30,13.0,252.0,5.9,17.0,262.0,260.05,204.39
2016,3,10,11,45,7.5,202.0,6.05,17.5,207.5,204.9,160.02
2016,3,10,12,0,2.0,152.0,6.2,18.0,153.0,150.1,115.87
2016,3,10,12,15,5.0,178.0,6.15,18.0,182.0,178.77,138.84
2016,3,10,12,30,8.0,204.0,6.1,18.0,211.0,207.58,161.74
2016,3,10,12,45,4.0,137.0,6.05,18.0,140.5,137.22,105.58
2016,3,10,13,0,0.0,70.0,6.0,18.0,70.0,67.81,49.57
2016,3,10,13,15,0.0,84.5,5.95,18.0,84.5,81.87,61.0
2016,3,10,13,30,0.0,99.0,5.9,18.0,99.0,96.02,72.46
2016,3,10,13,45,1.5,132.0,5.85,18.0,133.5,129.81,99.79
2016,3,10,14,0,3.0,165.0,5.8,18.0,168.0,163.78,127.13
2016,3,10,14,15,5.5,187.5,5.7,18.0,192.0,188.3,146.91
2016,3,10,14,30,8.0,210.0,5.6,18.0,216.0,212.83,166.67
2016,3,10,14,45,12.5,226.0,5.6,18.0,234.5,232.44,182.65
2016,3,10,15,0,17.0,242.0,5.6,18.0,253.0,251.87,198.51
2016,3,10,15,15,8.5,173.5,5.5,18.0,179.0,176.02,138.14
2016,3,10,15,30,0.0,105.0,5.4,18.0,105.0,101.8,78.15
2016,3,10,15,45,0.0,81.0,5.3,18.0,81.0,78.36,59.21
2016,3,10,16,0,0.0,57.0,5.2,18.0,57.0,55.1,40.2
2016,3,10,16,15,0.0,36.0,4.95,17.5,36.0,34.77,23.49
2016,3,10,16,30,0.0,15.0,4.7,17.0,15.0,14.48,6.56
2016,3,10,16,45,0.0,13.0,4.45,17.0,13.0,12.54,4.97
2016,3,10,17,0,0.0,11.0,4.2,17.0,11.0,10.61,3.35
2016,3,10,17,15,0.0,9.0,4.05,16.5,9.0,8.68,1.73
2016,3,10,17,30,0.0,7.0,3.9,16.0,7.0,6.75,0.08
2016,3,10,17,45,0.0,5.0,3.75,16.0,5.0,4.82,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.89,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.44,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.5,2.15,14.0,3.5,3.44,0.0
2016,3,11,7,0,0.0,7.0,2.0,14.0,7.0,6.75,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,20.75,10.96
2016,3,11,7,30,0.0,36.0,1.9,14.0,36.0,34.77,23.57
2016,3,11,7,45,0.0,54.5,1.85,14.5,54.5,52.86,39.24
2016,3,11,8,0,0.0,73.0,1.8,15.0,73.0,71.0,54.71
2016,3,11,8,15,0.0,92.5,1.85,15.0,92.5,90.17,70.85
2016,3,11,8,30,0.0,112.0,1.9,15.0,112.0,109.39,86.74
2016,3,11,8,45,0.0,86.0,1.95,15.5,86.0,83.32,64.6
2016,3,11,9,0,0.0,60.0,2.0,16.0,60.0,57.99,43.17
2016,3,11,9,15,0.0,95.5,2.15,16.5,95.5,92.53,71.56
2016,3,11,9,30,0.0,131.0,2.3,17.0,131.0,127.57,99.76
2016,3,11,9,45,0.0,84.5,2.5,17.5,84.5,81.76,61.92
2016,3,11,10,0,0.0,38.0,2.7,18.0,38.0,36.73,24.75
2016,3,11,10,15,0.0,36.0,2.85,18.0,36.0,34.81,23.11
2016,3,11,10,30,0.0,34.0,3.0,18.0,34.0,32.88,21.46
2016,3,11,10,45,0.0,40.0,3.2,18.5,40.0,38.7,26.12
2016,3,11,11,0,0.0,46.0,3.4,19.0,46.0,44.51,30.74
2016,3,11,11,15,0.0,47.5,3.4,19.0,47.5,45.97,31.88
2016,3,11,11,30,0.0,49.0,3.4,19.0,49.0,47.43,33.02
2016,3,11,11,45,173.5,216.5,3.4,19.5,358.0,391.68,309.36
2016,3,11,12,0,347.0,384.0,3.4,20.0,667.0,735.29,561.02
2016,3,11,12,15,173.5,245.5,3.3,20.0,387.0,426.89,331.81
2016,3,11,12,30,0.0,107.0,3.2,20.0,107.0,103.89,77.61
2016,3,11,12,45,234.0,223.0,3.1,20.5,417.0,461.54,361.9
2016,3,11,13,0,468.0,339.0,3.0,21.0,727.0,814.29,615.41
2016,3,11,13,15,680.5,231.5,2.9,21.0,788.5,900.33,677.8
2016,3,11,13,30,893.0,124.0,2.8,21.0,850.0,966.78,721.46
2016,3,11,13,45,556.0,256.5,2.7,21.0,705.5,790.86,598.18
2016,3,11,14,0,219.0,389.0,2.6,21.0,561.0,602.68,456.29
2016,3,11,14,15,109.5,232.5,2.6,21.0,318.5,336.33,260.68
2016,3,11,14,30,0.0,76.0,2.6,21.0,76.0,73.58,53.66
2016,3,11,14,45,169.0,189.0,2.6,21.0,303.5,338.35,267.13
2016,3,11,15,0,338.0,302.0,2.6,21.0,531.0,583.42,451.34
2016,3,11,15,15,206.5,287.5,2.55,20.5,425.0,451.11,350.72
2016,3,11,15,30,75.0,273.0,2.5,20.0,319.0,329.5,257.09
2016,3,11,15,45,168.0,251.0,2.45,20.0,343.0,369.61,290.93
2016,3,11,16,0,261.0,229.0,2.4,20.0,367.0,400.13,315.87
2016,3,11,16,15,379.0,183.5,2.15,19.5,361.0,405.16,321.21
2016,3,11,16,30,497.0,138.0,1.9,19.0,355.0,401.99,318.68
2016,3,11,16,45,455.0,127.0,1.65,19.0,305.5,343.7,270.94
2016,3,11,17,0,413.0,116.0,1.4,19.0,256.0,289.16,225.62
2016,3,11,17,15,372.5,98.5,1.2,18.5,207.5,232.57,178.39
2016,3,11,17,30,332.0,81.0,1.0,18.0,159.0,180.27,133.88
2016,3,11,17,45,254.5,63.5,0.85,17.5,113.5,124.37,87.66
2016,3,11,18,0,177.0,46.0,0.7,17.0,68.0,76.33,48.98
2016,3,11,18,15,88.5,23.0,0.7,16.5,34.0,32.21,12.39
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,3.0,1.15,12.5,3.0,2.95,0.0
2016,3,12,7,0,0.0,6.0,1.3,13.0,6.0,5.78,0.0
2016,3,12,7,15,0.0,17.5,1.35,13.5,17.5,16.88,8.03
2016,3,12,7,30,0.0,29.0,1.4,14.0,29.0,27.99,17.95
2016,3,12,7,45,0.0,44.0,1.45,14.5,44.0,42.5,30.53
2016,3,12,8,0,0.0,59.0,1.5,15.0,59.0,57.06,42.98
2016,3,12,8,15,0.0,74.0,1.65,15.5,74.0,71.72,55.24
2016,3,12,8,30,0.0,89.0,1.8,16.0,89.0,86.4,67.28
2016,3,12,8,45,136.0,141.0,2.0,16.5,204.5,210.37,169.39
2016,3,12,9,0,272.0,193.0,2.2,17.0,320.0,349.37,280.47
2016,3,12,9,15,270.5,217.5,2.25,17.5,355.5,388.34,309.79
2016,3,12,9,30,269.0,242.0,2.3,18.0,391.0,426.56,338.2
2016,3,12,9,45,335.5,250.0,2.4,18.5,451.5,493.15,388.93
2016,3,12,10,0,402.0,258.0,2.5,19.0,512.0,564.59,442.11
2016,3,12,10,15,458.5,254.5,2.4,19.0,561.0,626.77,487.49
2016,3,12,10,30,515.0,251.0,2.3,19.0,610.0,685.9,529.9
2016,3,12,10,45,277.5,286.0,2.25,19.5,480.5,535.08,413.52
2016,3,12,11,0,40.0,321.0,2.2,20.0,351.0,361.01,276.68
2016,3,12,11,15,481.5,214.0,2.15,20.0,595.5,663.63,512.98
2016,3,12,11,30,923.0,107.0,2.1,20.0,840.0,956.93,714.22
2016,3,12,11,45,927.0,107.5,2.05,20.5,856.5,977.0,721.68
2016,3,12,12,0,931.0,108.0,2.0,21.0,873.0,993.48,729.73
2016,3,12,12,15,538.0,266.5,2.0,21.0,710.0,803.91,600.39
2016,3,12,12,30,145.0,425.0,2.0,21.0,547.0,583.77,436.27
2016,3,12,12,45,536.0,268.5,2.05,21.0,715.5,807.45,606.9
2016,3,12,13,0,927.0,112.0,2.1,21.0,884.0,1004.77,739.71
2016,3,12,13,15,924.5,111.5,2.1,21.0,873.5,995.03,731.46
2016,3,12,13,30,922.0,111.0,2.1,21.0,863.0,981.55,723.2
2016,3,12,13,45,915.5,111.0,2.15,21.5,843.5,961.29,709.83
2016,3,12,14,0,909.0,111.0,2.2,22.0,824.0,937.62,694.33
2016,3,12,14,15,902.0,109.5,2.15,21.5,797.0,908.65,676.99
2016,3,12,14,30,895.0,108.0,2.1,21.0,770.0,876.61,657.57
2016,3,12,14,45,881.0,108.0,2.1,21.0,734.5,837.56,632.49
2016,3,12,15,0,867.0,108.0,2.1,21.0,699.0,799.84,608.18
2016,3,12,15,15,616.5,182.0,2.1,21.0,589.5,660.27,508.82
2016,3,12,15,30,366.0,256.0,2.1,21.0,480.0,527.01,408.18
2016,3,12,15,45,356.5,236.0,2.1,21.0,440.0,483.09,376.86
2016,3,12,16,0,347.0,216.0,2.1,21.0,400.0,439.08,344.21
2016,3,12,16,15,549.0,151.0,1.95,20.5,408.0,471.76,371.39
2016,3,12,16,30,751.0,86.0,1.8,20.0,416.0,479.11,376.6
2016,3,12,16,45,717.5,79.5,1.7,20.0,361.5,416.08,325.0
2016,3,12,17,0,684.0,73.0,1.6,20.0,307.0,354.79,273.67
2016,3,12,17,15,627.0,66.0,1.5,19.0,250.5,287.6,217.48
2016,3,12,17,30,570.0,59.0,1.4,18.0,194.0,226.16,164.62
2016,3,12,17,45,482.0,49.0,1.3,17.0,141.5,160.94,109.51
2016,3,12,18,0,394.0,39.0,1.2,16.0,89.0,106.07,64.3
2016,3,12,18,15,197.0,19.5,1.3,15.5,44.5,40.73,15.27
2016,3,12,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,66.5,9.5,3.6,12.5,13.0,10.51,0.0
2016,3,13,7,0,133.0,19.0,3.8,13.0,26.0,29.01,0.82
2016,3,13,7,15,273.0,34.5,3.75,13.5,71.5,75.52,44.11
2016,3,13,7,30,413.0,50.0,3.7,14.0,117.0,136.94,92.48
2016,3,13,7,45,513.0,58.0,3.7,15.0,174.5,197.36,143.77
2016,3,13,8,0,613.0,66.0,3.7,16.0,232.0,269.28,205.52
2016,3,13,8,15,668.0,72.5,3.8,16.5,290.5,333.62,262.04
2016,3,13,8,30,723.0,79.0,3.9,17.0,349.0,403.2,321.48
2016,3,13,8,45,775.0,80.5,4.0,18.0,409.0,470.35,376.78
2016,3,13,9,0,827.0,82.0,4.1,19.0,469.0,541.81,433.54
2016,3,13,9,15,852.0,85.0,4.25,19.5,523.0,602.19,480.88
2016,3,13,9,30,877.0,88.0,4.4,20.0,577.0,662.8,527.16
2016,3,13,9,45,900.5,88.5,4.6,21.0,627.0,716.98,566.04
2016,3,13,10,0,924.0,89.0,4.8,22.0,677.0,772.76,603.7
2016,3,13,10,15,936.0,91.0,4.95,22.5,718.5,820.27,635.78
2016,3,13,10,30,948.0,93.0,5.1,23.0,760.0,865.55,666.0
2016,3,13,10,45,958.0,94.0,5.25,23.5,794.0,905.59,692.28
2016,3,13,11,0,968.0,95.0,5.4,24.0,828.0,942.75,716.45
2016,3,13,11,15,973.0,96.0,5.5,24.0,853.0,972.36,736.46
2016,3,13,11,30,978.0,97.0,5.6,24.0,878.0,998.45,754.14
2016,3,13,11,45,981.0,98.0,5.75,24.5,894.5,1019.02,766.94
