Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,13,0,883.0,140.0,5.2,26.0,908.0,1007.89,748.43
2016,3,23,13,15,880.0,139.0,5.05,26.0,897.0,996.65,740.04
2016,3,23,13,30,877.0,138.0,4.9,26.0,886.0,981.89,729.44
2016,3,23,13,45,872.5,136.5,4.8,26.5,866.5,961.75,714.31
2016,3,23,14,0,868.0,135.0,4.7,27.0,847.0,938.33,697.15
2016,3,23,14,15,860.5,133.5,4.6,27.0,819.0,913.78,680.78
2016,3,23,14,30,853.0,132.0,4.5,27.0,791.0,881.31,659.23
2016,3,23,14,45,839.0,131.0,4.4,27.0,754.5,841.28,632.56
2016,3,23,15,0,825.0,130.0,4.3,27.0,718.0,799.17,604.37
2016,3,23,15,15,809.5,126.5,4.2,26.5,675.5,751.53,573.21
2016,3,23,15,30,794.0,123.0,4.1,26.0,633.0,702.5,540.65
2016,3,23,15,45,770.5,120.5,4.05,26.0,584.5,648.05,500.92
2016,3,23,16,0,747.0,118.0,4.0,26.0,536.0,594.49,460.95
2016,3,23,16,15,719.0,112.5,3.75,25.5,483.5,534.46,415.68
2016,3,23,16,30,691.0,107.0,3.5,25.0,431.0,475.55,370.01
2016,3,23,16,45,650.0,101.0,3.3,24.5,375.5,411.56,319.24
2016,3,23,17,0,609.0,95.0,3.1,24.0,320.0,350.84,269.61
2016,3,23,17,15,552.5,86.0,2.9,23.0,264.0,285.31,215.65
2016,3,23,17,30,496.0,77.0,2.7,22.0,208.0,225.66,165.34
2016,3,23,17,45,408.0,65.0,2.5,21.5,155.0,161.06,111.68
2016,3,23,18,0,320.0,53.0,2.3,21.0,102.0,108.24,69.0
2016,3,23,18,15,160.0,36.5,2.5,20.5,61.0,54.18,30.17
2016,3,23,18,30,0.0,20.0,2.7,20.0,20.0,18.99,0.0
2016,3,23,18,45,0.0,10.0,2.95,20.0,10.0,9.83,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,178.0,15.0,5.8,8.5,33.0,22.14,0.0
2016,3,24,7,0,356.0,30.0,6.0,9.0,66.0,70.21,37.02
2016,3,24,7,15,466.5,40.0,6.15,9.0,119.5,122.28,78.46
2016,3,24,7,30,577.0,50.0,6.3,9.0,173.0,187.84,134.91
2016,3,24,7,45,645.0,56.5,6.5,9.5,232.0,250.41,192.26
2016,3,24,8,0,713.0,63.0,6.7,10.0,291.0,320.49,256.15
2016,3,24,8,15,755.0,68.0,6.7,10.5,350.5,385.19,314.95
2016,3,24,8,30,797.0,73.0,6.7,11.0,410.0,453.4,375.08
2016,3,24,8,45,828.5,76.5,6.75,11.5,467.5,517.64,430.35
2016,3,24,9,0,860.0,80.0,6.8,12.0,525.0,583.4,485.17
2016,3,24,9,15,881.0,83.0,6.75,12.5,578.5,641.44,532.09
2016,3,24,9,30,902.0,86.0,6.7,13.0,632.0,700.63,578.32
2016,3,24,9,45,920.0,87.0,6.65,13.5,680.0,754.91,617.38
2016,3,24,10,0,938.0,88.0,6.6,14.0,728.0,807.93,654.83
2016,3,24,10,15,949.0,90.0,6.55,14.5,769.0,854.84,687.09
2016,3,24,10,30,960.0,92.0,6.5,15.0,810.0,899.35,717.13
2016,3,24,10,45,969.0,93.0,6.5,15.5,844.0,938.42,743.06
2016,3,24,11,0,978.0,94.0,6.5,16.0,878.0,974.46,766.6
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.5,1004.08,786.29
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,1030.12,803.39
2016,3,24,11,45,991.0,97.5,6.25,16.5,943.0,1049.65,814.6
2016,3,24,12,0,993.0,99.0,6.2,17.0,959.0,1065.24,823.1
2016,3,24,12,15,994.5,99.0,6.1,17.0,966.0,1074.75,828.67
2016,3,24,12,30,996.0,99.0,6.0,17.0,973.0,1080.19,831.54
2016,3,24,12,45,995.0,99.5,5.95,17.5,970.5,1079.62,829.13
2016,3,24,13,0,994.0,100.0,5.9,18.0,968.0,1074.95,824.06
2016,3,24,13,15,991.5,99.5,5.8,18.0,956.5,1063.7,815.84
2016,3,24,13,30,989.0,99.0,5.7,18.0,945.0,1048.47,805.03
2016,3,24,13,45,985.0,98.0,5.65,18.5,924.5,1027.41,789.13
2016,3,24,14,0,981.0,97.0,5.6,19.0,904.0,1002.59,770.79
2016,3,24,14,15,975.0,96.0,5.5,19.0,875.0,972.37,749.94
2016,3,24,14,30,969.0,95.0,5.4,19.0,846.0,938.79,726.78
2016,3,24,14,45,957.5,94.0,5.3,19.0,808.5,897.47,698.1
2016,3,24,15,0,946.0,93.0,5.2,19.0,771.0,853.54,667.49
2016,3,24,15,15,934.0,91.0,5.05,18.5,727.0,805.82,634.93
2016,3,24,15,30,922.0,89.0,4.9,18.0,683.0,756.07,600.54
2016,3,24,15,45,906.5,85.5,4.75,18.0,633.5,700.63,560.39
2016,3,24,16,0,891.0,82.0,4.6,18.0,584.0,644.03,516.38
2016,3,24,16,15,868.0,79.0,4.3,17.5,529.0,584.26,469.13
2016,3,24,16,30,845.0,76.0,4.0,17.0,474.0,523.01,419.71
2016,3,24,16,45,813.0,71.5,3.7,17.0,415.5,456.61,364.12
2016,3,24,17,0,781.0,67.0,3.4,17.0,357.0,392.17,308.55
2016,3,24,17,15,731.0,61.5,2.9,16.0,297.0,322.73,248.6
2016,3,24,17,30,681.0,56.0,2.4,15.0,237.0,258.12,191.29
2016,3,24,17,45,599.5,48.5,1.95,14.0,179.5,189.35,131.35
2016,3,24,18,0,518.0,41.0,1.5,13.0,122.0,130.17,80.94
2016,3,24,18,15,367.5,29.0,1.45,12.5,74.0,69.08,34.95
2016,3,24,18,30,217.0,17.0,1.4,12.0,26.0,25.07,0.0
2016,3,24,18,45,108.5,8.5,1.4,11.5,13.0,8.36,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,45,191.0,16.0,0.5,7.0,36.0,24.38,0.0
2016,3,25,7,0,382.0,32.0,0.5,8.0,72.0,76.12,41.21
2016,3,25,7,15,488.5,42.5,0.65,8.5,126.5,129.95,83.95
2016,3,25,7,30,595.0,53.0,0.8,9.0,181.0,196.77,140.57
2016,3,25,7,45,655.5,60.0,0.95,10.0,240.0,258.94,195.95
2016,3,25,8,0,716.0,67.0,1.1,11.0,299.0,327.66,256.06
2016,3,25,8,15,755.5,72.5,1.5,12.0,357.5,392.14,312.27
2016,3,25,8,30,795.0,78.0,1.9,13.0,416.0,459.83,369.31
2016,3,25,8,45,820.0,82.5,2.3,14.0,472.0,521.67,420.05
2016,3,25,9,0,845.0,87.0,2.7,15.0,528.0,584.36,469.76
2016,3,25,9,15,864.0,90.0,2.7,15.5,579.5,642.19,513.68
2016,3,25,9,30,883.0,93.0,2.7,16.0,631.0,697.4,554.29
2016,3,25,9,45,894.5,97.0,2.7,16.5,676.5,749.31,589.18
2016,3,25,10,0,906.0,101.0,2.7,17.0,722.0,799.48,622.11
2016,3,25,10,15,916.5,103.0,2.65,17.5,762.0,844.73,650.67
2016,3,25,10,30,927.0,105.0,2.6,18.0,802.0,887.64,677.13
2016,3,25,10,45,931.5,108.5,2.55,18.5,833.5,924.35,698.94
2016,3,25,11,0,936.0,112.0,2.5,19.0,865.0,957.9,718.39
2016,3,25,11,15,941.0,113.0,2.45,19.0,889.0,985.98,735.4
2016,3,25,11,30,946.0,114.0,2.4,19.0,913.0,1010.62,750.13
2016,3,25,11,45,945.5,117.0,2.4,19.5,927.5,1028.54,759.59
2016,3,25,12,0,945.0,120.0,2.4,20.0,942.0,1042.64,766.67
2016,3,25,12,15,945.5,120.5,2.45,20.0,948.0,1051.23,772.36
2016,3,25,12,30,946.0,121.0,2.5,20.0,954.0,1055.95,775.74
2016,3,25,12,45,940.5,123.0,2.6,20.5,949.5,1052.46,773.05
2016,3,25,13,0,935.0,125.0,2.7,21.0,945.0,1045.12,768.04
2016,3,25,13,15,931.5,124.5,2.8,21.0,933.0,1033.34,761.73
2016,3,25,13,30,928.0,124.0,2.9,21.0,921.0,1017.83,753.05
2016,3,25,13,45,918.5,125.5,3.0,21.0,899.0,995.16,739.69
2016,3,25,14,0,909.0,127.0,3.1,21.0,877.0,969.2,724.13
2016,3,25,14,15,900.5,125.0,3.15,21.0,847.5,937.39,704.18
2016,3,25,14,30,892.0,123.0,3.2,21.0,818.0,902.63,682.15
2016,3,25,14,45,880.5,121.0,3.3,21.0,781.0,862.61,656.63
2016,3,25,15,0,869.0,119.0,3.4,21.0,744.0,823.71,631.6
2016,3,25,15,15,854.5,116.0,3.45,21.0,700.5,775.57,599.44
2016,3,25,15,30,840.0,113.0,3.5,21.0,657.0,725.84,565.73
2016,3,25,15,45,818.5,110.0,3.55,21.0,607.0,670.11,525.83
2016,3,25,16,0,797.0,107.0,3.6,21.0,557.0,614.01,483.89
2016,3,25,16,15,770.5,102.5,3.45,20.5,503.5,553.47,437.77
2016,3,25,16,30,744.0,98.0,3.3,20.0,450.0,494.2,391.21
2016,3,25,16,45,707.0,92.0,3.2,19.5,393.0,429.17,338.84
2016,3,25,17,0,670.0,86.0,3.1,19.0,336.0,366.88,286.98
2016,3,25,17,15,616.0,78.0,2.8,18.0,278.5,299.7,230.26
2016,3,25,17,30,562.0,70.0,2.5,17.0,221.0,238.01,176.86
2016,3,25,17,45,478.5,59.5,2.25,16.0,166.5,172.92,121.41
2016,3,25,18,0,395.0,49.0,2.0,15.0,112.0,117.68,75.41
2016,3,25,18,15,261.5,33.5,2.0,14.5,68.0,62.4,33.79
2016,3,25,18,30,128.0,18.0,2.0,14.0,24.0,21.96,0.0
2016,3,25,18,45,64.0,9.0,2.0,13.5,12.0,8.85,0.0
2016,3,25,19,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,8.5,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,6,45,92.5,21.5,2.15,9.5,31.5,25.11,3.17
2016,3,26,7,0,185.0,43.0,2.4,10.0,63.0,64.89,40.12
2016,3,26,7,15,281.5,61.0,2.6,10.5,113.0,112.4,77.8
2016,3,26,7,30,378.0,79.0,2.8,11.0,163.0,171.8,127.4
2016,3,26,7,45,207.5,102.0,3.0,12.0,150.0,165.95,130.42
2016,3,26,8,0,37.0,125.0,3.2,13.0,137.0,136.82,110.07
2016,3,26,8,15,75.0,154.5,3.2,13.5,184.5,184.53,149.44
2016,3,26,8,30,113.0,184.0,3.2,14.0,232.0,239.54,194.28
2016,3,26,8,45,262.0,190.5,3.25,15.0,323.0,334.71,271.24
2016,3,26,9,0,411.0,197.0,3.3,16.0,414.0,446.29,359.49
2016,3,26,9,15,375.5,228.5,3.15,16.5,441.5,473.39,378.6
2016,3,26,9,30,340.0,260.0,3.0,17.0,469.0,500.33,396.98
2016,3,26,9,45,572.0,199.5,2.95,18.0,581.5,626.62,494.34
2016,3,26,10,0,804.0,139.0,2.9,19.0,694.0,766.42,595.91
2016,3,26,10,15,539.0,249.5,2.8,19.0,630.5,699.43,540.7
2016,3,26,10,30,274.0,360.0,2.7,19.0,567.0,606.05,465.24
2016,3,26,10,45,357.5,347.0,2.6,19.5,629.0,674.28,515.35
2016,3,26,11,0,441.0,334.0,2.5,20.0,691.0,752.31,569.84
2016,3,26,11,15,650.5,244.0,2.45,20.5,787.5,865.45,651.51
2016,3,26,11,30,860.0,154.0,2.4,21.0,884.0,978.67,724.58
2016,3,26,11,45,709.5,246.0,2.4,21.5,855.0,948.63,701.68
2016,3,26,12,0,559.0,338.0,2.4,22.0,826.0,905.48,667.02
2016,3,26,12,15,712.5,249.0,2.45,22.0,875.5,969.56,714.65
2016,3,26,12,30,866.0,160.0,2.5,22.0,925.0,1025.71,751.01
2016,3,26,12,45,863.5,160.5,2.6,22.5,922.0,1023.53,748.61
2016,3,26,13,0,861.0,161.0,2.7,23.0,919.0,1017.73,744.56
2016,3,26,13,15,694.5,251.0,2.8,23.0,857.5,947.16,699.49
2016,3,26,13,30,528.0,341.0,2.9,23.0,796.0,870.5,644.6
2016,3,26,13,45,600.0,298.0,3.05,23.0,804.0,883.99,658.22
2016,3,26,14,0,672.0,255.0,3.2,23.0,812.0,894.12,668.76
2016,3,26,14,15,654.5,251.5,3.25,23.0,779.0,857.62,644.4
2016,3,26,14,30,637.0,248.0,3.3,23.0,746.0,819.46,618.98
2016,3,26,14,45,664.5,221.0,3.35,23.0,719.5,793.65,603.21
2016,3,26,15,0,692.0,194.0,3.4,23.0,693.0,763.44,583.97
2016,3,26,15,15,540.5,231.5,3.35,22.5,607.5,657.1,506.34
2016,3,26,15,30,389.0,269.0,3.3,22.0,522.0,558.31,432.71
2016,3,26,15,45,389.0,246.5,3.3,22.0,483.5,516.88,403.06
2016,3,26,16,0,389.0,224.0,3.3,22.0,445.0,474.44,371.7
2016,3,26,16,15,262.0,216.0,3.1,21.5,358.5,373.22,293.52
2016,3,26,16,30,135.0,208.0,2.9,21.0,272.0,281.01,221.28
2016,3,26,16,45,124.0,184.0,2.75,21.0,237.5,243.68,191.97
2016,3,26,17,0,113.0,160.0,2.6,21.0,203.0,207.45,162.89
2016,3,26,17,15,102.0,134.5,2.3,20.0,168.0,170.88,133.55
2016,3,26,17,30,91.0,109.0,2.0,19.0,133.0,135.58,104.59
2016,3,26,17,45,70.5,84.0,1.75,18.0,100.0,99.97,75.16
2016,3,26,18,0,50.0,59.0,1.5,17.0,67.0,66.15,47.1
2016,3,26,18,15,25.0,36.5,1.55,16.5,40.5,38.19,23.91
2016,3,26,18,30,0.0,14.0,1.6,16.0,14.0,13.51,0.0
2016,3,26,18,45,0.0,7.0,1.65,16.0,7.0,6.88,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,76.5,23.0,3.9,14.0,32.0,26.0,6.19
2016,3,27,7,0,153.0,46.0,4.5,15.0,64.0,63.87,40.0
2016,3,27,7,15,243.5,66.5,4.75,15.0,113.0,111.75,77.74
2016,3,27,7,30,334.0,87.0,5.0,15.0,162.0,170.14,126.17
2016,3,27,7,45,178.0,105.0,5.25,15.5,146.0,160.55,125.4
2016,3,27,8,0,22.0,123.0,5.5,16.0,130.0,127.86,101.79
2016,3,27,8,15,11.0,102.5,5.7,16.0,106.0,104.11,82.04
2016,3,27,8,30,0.0,82.0,5.9,16.0,82.0,79.32,61.13
2016,3,27,8,45,23.0,150.0,6.15,16.5,162.0,160.63,128.28
2016,3,27,9,0,46.0,218.0,6.4,17.0,242.0,244.27,195.9
2016,3,27,9,15,77.5,251.0,6.4,17.0,297.0,300.26,240.84
2016,3,27,9,30,109.0,284.0,6.4,17.0,352.0,359.27,287.76
2016,3,27,9,45,87.5,298.0,6.45,17.5,355.5,362.96,288.9
2016,3,27,10,0,66.0,312.0,6.5,18.0,359.0,364.6,288.41
2016,3,27,10,15,45.0,301.0,6.35,18.0,334.0,338.87,267.08
2016,3,27,10,30,24.0,290.0,6.2,18.0,309.0,305.66,239.92
2016,3,27,10,45,150.5,342.0,6.1,18.5,464.0,482.88,380.13
2016,3,27,11,0,277.0,394.0,6.0,19.0,619.0,662.16,516.0
2016,3,27,11,15,564.5,278.5,5.85,19.0,753.5,820.87,640.41
2016,3,27,11,30,852.0,163.0,5.7,19.0,888.0,981.93,756.88
2016,3,27,11,45,878.5,150.0,5.6,19.5,909.5,1007.53,771.14
2016,3,27,12,0,905.0,137.0,5.5,20.0,931.0,1024.44,780.06
2016,3,27,12,15,907.0,137.5,5.4,20.0,937.5,1034.02,785.53
2016,3,27,12,30,909.0,138.0,5.3,20.0,944.0,1039.89,788.59
2016,3,27,12,45,914.0,134.5,5.25,20.5,943.0,1040.83,787.25
2016,3,27,13,0,919.0,131.0,5.2,21.0,942.0,1037.97,783.49
2016,3,27,13,15,916.5,130.0,5.15,21.0,930.5,1026.61,775.66
2016,3,27,13,30,914.0,129.0,5.1,21.0,919.0,1011.58,765.5
2016,3,27,13,45,912.5,126.0,5.1,21.0,899.5,991.81,752.6
2016,3,27,14,0,911.0,123.0,5.1,21.0,880.0,968.48,737.35
2016,3,27,14,15,904.0,121.5,5.05,21.0,851.5,938.35,717.06
2016,3,27,14,30,897.0,120.0,5.0,21.0,823.0,905.17,694.68
2016,3,27,14,45,890.0,116.0,4.95,21.0,787.5,866.54,668.41
2016,3,27,15,0,883.0,112.0,4.9,21.0,752.0,825.24,640.13
2016,3,27,15,15,869.5,109.5,4.8,20.5,708.5,781.03,610.52
2016,3,27,15,30,856.0,107.0,4.7,20.0,665.0,731.84,576.94
2016,3,27,15,45,841.0,102.5,4.65,20.0,616.5,678.12,537.87
2016,3,27,16,0,826.0,98.0,4.6,20.0,568.0,623.4,496.01
2016,3,27,16,15,801.0,94.0,4.4,19.5,514.5,562.76,448.92
2016,3,27,16,30,776.0,90.0,4.2,19.0,461.0,502.74,401.02
2016,3,27,16,45,744.5,84.0,4.05,19.0,404.5,438.61,347.99
2016,3,27,17,0,713.0,78.0,3.9,19.0,348.0,376.57,295.15
2016,3,27,17,15,662.0,71.5,3.4,18.0,289.5,309.48,237.87
2016,3,27,17,30,611.0,65.0,2.9,17.0,231.0,247.47,183.58
2016,3,27,17,45,534.0,55.5,2.4,16.0,175.5,181.87,126.98
2016,3,27,18,0,457.0,46.0,1.9,15.0,120.0,125.29,79.21
2016,3,27,18,15,228.5,37.0,1.85,14.5,74.0,61.78,34.9
2016,3,27,18,30,0.0,28.0,1.8,14.0,28.0,26.18,0.71
2016,3,27,18,45,0.0,14.0,1.8,13.5,14.0,13.76,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,185.5,18.5,2.4,7.5,40.5,28.55,7.35
2016,3,28,7,0,371.0,37.0,2.7,8.0,81.0,82.98,47.89
2016,3,28,7,15,471.0,47.0,2.75,9.0,134.5,135.41,90.15
2016,3,28,7,30,571.0,57.0,2.8,10.0,188.0,199.97,145.48
2016,3,28,7,45,628.5,65.0,2.9,11.0,246.0,261.27,200.51
2016,3,28,8,0,686.0,73.0,3.0,12.0,304.0,328.75,259.98
2016,3,28,8,15,726.5,78.5,3.05,12.5,362.5,392.21,315.47
2016,3,28,8,30,767.0,84.0,3.1,13.0,421.0,458.94,371.86
2016,3,28,8,45,792.5,89.0,3.2,14.0,476.0,520.11,421.42
2016,3,28,9,0,818.0,94.0,3.3,15.0,531.0,582.24,469.86
2016,3,28,9,15,838.0,97.5,3.15,15.5,582.5,639.88,513.33
2016,3,28,9,30,858.0,101.0,3.0,16.0,634.0,697.21,554.97
2016,3,28,9,45,871.0,104.5,2.9,16.5,679.5,748.81,589.41
2016,3,28,10,0,884.0,108.0,2.8,17.0,725.0,795.92,619.72
2016,3,28,10,15,894.5,110.5,2.65,17.5,764.5,840.7,647.4
2016,3,28,10,30,905.0,113.0,2.5,18.0,804.0,883.2,672.84
2016,3,28,10,45,911.0,115.5,2.45,18.5,835.0,919.26,694.2
2016,3,28,11,0,917.0,118.0,2.4,19.0,866.0,952.33,713.31
2016,3,28,11,15,922.0,119.0,2.3,19.0,889.5,979.73,729.34
2016,3,28,11,30,927.0,120.0,2.2,19.0,913.0,1003.77,743.05
2016,3,28,11,45,928.0,122.5,2.15,19.5,927.5,1022.04,752.12
2016,3,28,12,0,929.0,125.0,2.1,20.0,942.0,1036.59,758.85
2016,3,28,12,15,929.5,125.0,2.0,20.0,947.5,1044.29,762.05
2016,3,28,12,30,930.0,125.0,1.9,20.0,953.0,1048.18,762.95
2016,3,28,12,45,926.0,126.5,1.85,20.5,949.0,1045.39,758.98
2016,3,28,13,0,922.0,128.0,1.8,21.0,945.0,1038.8,752.83
2016,3,28,13,15,918.5,127.5,1.75,21.0,932.5,1026.9,744.93
2016,3,28,13,30,915.0,127.0,1.7,21.0,920.0,1011.33,734.89
2016,3,28,13,45,906.5,127.5,1.7,21.5,898.5,988.54,719.68
2016,3,28,14,0,898.0,128.0,1.7,22.0,877.0,962.48,702.54
2016,3,28,14,15,890.0,126.5,1.75,22.0,848.0,931.71,684.34
2016,3,28,14,30,882.0,125.0,1.8,22.0,819.0,898.0,664.11
2016,3,28,14,45,870.0,123.0,1.85,22.0,782.0,861.48,641.82
2016,3,28,15,0,858.0,121.0,1.9,22.0,745.0,818.57,614.95
2016,3,28,15,15,843.5,118.5,1.95,22.0,701.5,771.22,584.67
2016,3,28,15,30,829.0,116.0,2.0,22.0,658.0,722.32,552.82
2016,3,28,15,45,808.5,112.5,2.15,22.0,609.0,667.09,515.17
2016,3,28,16,0,788.0,109.0,2.3,22.0,560.0,611.44,475.27
2016,3,28,16,15,761.5,104.5,2.3,21.5,506.5,551.24,430.8
2016,3,28,16,30,735.0,100.0,2.3,21.0,453.0,492.29,385.71
2016,3,28,16,45,697.0,94.5,2.3,21.0,396.5,427.7,334.06
2016,3,28,17,0,659.0,89.0,2.3,21.0,340.0,365.98,283.1
2016,3,28,17,15,606.0,81.0,2.1,19.5,283.0,299.69,228.49
2016,3,28,17,30,553.0,73.0,1.9,18.0,226.0,238.81,176.81
2016,3,28,17,45,470.5,62.5,1.75,17.0,171.0,174.37,122.44
2016,3,28,18,0,388.0,52.0,1.6,16.0,116.0,119.67,77.21
2016,3,28,18,15,263.0,36.0,1.65,15.5,72.0,64.48,35.63
2016,3,28,18,30,138.0,20.0,1.7,15.0,28.0,24.45,0.87
2016,3,28,18,45,69.0,10.0,1.8,15.0,14.0,9.83,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,13.5,2.15,14.0,13.5,13.02,2.88
2016,3,29,7,0,0.0,27.0,2.5,15.0,27.0,26.07,15.85
2016,3,29,7,15,0.0,45.5,2.75,15.5,45.5,43.98,31.37
2016,3,29,7,30,0.0,64.0,3.0,16.0,64.0,61.95,46.79
2016,3,29,7,45,0.0,84.5,3.3,16.5,84.5,81.94,63.61
2016,3,29,8,0,0.0,105.0,3.6,17.0,105.0,102.0,80.13
2016,3,29,8,15,1.0,125.0,3.7,17.5,126.0,122.05,96.29
2016,3,29,8,30,2.0,145.0,3.8,18.0,147.0,142.25,112.3
2016,3,29,8,45,1.0,142.5,3.9,19.0,143.5,139.25,108.99
2016,3,29,9,0,0.0,140.0,4.0,20.0,140.0,136.17,105.69
2016,3,29,9,15,1.0,156.0,4.0,20.0,156.5,152.56,118.49
2016,3,29,9,30,2.0,172.0,4.0,20.0,173.0,169.07,131.29
2016,3,29,9,45,1.5,165.0,4.0,20.5,166.0,161.84,124.9
2016,3,29,10,0,1.0,158.0,4.0,21.0,159.0,154.6,118.61
2016,3,29,10,15,0.5,151.0,4.0,21.0,151.5,147.34,112.6
2016,3,29,10,30,0.0,144.0,4.0,21.0,144.0,140.06,106.63
2016,3,29,10,45,12.5,230.5,4.0,21.5,241.0,236.67,182.06
2016,3,29,11,0,25.0,317.0,4.0,22.0,338.0,335.03,256.54
2016,3,29,11,15,15.5,246.0,4.0,22.5,259.0,255.57,195.08
2016,3,29,11,30,6.0,175.0,4.0,23.0,180.0,176.42,133.58
2016,3,29,11,45,5.5,170.0,4.05,23.5,174.5,171.13,129.23
2016,3,29,12,0,5.0,165.0,4.1,24.0,169.0,165.8,124.79
2016,3,29,12,15,2.5,151.0,4.1,24.0,153.5,149.6,112.11
2016,3,29,12,30,0.0,137.0,4.1,24.0,138.0,133.38,99.41
2016,3,29,12,45,1.5,144.5,4.2,24.0,146.5,142.23,106.38
2016,3,29,13,0,3.0,152.0,4.3,24.0,155.0,151.07,113.33
2016,3,29,13,15,5.5,176.0,4.35,24.0,181.5,177.12,133.63
2016,3,29,13,30,8.0,200.0,4.4,24.0,208.0,203.17,153.84
2016,3,29,13,45,4.0,168.5,4.45,24.5,172.5,168.08,126.46
2016,3,29,14,0,0.0,137.0,4.5,25.0,137.0,133.27,99.26
2016,3,29,14,15,0.0,127.0,4.55,25.0,127.0,123.41,91.76
2016,3,29,14,30,0.0,117.0,4.6,25.0,117.0,113.58,84.23
2016,3,29,14,45,0.0,131.5,4.65,25.0,131.5,127.77,95.5
2016,3,29,15,0,0.0,146.0,4.7,25.0,146.0,142.0,106.83
2016,3,29,15,15,0.0,117.0,4.7,25.0,117.0,113.51,84.7
2016,3,29,15,30,0.0,88.0,4.7,25.0,88.0,85.18,62.53
2016,3,29,15,45,5.0,141.0,4.7,25.0,144.0,140.45,106.65
2016,3,29,16,0,10.0,194.0,4.7,25.0,200.0,195.89,150.55
2016,3,29,16,15,13.0,184.0,4.5,24.5,191.0,187.26,144.47
2016,3,29,16,30,16.0,174.0,4.3,24.0,182.0,178.32,138.14
2016,3,29,16,45,11.5,154.0,4.15,23.5,159.5,155.61,120.67
2016,3,29,17,0,7.0,134.0,4.0,23.0,137.0,133.41,103.4
2016,3,29,17,15,3.5,112.5,3.75,22.5,114.0,110.64,85.37
2016,3,29,17,30,0.0,91.0,3.5,22.0,91.0,88.34,67.4
2016,3,29,17,45,0.0,68.5,3.25,21.5,68.5,66.35,49.24
2016,3,29,18,0,0.0,46.0,3.0,21.0,46.0,44.46,30.86
2016,3,29,18,15,0.0,28.5,3.15,20.5,28.5,27.52,16.28
2016,3,29,18,30,0.0,11.0,3.3,20.0,11.0,10.61,0.0
2016,3,29,18,45,0.0,5.5,3.45,20.0,5.5,5.41,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,5.0,3.9,19.0,5.0,4.82,0.0
2016,3,30,7,0,0.0,10.0,3.9,19.0,10.0,9.64,2.2
2016,3,30,7,15,0.0,17.0,4.0,19.0,17.0,16.39,8.02
2016,3,30,7,30,0.0,24.0,4.1,19.0,24.0,23.15,13.82
2016,3,30,7,45,0.0,32.0,4.25,19.5,32.0,30.89,20.31
2016,3,30,8,0,0.0,40.0,4.4,20.0,40.0,38.62,26.69
2016,3,30,8,15,0.0,58.5,4.45,20.0,58.5,56.53,41.48
2016,3,30,8,30,0.0,77.0,4.5,20.0,77.0,74.46,56.1
2016,3,30,8,45,0.0,99.0,4.55,20.0,99.0,95.9,73.42
2016,3,30,9,0,0.0,121.0,4.6,20.0,121.0,117.44,90.62
2016,3,30,9,15,0.0,82.5,4.75,20.0,82.5,79.82,59.8
2016,3,30,9,30,0.0,44.0,4.9,20.0,44.0,42.54,29.26
2016,3,30,9,45,0.0,83.5,5.05,20.5,83.5,80.82,60.16
2016,3,30,10,0,0.0,123.0,5.2,21.0,123.0,119.39,90.78
2016,3,30,10,15,0.0,134.0,5.3,21.0,134.0,130.2,99.15
2016,3,30,10,30,0.0,145.0,5.4,21.0,145.0,141.04,107.54
2016,3,30,10,45,2.0,156.5,5.55,21.5,158.5,154.14,117.57
2016,3,30,11,0,4.0,168.0,5.7,22.0,172.0,167.37,127.65
2016,3,30,11,15,7.0,193.5,5.8,22.0,200.0,195.49,149.59
2016,3,30,11,30,10.0,219.0,5.9,22.0,228.0,223.8,171.55
2016,3,30,11,45,11.0,230.5,6.0,22.5,240.5,236.39,180.84
2016,3,30,12,0,12.0,242.0,6.1,23.0,253.0,248.97,190.11
2016,3,30,12,15,12.0,240.5,6.05,23.0,251.5,247.59,188.96
2016,3,30,12,30,12.0,239.0,6.0,23.0,250.0,246.14,187.81
2016,3,30,12,45,14.5,268.0,6.0,23.5,281.5,277.55,211.52
2016,3,30,13,0,17.0,297.0,6.0,24.0,313.0,308.99,235.02
2016,3,30,13,15,18.5,305.0,5.9,24.5,322.0,318.31,241.64
2016,3,30,13,30,20.0,313.0,5.8,25.0,331.0,327.54,248.21
2016,3,30,13,45,23.5,321.5,5.7,25.5,342.0,339.04,256.59
2016,3,30,14,0,27.0,330.0,5.6,26.0,353.0,357.36,270.02
2016,3,30,14,15,75.5,361.0,5.45,26.0,422.0,432.08,327.43
2016,3,30,14,30,124.0,392.0,5.3,26.0,491.0,510.54,386.42
2016,3,30,14,45,90.0,359.0,5.2,26.0,429.0,437.32,331.87
2016,3,30,15,0,56.0,326.0,5.1,26.0,367.0,372.67,283.41
2016,3,30,15,15,122.5,319.5,5.0,25.5,402.5,419.56,321.67
2016,3,30,15,30,189.0,313.0,4.9,25.0,438.0,454.98,350.72
2016,3,30,15,45,104.5,263.0,4.8,25.0,331.5,333.28,257.57
2016,3,30,16,0,20.0,213.0,4.7,25.0,225.0,221.03,170.03
2016,3,30,16,15,92.0,213.0,4.45,24.5,258.5,264.78,206.23
2016,3,30,16,30,164.0,213.0,4.2,24.0,292.0,300.72,235.18
2016,3,30,16,45,157.5,188.0,4.0,24.0,257.0,262.9,205.29
2016,3,30,17,0,151.0,163.0,3.8,24.0,222.0,225.62,175.46
2016,3,30,17,15,357.5,116.5,3.4,23.0,225.0,246.62,188.85
2016,3,30,17,30,564.0,70.0,3.0,22.0,228.0,239.21,175.05
2016,3,30,17,45,493.5,59.5,2.6,21.5,174.5,176.85,121.94
2016,3,30,18,0,423.0,49.0,2.2,21.0,121.0,122.76,76.97
2016,3,30,18,15,295.5,35.0,2.25,20.5,76.0,67.6,36.25
2016,3,30,18,30,168.0,21.0,2.3,20.0,31.0,26.91,3.96
2016,3,30,18,45,84.0,10.5,2.35,19.5,15.5,10.32,0.0
2016,3,30,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,6,15,15.5,4.5,2.6,15.0,5.0,0.0,0.0
2016,3,31,6,30,31.0,9.0,2.9,15.0,10.0,9.07,0.0
2016,3,31,6,45,166.5,27.0,3.25,15.5,47.5,37.37,16.32
2016,3,31,7,0,302.0,45.0,3.6,16.0,85.0,84.33,50.81
2016,3,31,7,15,397.5,57.5,3.7,16.5,137.0,135.7,91.53
2016,3,31,7,30,493.0,70.0,3.8,17.0,189.0,197.98,143.65
2016,3,31,7,45,569.0,75.5,3.95,17.5,248.0,258.35,195.96
2016,3,31,8,0,645.0,81.0,4.1,18.0,307.0,327.07,254.95
2016,3,31,8,15,687.5,87.0,4.3,19.0,365.0,389.8,308.1
2016,3,31,8,30,730.0,93.0,4.5,20.0,423.0,456.16,362.55
2016,3,31,8,45,773.0,93.0,4.7,21.0,481.5,519.55,413.19
2016,3,31,9,0,816.0,93.0,4.9,22.0,540.0,585.84,464.51
2016,3,31,9,15,838.0,96.5,4.8,22.5,592.0,644.61,508.48
2016,3,31,9,30,860.0,100.0,4.7,23.0,644.0,703.25,550.68
2016,3,31,9,45,884.0,99.0,4.6,23.5,693.0,755.67,585.38
2016,3,31,10,0,908.0,98.0,4.5,24.0,742.0,809.55,620.35
2016,3,31,10,15,919.5,100.0,4.45,24.5,782.0,855.36,649.32
2016,3,31,10,30,931.0,102.0,4.4,25.0,822.0,898.87,676.39
2016,3,31,10,45,942.0,102.0,4.35,25.5,855.5,937.28,699.63
2016,3,31,11,0,953.0,102.0,4.3,26.0,889.0,972.88,720.72
2016,3,31,11,15,958.5,103.0,4.2,26.0,913.0,1001.36,738.06
2016,3,31,11,30,964.0,104.0,4.1,26.0,937.0,1026.37,753.06
2016,3,31,11,45,967.0,105.0,4.1,26.0,952.5,1045.34,764.77
2016,3,31,12,0,970.0,106.0,4.1,26.0,968.0,1060.5,774.11
2016,3,31,12,15,971.0,106.0,4.05,26.0,974.0,1068.75,778.76
2016,3,31,12,30,972.0,106.0,4.0,26.0,980.0,1073.05,781.01
2016,3,31,12,45,972.0,105.5,4.0,26.5,977.5,1071.84,778.68
2016,3,31,13,0,972.0,105.0,4.0,27.0,975.0,1066.63,773.95
2016,3,31,13,15,969.0,104.5,3.9,27.0,962.5,1054.54,765.78
2016,3,31,13,30,966.0,104.0,3.8,27.0,950.0,1038.59,755.28
2016,3,31,13,45,962.5,102.5,3.75,27.0,929.5,1017.34,741.82
2016,3,31,14,0,959.0,101.0,3.7,27.0,909.0,992.44,726.07
2016,3,31,14,15,953.0,100.0,3.65,27.0,880.0,962.29,706.93
2016,3,31,14,30,947.0,99.0,3.6,27.0,851.0,928.88,685.65
2016,3,31,14,45,935.0,98.5,3.55,27.0,813.5,887.92,659.23
2016,3,31,15,0,923.0,98.0,3.5,27.0,776.0,844.49,631.02
2016,3,31,15,15,911.0,96.0,3.4,26.5,732.5,797.3,600.94
2016,3,31,15,30,899.0,94.0,3.3,26.0,689.0,748.17,569.11
2016,3,31,15,45,884.0,90.5,3.2,26.0,639.5,693.79,532.01
2016,3,31,16,0,869.0,87.0,3.1,26.0,590.0,638.31,491.21
2016,3,31,16,15,846.0,83.5,2.9,25.5,535.5,578.71,446.79
2016,3,31,16,30,823.0,80.0,2.7,25.0,481.0,517.86,400.1
2016,3,31,16,45,791.0,75.5,2.55,24.5,423.5,452.44,348.57
2016,3,31,17,0,759.0,71.0,2.4,24.0,366.0,389.06,296.86
2016,3,31,17,15,711.0,65.5,2.25,22.5,306.5,321.41,241.36
2016,3,31,17,30,663.0,60.0,2.1,21.0,247.0,258.15,187.65
2016,3,31,17,45,582.0,52.5,1.95,20.0,189.5,190.43,130.38
2016,3,31,18,0,501.0,45.0,1.8,19.0,132.0,132.15,81.98
2016,3,31,18,15,365.0,33.0,2.0,18.5,83.5,73.19,38.29
2016,3,31,18,30,229.0,21.0,2.2,18.0,35.0,30.12,5.69
2016,3,31,18,45,114.5,10.5,2.4,17.5,17.5,10.32,0.0
2016,3,31,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,12.5,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,6,45,0.0,0.5,3.95,11.5,0.5,0.48,0.0
2016,4,1,7,0,0.0,1.0,4.0,12.0,1.0,0.96,0.0
2016,4,1,7,15,0.0,2.5,4.2,12.5,2.5,2.41,0.0
2016,4,1,7,30,0.0,4.0,4.4,13.0,4.0,3.85,0.0
2016,4,1,7,45,0.0,5.0,4.6,13.5,5.0,4.82,0.0
2016,4,1,8,0,0.0,6.0,4.8,14.0,6.0,5.79,0.0
2016,4,1,8,15,36.5,98.5,5.05,14.5,115.5,112.44,89.48
2016,4,1,8,30,73.0,191.0,5.3,15.0,225.0,225.07,182.28
2016,4,1,8,45,70.5,217.0,5.55,15.5,253.0,254.03,205.08
2016,4,1,9,0,68.0,243.0,5.8,16.0,281.0,282.67,227.34
2016,4,1,9,15,34.0,128.5,5.75,16.0,147.5,148.6,118.02
2016,4,1,9,30,0.0,14.0,5.7,16.0,14.0,13.53,5.62
2016,4,1,9,45,1.0,88.5,5.7,16.0,89.5,86.41,65.87
2016,4,1,10,0,2.0,163.0,5.7,16.0,165.0,160.26,125.76
2016,4,1,10,15,1.0,137.5,5.6,16.0,138.5,134.44,104.52
2016,4,1,10,30,0.0,112.0,5.5,16.0,112.0,108.66,83.41
2016,4,1,10,45,3.5,150.5,5.45,16.5,153.5,149.54,116.23
2016,4,1,11,0,7.0,189.0,5.4,17.0,195.0,190.82,148.87
2016,4,1,11,15,208.5,284.0,5.4,17.0,465.0,491.94,390.51
2016,4,1,11,30,410.0,379.0,5.4,17.0,735.0,786.98,612.79
2016,4,1,11,45,434.5,377.0,5.45,17.0,760.0,821.7,636.92
2016,4,1,12,0,459.0,375.0,5.5,17.0,785.0,849.19,657.2
2016,4,1,12,15,316.5,420.5,5.55,17.0,704.0,753.67,583.41
2016,4,1,12,30,174.0,466.0,5.6,17.0,623.0,654.08,505.68
2016,4,1,12,45,92.0,344.5,5.65,17.5,428.0,446.13,348.15
2016,4,1,13,0,10.0,223.0,5.7,18.0,233.0,228.15,176.92
2016,4,1,13,15,9.0,210.5,5.7,18.0,219.5,214.65,166.65
2016,4,1,13,30,8.0,198.0,5.7,18.0,206.0,201.15,156.1
2016,4,1,13,45,7.0,190.0,5.75,18.0,197.0,192.12,149.07
2016,4,1,14,0,6.0,182.0,5.8,18.0,188.0,183.11,142.06
2016,4,1,14,15,144.0,282.0,5.8,18.0,398.0,418.1,331.15
2016,4,1,14,30,282.0,382.0,5.8,18.0,608.0,643.18,504.12
2016,4,1,14,45,156.0,338.0,5.8,18.0,462.0,476.4,375.0
2016,4,1,15,0,30.0,294.0,5.8,18.0,316.0,318.59,250.07
2016,4,1,15,15,87.5,304.5,5.8,17.5,364.0,371.89,294.84
2016,4,1,15,30,145.0,315.0,5.8,17.0,412.0,425.07,338.71
2016,4,1,15,45,122.5,288.5,5.8,16.5,366.0,375.66,300.63
2016,4,1,16,0,100.0,262.0,5.8,16.0,320.0,324.18,260.61
2016,4,1,16,15,350.5,205.5,5.7,15.5,381.5,412.89,336.16
2016,4,1,16,30,601.0,149.0,5.6,15.0,443.0,472.67,385.09
2016,4,1,16,45,573.5,136.0,5.55,15.0,389.5,410.79,333.07
2016,4,1,17,0,546.0,123.0,5.5,15.0,336.0,352.72,283.22
2016,4,1,17,15,492.0,111.5,5.15,14.5,280.0,289.09,228.38
2016,4,1,17,30,438.0,100.0,4.8,14.0,224.0,231.18,177.71
2016,4,1,17,45,378.0,82.5,4.5,13.5,172.0,171.98,126.26
2016,4,1,18,0,318.0,65.0,4.2,13.0,120.0,119.91,81.77
2016,4,1,18,15,209.5,45.0,3.95,12.5,75.5,67.45,41.14
2016,4,1,18,30,101.0,25.0,3.7,12.0,31.0,27.96,8.17
2016,4,1,18,45,50.5,12.5,3.45,11.5,15.5,12.29,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,70.0,6.5,3.7,5.5,8.5,0.0,0.0
2016,4,2,6,30,140.0,13.0,3.8,6.0,17.0,14.55,0.0
2016,4,2,6,45,303.5,26.0,3.9,6.5,61.0,47.98,21.7
2016,4,2,7,0,467.0,39.0,4.0,7.0,105.0,103.03,61.48
2016,4,2,7,15,555.5,47.5,3.95,8.0,161.5,158.99,108.41
2016,4,2,7,30,644.0,56.0,3.9,9.0,218.0,225.52,166.99
2016,4,2,7,45,698.0,62.0,3.9,10.0,277.5,288.96,224.62
2016,4,2,8,0,752.0,68.0,3.9,11.0,337.0,357.65,285.6
2016,4,2,8,15,788.0,72.0,3.8,12.0,396.5,421.6,341.1
2016,4,2,8,30,824.0,76.0,3.7,13.0,456.0,488.23,396.59
2016,4,2,8,45,849.0,79.5,3.6,14.5,512.5,550.62,445.71
2016,4,2,9,0,874.0,83.0,3.5,16.0,569.0,612.4,492.13
2016,4,2,9,15,892.0,86.0,3.35,16.5,621.0,670.53,535.5
2016,4,2,9,30,910.0,89.0,3.2,17.0,673.0,727.99,575.58
2016,4,2,9,45,923.5,91.0,3.1,17.5,719.0,780.07,609.79
2016,4,2,10,0,937.0,93.0,3.0,18.0,765.0,830.46,642.05
2016,4,2,10,15,946.5,95.0,3.05,18.0,804.5,875.61,672.23
2016,4,2,10,30,956.0,97.0,3.1,18.0,844.0,918.21,700.45
2016,4,2,10,45,963.0,98.5,3.15,18.5,876.0,955.31,723.37
2016,4,2,11,0,970.0,100.0,3.2,19.0,908.0,989.28,744.04
2016,4,2,11,15,974.5,101.0,3.25,19.0,931.5,1017.07,761.93
2016,4,2,11,30,979.0,102.0,3.3,19.0,955.0,1041.28,777.52
2016,4,2,11,45,981.0,103.0,3.35,19.5,969.5,1059.35,787.64
2016,4,2,12,0,983.0,104.0,3.4,20.0,984.0,1073.53,795.31
2016,4,2,12,15,984.0,104.0,3.4,20.0,990.0,1081.71,800.29
2016,4,2,12,30,985.0,104.0,3.4,20.0,996.0,1085.89,802.83
2016,4,2,12,45,984.0,104.0,3.45,20.5,992.5,1084.05,800.52
2016,4,2,13,0,983.0,104.0,3.5,21.0,989.0,1078.18,795.75
2016,4,2,13,15,980.0,103.5,3.5,21.0,976.5,1065.84,788.04
2016,4,2,13,30,977.0,103.0,3.5,21.0,964.0,1049.61,777.92
2016,4,2,13,45,972.0,102.5,3.5,21.0,942.5,1027.68,764.16
2016,4,2,14,0,967.0,102.0,3.5,21.0,921.0,1002.12,748.07
2016,4,2,14,15,960.5,100.5,3.45,21.0,891.5,970.68,727.71
2016,4,2,14,30,954.0,99.0,3.4,21.0,862.0,935.99,705.17
2016,4,2,14,45,939.0,100.0,3.4,21.0,823.0,893.76,677.7
