Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,0,0.0,24.0,3.3,20.0,24.0,23.15,13.63
2016,4,12,18,15,0.0,15.5,3.5,19.5,15.5,14.95,6.6
2016,4,12,18,30,0.0,7.0,3.7,19.0,7.0,6.74,0.0
2016,4,12,18,45,0.0,3.5,3.95,18.5,3.5,3.44,0.0
2016,4,12,19,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,0.5,2.7,14.0,0.5,0.49,0.0
2016,4,13,6,30,0.0,1.0,2.8,14.0,1.0,0.96,0.0
2016,4,13,6,45,0.0,3.0,2.9,14.5,3.0,2.89,0.0
2016,4,13,7,0,0.0,5.0,3.0,15.0,5.0,4.82,0.0
2016,4,13,7,15,0.0,7.0,3.0,15.0,7.0,6.75,0.11
2016,4,13,7,30,0.0,9.0,3.0,15.0,9.0,8.68,1.78
2016,4,13,7,45,0.0,11.5,3.0,15.5,11.5,11.09,3.82
2016,4,13,8,0,0.0,14.0,3.0,16.0,14.0,13.51,5.82
2016,4,13,8,15,0.0,16.5,2.95,16.5,16.5,15.93,7.81
2016,4,13,8,30,0.0,19.0,2.9,17.0,19.0,18.35,9.77
2016,4,13,8,45,0.0,71.5,2.85,17.5,71.5,69.15,51.85
2016,4,13,9,0,0.0,124.0,2.8,18.0,124.0,120.23,93.16
2016,4,13,9,15,0.0,89.5,2.75,18.0,89.5,86.62,65.54
2016,4,13,9,30,0.0,55.0,2.7,18.0,55.0,53.21,38.14
2016,4,13,9,45,4.0,133.0,2.65,18.5,136.0,132.12,101.84
2016,4,13,10,0,8.0,211.0,2.6,19.0,217.0,212.17,164.5
2016,4,13,10,15,6.5,195.0,2.6,19.0,200.5,195.47,150.91
2016,4,13,10,30,5.0,179.0,2.6,19.0,184.0,178.67,137.5
2016,4,13,10,45,7.0,196.0,2.6,19.5,203.0,197.41,151.76
2016,4,13,11,0,9.0,213.0,2.6,20.0,222.0,216.27,165.9
2016,4,13,11,15,9.0,208.5,2.6,20.5,217.5,212.08,162.15
2016,4,13,11,30,9.0,204.0,2.6,21.0,213.0,207.86,158.47
2016,4,13,11,45,23.5,301.5,2.6,21.5,323.5,324.82,247.15
2016,4,13,12,0,38.0,399.0,2.6,22.0,434.0,439.4,330.67
2016,4,13,12,15,22.5,290.5,2.65,22.0,312.0,313.24,237.08
2016,4,13,12,30,7.0,182.0,2.7,22.0,190.0,184.59,139.51
2016,4,13,12,45,3.5,154.0,2.75,22.5,158.0,153.53,115.42
2016,4,13,13,0,0.0,126.0,2.8,23.0,126.0,122.57,91.09
2016,4,13,13,15,0.0,126.0,2.8,23.0,126.0,122.54,91.16
2016,4,13,13,30,0.0,126.0,2.8,23.0,126.0,122.51,91.19
2016,4,13,13,45,0.0,119.5,2.8,23.0,119.5,116.11,86.28
2016,4,13,14,0,0.0,113.0,2.8,23.0,113.0,109.72,81.38
2016,4,13,14,15,4.5,161.0,2.75,23.0,164.5,160.76,121.48
2016,4,13,14,30,9.0,209.0,2.7,23.0,216.0,211.76,161.04
2016,4,13,14,45,31.0,272.5,2.65,23.0,296.5,297.27,226.94
2016,4,13,15,0,53.0,336.0,2.6,23.0,377.0,378.1,287.94
2016,4,13,15,15,441.5,224.5,2.5,23.0,530.5,574.06,442.69
2016,4,13,15,30,830.0,113.0,2.4,23.0,684.0,722.71,553.87
2016,4,13,15,45,613.5,176.0,2.35,23.0,581.5,602.83,463.85
2016,4,13,16,0,397.0,239.0,2.3,23.0,479.0,493.46,380.63
2016,4,13,16,15,245.5,231.0,2.2,22.5,375.0,376.61,292.5
2016,4,13,16,30,94.0,223.0,2.1,22.0,271.0,269.42,209.75
2016,4,13,16,45,391.5,154.5,2.05,22.0,321.5,343.48,268.43
2016,4,13,17,0,689.0,86.0,2.0,22.0,372.0,376.93,290.07
2016,4,13,17,15,643.0,79.5,1.8,21.5,315.0,312.89,236.32
2016,4,13,17,30,597.0,73.0,1.6,21.0,258.0,253.39,185.56
2016,4,13,17,45,527.0,64.5,1.4,20.5,203.0,191.05,132.94
2016,4,13,18,0,457.0,56.0,1.2,20.0,148.0,136.82,87.89
2016,4,13,18,15,348.0,43.0,1.15,19.0,100.0,82.07,46.75
2016,4,13,18,30,239.0,30.0,1.1,18.0,52.0,40.73,18.74
2016,4,13,18,45,119.5,15.0,1.1,17.5,26.0,14.74,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,106.0,14.0,2.3,12.5,22.5,13.76,0.0
2016,4,14,6,30,212.0,28.0,2.5,13.0,45.0,34.68,15.19
2016,4,14,6,45,329.0,42.0,2.75,13.5,93.0,75.6,43.46
2016,4,14,7,0,446.0,56.0,3.0,14.0,141.0,130.5,85.21
2016,4,14,7,15,227.0,80.5,3.0,14.5,124.0,131.17,97.12
2016,4,14,7,30,8.0,105.0,3.0,15.0,107.0,103.77,82.03
2016,4,14,7,45,4.0,118.0,3.0,16.0,119.0,115.61,91.62
2016,4,14,8,0,0.0,131.0,3.0,17.0,131.0,126.96,100.38
2016,4,14,8,15,1.0,145.0,3.0,17.5,145.5,141.15,111.41
2016,4,14,8,30,2.0,159.0,3.0,18.0,160.0,155.47,122.37
2016,4,14,8,45,18.5,199.0,3.05,18.5,210.0,204.34,161.08
2016,4,14,9,0,35.0,239.0,3.1,19.0,260.0,258.06,202.85
2016,4,14,9,15,42.5,265.5,3.05,19.5,293.5,291.65,228.03
2016,4,14,9,30,50.0,292.0,3.0,20.0,327.0,325.95,253.42
2016,4,14,9,45,46.0,306.5,2.95,20.5,340.5,339.98,262.75
2016,4,14,10,0,42.0,321.0,2.9,21.0,354.0,353.57,271.71
2016,4,14,10,15,64.5,357.0,2.85,21.5,409.5,410.84,313.93
2016,4,14,10,30,87.0,393.0,2.8,22.0,465.0,469.64,356.25
2016,4,14,10,45,139.5,416.5,2.8,22.5,536.0,549.73,414.19
2016,4,14,11,0,192.0,440.0,2.8,23.0,607.0,626.67,468.44
2016,4,14,11,15,239.0,443.5,2.8,23.0,656.5,679.63,506.0
2016,4,14,11,30,286.0,447.0,2.8,23.0,706.0,740.05,548.23
2016,4,14,11,45,370.0,422.5,2.8,23.5,763.0,801.81,591.28
2016,4,14,12,0,454.0,398.0,2.8,24.0,820.0,869.65,637.39
2016,4,14,12,15,686.0,266.0,2.75,24.0,906.5,970.62,710.97
2016,4,14,12,30,918.0,134.0,2.7,24.0,993.0,1058.46,766.28
2016,4,14,12,45,916.0,134.5,2.7,24.5,988.5,1055.39,762.01
2016,4,14,13,0,914.0,135.0,2.7,25.0,984.0,1048.64,756.44
2016,4,14,13,15,910.5,134.5,2.65,25.0,971.0,1035.76,748.1
2016,4,14,13,30,907.0,134.0,2.6,25.0,958.0,1019.32,737.67
2016,4,14,13,45,901.5,133.0,2.6,25.0,936.0,997.01,724.06
2016,4,14,14,0,896.0,132.0,2.6,25.0,914.0,971.42,708.4
2016,4,14,14,15,888.5,130.5,2.55,25.0,885.0,940.37,688.76
2016,4,14,14,30,881.0,129.0,2.5,25.0,856.0,906.46,667.24
2016,4,14,14,45,871.0,126.5,2.5,25.0,819.0,866.73,642.18
2016,4,14,15,0,861.0,124.0,2.5,25.0,782.0,827.71,617.42
2016,4,14,15,15,847.5,121.5,2.5,24.5,738.5,780.54,587.97
2016,4,14,15,30,834.0,119.0,2.5,24.0,695.0,731.82,556.99
2016,4,14,15,45,816.0,115.5,2.5,24.0,646.0,677.75,519.6
2016,4,14,16,0,798.0,112.0,2.5,24.0,597.0,623.1,479.96
2016,4,14,16,15,774.5,107.5,2.45,23.5,543.5,563.98,436.57
2016,4,14,16,30,751.0,103.0,2.4,23.0,490.0,505.47,392.21
2016,4,14,16,45,718.5,97.5,2.4,23.0,433.5,442.51,342.42
2016,4,14,17,0,686.0,92.0,2.4,23.0,377.0,381.84,292.88
2016,4,14,17,15,639.5,85.0,2.2,22.0,320.0,317.26,239.81
2016,4,14,17,30,593.0,78.0,2.0,21.0,263.0,257.29,189.12
2016,4,14,17,45,524.5,68.5,1.8,20.5,207.0,194.53,136.07
2016,4,14,18,0,456.0,59.0,1.6,20.0,151.0,139.71,90.42
2016,4,14,18,15,347.0,45.5,1.6,19.0,102.5,84.5,48.82
2016,4,14,18,30,238.0,32.0,1.6,18.0,54.0,42.16,20.01
2016,4,14,18,45,119.0,16.0,1.6,17.5,27.0,15.73,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,98.0,15.5,1.25,12.5,23.5,15.24,0.0
2016,4,15,6,30,196.0,31.0,1.5,13.0,47.0,37.22,17.83
2016,4,15,6,45,301.0,46.5,1.75,14.0,94.0,77.03,45.75
2016,4,15,7,0,406.0,62.0,2.0,15.0,141.0,129.73,85.98
2016,4,15,7,15,213.0,86.0,2.05,15.5,128.5,133.74,99.35
2016,4,15,7,30,20.0,110.0,2.1,16.0,116.0,112.09,88.26
2016,4,15,7,45,56.5,139.5,2.2,17.0,162.0,155.88,123.53
2016,4,15,8,0,93.0,169.0,2.3,18.0,208.0,203.46,161.43
2016,4,15,8,15,84.0,192.5,2.25,18.5,231.5,228.11,180.76
2016,4,15,8,30,75.0,216.0,2.2,19.0,255.0,251.7,198.7
2016,4,15,8,45,111.5,246.0,2.2,19.5,310.0,309.79,243.6
2016,4,15,9,0,148.0,276.0,2.2,20.0,365.0,369.03,288.42
2016,4,15,9,15,284.5,275.5,2.2,20.5,464.5,471.97,367.17
2016,4,15,9,30,421.0,275.0,2.2,21.0,564.0,587.45,452.58
2016,4,15,9,45,413.5,297.0,2.25,21.5,596.0,623.14,475.93
2016,4,15,10,0,406.0,319.0,2.3,22.0,628.0,652.61,495.07
2016,4,15,10,15,640.0,223.5,2.35,22.5,737.5,774.31,585.03
2016,4,15,10,30,874.0,128.0,2.4,23.0,847.0,896.13,666.33
2016,4,15,10,45,885.0,128.0,2.45,23.5,877.5,931.85,687.05
2016,4,15,11,0,896.0,128.0,2.5,24.0,908.0,964.91,706.66
2016,4,15,11,15,900.5,129.0,2.55,24.0,930.0,989.99,722.4
2016,4,15,11,30,905.0,130.0,2.6,24.0,952.0,1011.76,736.13
2016,4,15,11,45,902.5,134.0,2.7,24.5,963.5,1026.31,744.34
2016,4,15,12,0,900.0,138.0,2.8,25.0,975.0,1037.19,750.34
2016,4,15,12,15,900.5,138.5,2.85,25.0,979.5,1043.86,754.77
2016,4,15,12,30,901.0,139.0,2.9,25.0,984.0,1046.9,757.05
2016,4,15,12,45,900.5,138.0,3.0,25.5,980.0,1043.79,754.51
2016,4,15,13,0,900.0,137.0,3.1,26.0,976.0,1037.04,749.8
2016,4,15,13,15,897.0,136.5,3.2,26.0,963.0,1024.74,743.09
2016,4,15,13,30,894.0,136.0,3.3,26.0,950.0,1008.93,734.2
2016,4,15,13,45,888.5,135.0,3.4,26.5,928.0,986.82,719.8
2016,4,15,14,0,883.0,134.0,3.5,27.0,906.0,961.48,703.34
2016,4,15,14,15,875.5,132.0,3.55,26.5,876.5,930.23,685.37
2016,4,15,14,30,868.0,130.0,3.6,26.0,847.0,896.17,665.35
2016,4,15,14,45,859.0,127.0,3.7,26.0,810.5,857.19,640.75
2016,4,15,15,0,850.0,124.0,3.8,26.0,774.0,818.85,616.34
2016,4,15,15,15,836.0,121.0,3.8,26.0,731.0,771.21,584.7
2016,4,15,15,30,822.0,118.0,3.8,26.0,688.0,722.11,551.71
2016,4,15,15,45,802.0,115.5,3.85,26.0,639.0,668.26,513.98
2016,4,15,16,0,782.0,113.0,3.9,26.0,590.0,614.05,474.19
2016,4,15,16,15,757.5,108.5,3.9,25.5,537.0,555.17,430.62
2016,4,15,16,30,733.0,104.0,3.9,25.0,484.0,497.02,386.2
2016,4,15,16,45,698.5,99.0,3.9,24.5,428.0,434.62,337.07
2016,4,15,17,0,664.0,94.0,3.9,24.0,372.0,374.76,288.37
2016,4,15,17,15,617.5,86.5,3.65,23.0,315.0,310.97,235.66
2016,4,15,17,30,571.0,79.0,3.4,22.0,258.0,251.81,185.5
2016,4,15,17,45,501.0,69.5,3.15,21.5,203.5,190.02,133.25
2016,4,15,18,0,431.0,60.0,2.9,21.0,149.0,136.36,88.66
2016,4,15,18,15,327.0,46.0,2.85,20.5,101.0,82.1,47.51
2016,4,15,18,30,223.0,32.0,2.8,20.0,53.0,41.4,19.8
2016,4,15,18,45,111.5,16.0,2.8,19.5,26.5,12.53,0.0
2016,4,15,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,15.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,15.5,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,35.0,16.0,3.55,16.0,19.5,15.73,0.0
2016,4,16,6,30,70.0,32.0,3.7,16.0,39.0,32.91,17.85
2016,4,16,6,45,142.5,57.5,3.85,16.5,82.0,70.47,46.57
2016,4,16,7,0,215.0,83.0,4.0,17.0,125.0,117.36,83.32
2016,4,16,7,15,107.5,52.5,4.2,17.5,73.5,76.91,55.35
2016,4,16,7,30,0.0,22.0,4.4,18.0,22.0,21.22,12.29
2016,4,16,7,45,58.5,97.5,4.6,18.5,121.5,115.67,90.17
2016,4,16,8,0,117.0,173.0,4.8,19.0,221.0,219.09,174.09
2016,4,16,8,15,58.5,156.5,5.05,19.5,180.5,180.68,142.91
2016,4,16,8,30,0.0,140.0,5.3,20.0,140.0,135.79,105.71
2016,4,16,8,45,0.0,136.0,5.55,21.0,136.0,131.91,101.84
2016,4,16,9,0,0.0,132.0,5.8,22.0,132.0,128.02,98.0
2016,4,16,9,15,0.0,132.5,5.85,22.5,132.5,128.53,97.9
2016,4,16,9,30,0.0,133.0,5.9,23.0,133.0,129.05,97.83
2016,4,16,9,45,2.5,155.0,6.0,23.5,157.0,152.51,115.97
2016,4,16,10,0,5.0,177.0,6.1,24.0,181.0,176.24,134.11
2016,4,16,10,15,4.5,172.0,6.1,24.0,176.0,171.14,129.83
2016,4,16,10,30,4.0,167.0,6.1,24.0,171.0,165.99,125.59
2016,4,16,10,45,2.0,130.5,6.15,24.5,132.5,128.59,95.97
2016,4,16,11,0,0.0,94.0,6.2,25.0,94.0,91.18,66.37
2016,4,16,11,15,3.5,134.5,6.2,25.0,138.0,134.1,99.97
2016,4,16,11,30,7.0,175.0,6.2,25.0,182.0,177.34,133.47
2016,4,16,11,45,7.5,181.0,6.25,25.5,189.0,183.87,138.13
2016,4,16,12,0,8.0,187.0,6.3,26.0,196.0,190.39,142.81
2016,4,16,12,15,9.0,196.0,6.25,26.0,205.0,200.33,150.4
2016,4,16,12,30,10.0,205.0,6.2,26.0,214.0,210.24,157.97
2016,4,16,12,45,5.0,157.0,6.2,26.0,161.5,157.97,117.73
2016,4,16,13,0,0.0,109.0,6.2,26.0,109.0,105.94,77.34
2016,4,16,13,15,0.0,121.0,6.2,26.0,121.0,117.65,86.49
2016,4,16,13,30,0.0,133.0,6.2,26.0,133.0,129.36,95.61
2016,4,16,13,45,0.0,105.0,6.25,26.0,105.0,101.95,74.4
2016,4,16,14,0,0.0,77.0,6.3,26.0,77.0,74.64,53.16
2016,4,16,14,15,7.5,175.0,6.3,25.5,181.5,177.19,133.57
2016,4,16,14,30,15.0,273.0,6.3,25.0,286.0,280.25,213.28
2016,4,16,14,45,10.5,231.5,6.3,25.0,240.5,234.81,178.58
2016,4,16,15,0,6.0,190.0,6.3,25.0,195.0,189.84,144.09
2016,4,16,15,15,3.0,130.5,6.2,24.5,133.0,128.93,96.97
2016,4,16,15,30,0.0,71.0,6.1,24.0,71.0,68.71,49.52
2016,4,16,15,45,0.0,82.5,6.1,24.0,82.5,79.84,58.6
2016,4,16,16,0,0.0,94.0,6.1,24.0,94.0,90.98,67.71
2016,4,16,16,15,0.0,66.0,5.9,23.5,66.0,63.82,46.19
2016,4,16,16,30,0.0,38.0,5.7,23.0,38.0,36.71,24.4
2016,4,16,16,45,0.0,65.5,5.55,23.0,65.5,63.32,46.27
2016,4,16,17,0,0.0,93.0,5.4,23.0,93.0,89.98,68.19
2016,4,16,17,15,0.0,78.5,5.2,22.5,78.5,75.9,57.01
2016,4,16,17,30,0.0,64.0,5.0,22.0,64.0,61.86,45.68
2016,4,16,17,45,0.0,50.0,4.85,22.0,50.0,48.3,34.46
2016,4,16,18,0,0.0,36.0,4.7,22.0,36.0,34.76,23.08
2016,4,16,18,15,0.0,24.0,4.65,21.5,24.0,23.16,13.25
2016,4,16,18,30,0.0,12.0,4.6,21.0,12.0,11.57,3.29
2016,4,16,18,45,0.0,6.0,4.6,21.0,6.0,5.78,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,20.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,6.5,3.05,19.0,6.5,6.26,0.0
2016,4,17,6,30,0.0,13.0,3.2,19.0,13.0,12.53,4.06
2016,4,17,6,45,0.0,30.5,3.35,19.5,30.5,29.45,18.54
2016,4,17,7,0,0.0,48.0,3.5,20.0,48.0,46.35,32.91
2016,4,17,7,15,0.0,69.5,3.65,20.0,69.5,67.07,50.36
2016,4,17,7,30,0.0,91.0,3.8,20.0,91.0,87.9,67.64
2016,4,17,7,45,12.0,122.5,4.0,20.5,128.0,122.77,95.79
2016,4,17,8,0,24.0,154.0,4.2,21.0,165.0,159.19,124.84
2016,4,17,8,15,24.5,179.5,4.35,21.5,191.5,185.82,145.63
2016,4,17,8,30,25.0,205.0,4.5,22.0,218.0,212.54,166.14
2016,4,17,8,45,18.5,205.5,4.7,22.5,216.0,210.69,163.81
2016,4,17,9,0,12.0,206.0,4.9,23.0,214.0,208.09,160.91
2016,4,17,9,15,12.5,224.5,4.95,23.0,233.0,227.28,175.45
2016,4,17,9,30,13.0,243.0,5.0,23.0,252.0,246.52,189.91
2016,4,17,9,45,72.0,307.5,5.05,23.5,362.5,360.59,278.03
2016,4,17,10,0,131.0,372.0,5.1,24.0,473.0,481.32,368.42
2016,4,17,10,15,126.5,395.5,5.05,24.0,496.5,506.94,385.96
2016,4,17,10,30,122.0,419.0,5.0,24.0,520.0,531.87,403.16
2016,4,17,10,45,161.0,431.5,5.0,24.5,569.5,584.11,440.86
2016,4,17,11,0,200.0,444.0,5.0,25.0,619.0,637.89,479.01
2016,4,17,11,15,203.5,452.5,4.95,25.0,634.5,654.95,490.4
2016,4,17,11,30,207.0,461.0,4.9,25.0,650.0,671.31,501.43
2016,4,17,11,45,103.5,264.5,4.85,25.0,359.0,371.36,282.63
2016,4,17,12,0,0.0,68.0,4.8,25.0,68.0,65.96,46.26
2016,4,17,12,15,0.0,71.0,4.7,24.5,71.0,68.89,48.79
2016,4,17,12,30,0.0,74.0,4.6,24.0,74.0,71.81,51.19
2016,4,17,12,45,6.0,152.5,4.55,24.0,158.0,154.55,116.0
2016,4,17,13,0,12.0,231.0,4.5,24.0,242.0,237.78,179.96
2016,4,17,13,15,6.0,135.0,4.5,24.0,140.5,137.25,102.49
2016,4,17,13,30,0.0,39.0,4.5,24.0,39.0,37.8,24.38
2016,4,17,13,45,0.0,77.5,4.5,24.0,77.5,75.14,53.96
2016,4,17,14,0,0.0,116.0,4.5,24.0,116.0,112.65,83.44
2016,4,17,14,15,0.0,73.0,4.5,23.5,73.0,70.74,50.68
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,29.04,17.65
2016,4,17,14,45,0.0,33.5,4.55,23.0,33.5,32.42,20.41
2016,4,17,15,0,0.0,37.0,4.6,23.0,37.0,35.8,23.17
2016,4,17,15,15,3.5,118.5,4.7,22.5,121.0,117.59,88.8
2016,4,17,15,30,7.0,200.0,4.8,22.0,205.0,199.8,154.13
2016,4,17,15,45,6.0,192.5,4.95,22.0,196.5,191.39,147.81
2016,4,17,16,0,5.0,185.0,5.1,22.0,188.0,183.06,141.69
2016,4,17,16,15,2.5,119.5,5.05,21.5,121.0,117.25,89.78
2016,4,17,16,30,0.0,54.0,5.0,21.0,54.0,52.19,37.32
2016,4,17,16,45,0.0,30.5,5.0,21.0,30.5,29.45,18.74
2016,4,17,17,0,0.0,7.0,5.0,21.0,7.0,6.75,0.0
2016,4,17,17,15,0.0,6.0,4.85,20.5,6.0,5.79,0.0
2016,4,17,17,30,0.0,5.0,4.7,20.0,5.0,4.82,0.0
2016,4,17,17,45,0.0,3.5,4.55,20.0,3.5,3.37,0.0
2016,4,17,18,0,0.0,2.0,4.4,20.0,2.0,1.93,0.0
2016,4,17,18,15,0.0,1.0,4.25,20.0,1.0,0.96,0.0
2016,4,17,18,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,17,18,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,17.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,1.0,2.8,17.0,1.0,0.96,0.0
2016,4,18,6,30,0.0,2.0,2.9,17.0,2.0,1.93,0.0
2016,4,18,6,45,0.0,4.5,3.05,17.5,4.5,4.33,0.0
2016,4,18,7,0,0.0,7.0,3.2,18.0,7.0,6.75,0.02
2016,4,18,7,15,0.0,9.5,3.3,18.0,9.5,9.16,2.09
2016,4,18,7,30,0.0,12.0,3.4,18.0,12.0,11.57,4.14
2016,4,18,7,45,0.0,9.5,3.5,18.5,9.5,9.16,2.07
2016,4,18,8,0,0.0,7.0,3.6,19.0,7.0,6.75,0.01
2016,4,18,8,15,0.0,13.0,3.6,19.5,13.0,12.55,4.82
2016,4,18,8,30,0.0,19.0,3.6,20.0,19.0,18.35,9.57
2016,4,18,8,45,3.0,102.5,3.6,20.5,104.5,100.97,77.06
2016,4,18,9,0,6.0,186.0,3.6,21.0,190.0,184.64,143.36
2016,4,18,9,15,3.0,170.0,3.7,21.0,172.5,167.24,129.0
2016,4,18,9,30,0.0,154.0,3.8,21.0,155.0,149.57,114.63
2016,4,18,9,45,0.0,130.5,3.9,21.5,131.0,126.62,96.02
2016,4,18,10,0,0.0,107.0,4.0,22.0,107.0,103.72,77.52
2016,4,18,10,15,6.0,176.0,3.75,22.0,181.0,176.31,134.64
2016,4,18,10,30,12.0,245.0,3.5,22.0,255.0,249.8,191.13
2016,4,18,10,45,128.5,341.5,3.3,22.5,454.5,462.75,353.59
2016,4,18,11,0,245.0,438.0,3.1,23.0,654.0,673.42,504.3
2016,4,18,11,15,164.5,443.0,3.05,23.0,589.5,608.02,453.95
2016,4,18,11,30,84.0,448.0,3.0,23.0,525.0,532.17,397.19
2016,4,18,11,45,53.0,397.0,2.95,23.0,446.0,450.75,337.93
2016,4,18,12,0,22.0,346.0,2.9,23.0,367.0,362.0,272.19
2016,4,18,12,15,17.0,292.5,2.9,23.0,309.0,303.84,229.27
2016,4,18,12,30,12.0,239.0,2.9,23.0,251.0,245.81,185.72
2016,4,18,12,45,239.5,321.5,2.95,23.0,547.0,573.77,435.61
2016,4,18,13,0,467.0,404.0,3.0,23.0,843.0,888.54,655.6
2016,4,18,13,15,254.5,403.0,2.95,23.0,642.0,668.15,497.38
2016,4,18,13,30,42.0,402.0,2.9,23.0,441.0,444.26,332.19
2016,4,18,13,45,79.0,421.5,2.85,23.0,492.0,498.41,373.81
2016,4,18,14,0,116.0,441.0,2.8,23.0,543.0,556.79,416.57
2016,4,18,14,15,68.5,373.5,2.65,22.5,433.5,435.49,328.6
2016,4,18,14,30,21.0,306.0,2.5,22.0,324.0,318.17,241.65
2016,4,18,14,45,73.0,340.0,2.35,22.0,397.5,400.36,305.19
2016,4,18,15,0,125.0,374.0,2.2,22.0,471.0,478.57,363.51
2016,4,18,15,15,72.0,312.0,2.05,22.0,367.5,365.15,278.84
2016,4,18,15,30,19.0,250.0,1.9,22.0,264.0,257.76,197.36
2016,4,18,15,45,9.5,179.0,1.8,22.0,186.0,180.48,138.36
2016,4,18,16,0,0.0,108.0,1.7,22.0,108.0,104.6,78.84
2016,4,18,16,15,0.0,98.5,1.6,21.5,98.5,95.35,71.96
2016,4,18,16,30,0.0,89.0,1.5,21.0,89.0,86.11,64.91
2016,4,18,16,45,12.0,123.0,1.45,21.0,128.0,124.83,96.55
2016,4,18,17,0,24.0,157.0,1.4,21.0,167.0,162.15,126.61
2016,4,18,17,15,17.0,135.0,1.25,20.5,141.5,136.69,106.5
2016,4,18,17,30,10.0,113.0,1.1,20.0,116.0,112.08,86.95
2016,4,18,17,45,5.0,90.0,1.0,20.0,91.5,87.89,67.24
2016,4,18,18,0,0.0,67.0,0.9,20.0,67.0,64.43,47.83
2016,4,18,18,15,0.0,46.0,0.85,19.5,46.0,44.2,30.71
2016,4,18,18,30,0.0,25.0,0.8,19.0,25.0,24.14,13.39
2016,4,18,18,45,0.0,12.5,0.75,19.0,12.5,12.06,0.0
2016,4,18,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,64.0,19.0,1.4,17.0,25.0,16.04,0.0
2016,4,19,6,30,128.0,38.0,1.6,17.0,50.0,42.18,23.95
2016,4,19,6,45,213.0,58.0,1.85,17.5,95.5,80.24,51.58
2016,4,19,7,0,298.0,78.0,2.1,18.0,141.0,129.23,89.52
2016,4,19,7,15,149.0,86.0,2.05,18.0,117.5,120.03,89.61
2016,4,19,7,30,0.0,94.0,2.0,18.0,94.0,90.77,70.45
2016,4,19,7,45,0.0,100.5,2.0,18.5,100.5,97.17,75.48
2016,4,19,8,0,0.0,107.0,2.0,19.0,107.0,103.54,80.28
2016,4,19,8,15,0.0,114.5,1.95,19.5,114.5,110.87,85.76
2016,4,19,8,30,0.0,122.0,1.9,20.0,122.0,118.2,91.16
2016,4,19,8,45,1.5,148.0,1.85,20.5,149.0,144.46,111.65
2016,4,19,9,0,3.0,174.0,1.8,21.0,176.0,170.96,131.94
2016,4,19,9,15,3.0,175.5,1.75,21.0,178.0,172.62,132.76
2016,4,19,9,30,3.0,177.0,1.7,21.0,180.0,174.27,133.66
2016,4,19,9,45,5.0,188.5,1.7,21.5,193.0,187.26,143.22
2016,4,19,10,0,7.0,200.0,1.7,22.0,206.0,200.42,152.81
2016,4,19,10,15,106.5,306.5,1.7,22.5,395.5,399.51,304.74
2016,4,19,10,30,206.0,413.0,1.7,23.0,585.0,598.92,446.81
2016,4,19,10,45,216.5,420.5,1.7,23.5,606.5,622.77,460.67
2016,4,19,11,0,227.0,428.0,1.7,24.0,628.0,646.39,475.61
2016,4,19,11,15,173.5,446.5,1.7,24.0,601.5,620.01,455.1
2016,4,19,11,30,120.0,465.0,1.7,24.0,575.0,590.82,432.91
2016,4,19,11,45,115.5,470.5,1.75,24.0,578.0,594.21,435.28
2016,4,19,12,0,111.0,476.0,1.8,24.0,581.0,590.15,432.4
2016,4,19,12,15,153.0,482.5,1.8,24.0,627.5,646.49,472.27
2016,4,19,12,30,195.0,489.0,1.8,24.0,674.0,695.62,506.36
2016,4,19,12,45,249.5,475.5,1.8,24.5,711.0,742.26,537.99
2016,4,19,13,0,304.0,462.0,1.8,25.0,748.0,780.7,563.87
2016,4,19,13,15,255.0,465.5,1.8,25.0,703.5,732.57,530.35
2016,4,19,13,30,206.0,469.0,1.8,25.0,659.0,678.25,493.16
2016,4,19,13,45,484.0,334.0,1.8,25.0,765.0,812.06,593.01
2016,4,19,14,0,762.0,199.0,1.8,25.0,871.0,923.1,670.53
2016,4,19,14,15,388.5,235.0,1.85,24.5,577.5,600.03,449.53
2016,4,19,14,30,15.0,271.0,1.9,24.0,284.0,278.12,208.51
2016,4,19,14,45,24.0,292.5,1.95,24.0,312.0,306.45,231.52
2016,4,19,15,0,33.0,314.0,2.0,24.0,340.0,338.72,256.06
2016,4,19,15,15,88.0,323.5,2.05,24.0,386.5,388.89,295.2
2016,4,19,15,30,143.0,333.0,2.1,24.0,433.0,438.18,333.0
2016,4,19,15,45,76.5,267.5,2.15,24.0,320.5,316.41,241.98
2016,4,19,16,0,10.0,202.0,2.2,24.0,208.0,202.84,154.97
2016,4,19,16,15,8.0,186.5,2.2,23.5,191.0,185.9,142.82
2016,4,19,16,30,6.0,171.0,2.2,23.0,174.0,169.17,130.45
2016,4,19,16,45,269.0,149.5,2.2,23.0,264.5,277.53,216.93
2016,4,19,17,0,532.0,128.0,2.2,23.0,355.0,352.23,271.38
2016,4,19,17,15,484.5,117.0,1.95,22.5,301.0,292.29,221.9
2016,4,19,17,30,437.0,106.0,1.7,22.0,247.0,237.27,176.17
2016,4,19,17,45,368.5,92.5,1.5,21.5,195.0,179.98,129.12
2016,4,19,18,0,300.0,79.0,1.3,21.0,143.0,130.69,89.27
2016,4,19,18,15,216.5,59.0,1.25,20.5,98.0,81.71,51.88
2016,4,19,18,30,133.0,39.0,1.2,20.0,53.0,43.46,24.49
2016,4,19,18,45,66.5,19.5,1.15,20.0,26.5,16.45,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,44.0,20.0,0.55,18.0,24.5,17.81,0.0
2016,4,20,6,30,88.0,40.0,0.6,18.0,49.0,41.93,25.03
2016,4,20,6,45,162.0,63.5,0.7,18.0,93.5,79.66,53.2
2016,4,20,7,0,236.0,87.0,0.8,18.0,138.0,126.71,89.86
2016,4,20,7,15,298.5,105.5,0.75,18.0,189.0,175.29,129.37
2016,4,20,7,30,361.0,124.0,0.7,18.0,240.0,232.38,176.15
2016,4,20,7,45,180.5,65.5,0.65,18.5,123.5,131.9,100.95
2016,4,20,8,0,0.0,7.0,0.6,19.0,7.0,6.75,0.01
2016,4,20,8,15,274.5,87.0,0.6,19.5,231.0,220.21,174.47
2016,4,20,8,30,549.0,167.0,0.6,20.0,455.0,461.97,357.61
2016,4,20,8,45,418.5,218.0,0.65,20.5,451.0,466.68,357.88
2016,4,20,9,0,288.0,269.0,0.7,21.0,447.0,454.13,346.51
2016,4,20,9,15,205.0,300.0,0.75,21.0,432.0,439.97,334.79
2016,4,20,9,30,122.0,331.0,0.8,21.0,417.0,420.93,318.82
2016,4,20,9,45,131.5,354.0,0.9,21.5,451.5,457.35,344.65
2016,4,20,10,0,141.0,377.0,1.0,22.0,486.0,494.21,370.0
2016,4,20,10,15,333.5,346.5,1.05,22.5,620.5,636.26,473.18
2016,4,20,10,30,526.0,316.0,1.1,23.0,755.0,790.71,579.03
2016,4,20,10,45,434.5,366.5,1.15,23.5,738.0,775.07,563.04
2016,4,20,11,0,343.0,417.0,1.2,24.0,721.0,748.72,541.89
2016,4,20,11,15,570.5,302.5,1.2,24.0,821.0,862.4,623.41
2016,4,20,11,30,798.0,188.0,1.2,24.0,921.0,974.87,696.09
2016,4,20,11,45,833.0,167.0,1.2,24.0,941.5,999.27,709.36
2016,4,20,12,0,868.0,146.0,1.2,24.0,962.0,1015.21,718.58
2016,4,20,12,15,869.0,146.5,1.2,24.0,966.5,1021.88,722.28
2016,4,20,12,30,870.0,147.0,1.2,24.0,971.0,1025.08,724.1
2016,4,20,12,45,866.5,148.0,1.2,24.0,966.0,1020.8,721.48
2016,4,20,13,0,863.0,149.0,1.2,24.0,961.0,1013.08,716.97
2016,4,20,13,15,860.0,148.5,1.15,24.0,948.5,1000.96,709.02
2016,4,20,13,30,857.0,148.0,1.1,24.0,936.0,985.51,699.16
2016,4,20,13,45,849.5,148.0,1.1,24.0,914.0,963.03,685.94
2016,4,20,14,0,842.0,148.0,1.1,24.0,892.0,942.3,673.93
2016,4,20,14,15,834.0,146.0,1.1,24.0,863.0,911.2,655.33
2016,4,20,14,30,826.0,144.0,1.1,24.0,834.0,877.46,635.07
2016,4,20,14,45,824.0,136.5,1.1,24.0,799.5,840.69,612.72
2016,4,20,15,0,822.0,129.0,1.1,24.0,765.0,801.24,588.44
2016,4,20,15,15,808.0,126.0,1.15,23.5,722.5,754.7,560.83
2016,4,20,15,30,794.0,123.0,1.2,23.0,680.0,706.81,531.68
2016,4,20,15,45,775.0,119.5,1.3,23.0,632.0,653.92,496.53
2016,4,20,16,0,756.0,116.0,1.4,23.0,584.0,600.68,459.38
2016,4,20,16,15,732.0,111.5,1.45,23.0,532.0,543.53,417.73
2016,4,20,16,30,708.0,107.0,1.5,23.0,480.0,486.97,375.12
2016,4,20,16,45,675.5,101.5,1.55,23.0,425.5,426.47,328.11
2016,4,20,17,0,643.0,96.0,1.6,23.0,371.0,368.34,281.36
2016,4,20,17,15,598.0,89.0,1.45,22.5,316.0,306.9,230.94
2016,4,20,17,30,553.0,82.0,1.3,22.0,261.0,249.92,183.03
2016,4,20,17,45,486.0,72.5,1.2,21.5,207.0,189.96,133.09
2016,4,20,18,0,419.0,63.0,1.1,21.0,153.0,137.75,90.14
2016,4,20,18,15,322.0,49.5,1.1,20.5,106.0,85.37,50.44
2016,4,20,18,30,225.0,36.0,1.1,20.0,59.0,45.61,23.45
2016,4,20,18,45,112.5,18.0,1.1,19.5,29.5,14.0,0.0
2016,4,20,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,0.5,0.3,17.0,0.5,0.48,0.0
2016,4,21,6,30,0.0,1.0,0.4,17.0,1.0,0.96,0.0
2016,4,21,6,45,0.0,2.0,0.55,17.5,2.0,1.93,0.0
2016,4,21,7,0,0.0,3.0,0.7,18.0,3.0,2.89,0.0
2016,4,21,7,15,0.0,4.0,0.7,18.5,4.0,3.86,0.0
2016,4,21,7,30,0.0,5.0,0.7,19.0,5.0,4.82,0.0
2016,4,21,7,45,0.0,6.0,0.75,19.5,6.0,5.79,0.0
2016,4,21,8,0,0.0,7.0,0.8,20.0,7.0,6.75,0.01
2016,4,21,8,15,0.0,13.0,0.8,20.5,13.0,12.55,4.81
2016,4,21,8,30,0.0,19.0,0.8,21.0,19.0,18.35,9.55
2016,4,21,8,45,0.0,58.0,0.85,21.5,58.0,56.08,40.31
2016,4,21,9,0,0.0,97.0,0.9,22.0,97.0,93.9,70.39
2016,4,21,9,15,0.0,75.5,0.9,22.0,75.5,73.06,53.46
2016,4,21,9,30,0.0,54.0,0.9,22.0,54.0,52.25,36.66
2016,4,21,9,45,0.5,101.5,0.95,22.5,102.0,98.72,73.48
2016,4,21,10,0,1.0,149.0,1.0,23.0,150.0,145.54,109.6
2016,4,21,10,15,100.0,283.0,1.0,23.0,367.0,370.11,281.18
2016,4,21,10,30,199.0,417.0,1.0,23.0,584.0,596.71,440.93
2016,4,21,10,45,249.0,423.0,1.05,23.5,639.0,660.05,482.03
2016,4,21,11,0,299.0,429.0,1.1,24.0,694.0,719.95,521.69
2016,4,21,11,15,570.0,294.0,1.15,24.0,814.0,853.35,617.45
2016,4,21,11,30,841.0,159.0,1.2,24.0,934.0,987.29,703.89
2016,4,21,11,45,858.5,150.5,1.3,24.0,951.0,1002.02,712.53
2016,4,21,12,0,876.0,142.0,1.4,24.0,968.0,1019.37,724.44
2016,4,21,12,15,877.0,142.5,1.5,24.0,972.5,1026.03,729.77
2016,4,21,12,30,878.0,143.0,1.6,24.0,977.0,1029.2,733.14
2016,4,21,12,45,877.0,142.5,1.7,24.5,972.5,1025.85,731.13
2016,4,21,13,0,876.0,142.0,1.8,25.0,968.0,1019.01,727.05
2016,4,21,13,15,637.5,275.0,1.85,25.0,871.5,920.49,664.52
2016,4,21,13,30,399.0,408.0,1.9,25.0,775.0,808.43,585.23
2016,4,21,13,45,626.0,275.5,2.0,25.0,836.5,888.34,647.78
2016,4,21,14,0,853.0,143.0,2.1,25.0,898.0,942.73,685.54
2016,4,21,14,15,845.5,141.0,2.15,24.5,869.0,912.16,667.71
2016,4,21,14,30,838.0,139.0,2.2,24.0,840.0,882.72,651.27
2016,4,21,14,45,489.5,259.0,2.25,24.0,664.0,683.43,512.87
2016,4,21,15,0,141.0,379.0,2.3,24.0,488.0,495.79,372.08
2016,4,21,15,15,463.0,254.0,2.3,24.0,584.5,618.98,470.87
2016,4,21,15,30,785.0,129.0,2.3,24.0,681.0,706.35,538.79
2016,4,21,15,45,768.0,124.0,2.3,24.0,633.0,653.7,500.74
2016,4,21,16,0,751.0,119.0,2.3,24.0,585.0,600.55,462.22
2016,4,21,16,15,726.5,114.5,2.2,23.5,533.0,543.39,420.09
2016,4,21,16,30,702.0,110.0,2.1,23.0,481.0,486.86,377.16
2016,4,21,16,45,669.5,104.0,2.05,23.0,426.5,426.19,329.28
2016,4,21,17,0,637.0,98.0,2.0,23.0,372.0,367.91,281.89
2016,4,21,17,15,592.0,90.5,1.9,22.5,316.5,306.32,231.29
2016,4,21,17,30,547.0,83.0,1.8,22.0,261.0,249.22,183.19
2016,4,21,17,45,481.0,73.5,1.7,21.5,207.5,189.86,133.53
2016,4,21,18,0,415.0,64.0,1.6,21.0,154.0,138.14,90.82
2016,4,21,18,15,319.0,50.0,1.55,20.5,107.0,85.61,50.83
2016,4,21,18,30,223.0,36.0,1.5,20.0,60.0,45.6,23.55
2016,4,21,18,45,111.5,18.0,1.5,20.0,30.0,13.96,0.0
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,167.5,16.5,1.8,13.5,35.0,13.01,0.37
2016,4,22,6,30,335.0,33.0,2.1,14.0,70.0,51.46,25.16
2016,4,22,6,45,435.5,44.0,2.4,15.0,121.5,96.5,56.17
2016,4,22,7,0,536.0,55.0,2.7,16.0,173.0,153.76,101.23
2016,4,22,7,15,599.0,62.5,2.6,16.5,230.0,210.34,149.99
2016,4,22,7,30,662.0,70.0,2.5,17.0,287.0,274.04,205.31
2016,4,22,7,45,703.5,75.5,2.45,18.0,345.5,334.67,257.59
2016,4,22,8,0,745.0,81.0,2.4,19.0,404.0,399.69,311.71
2016,4,22,8,15,775.0,85.5,2.35,19.5,460.5,461.12,361.86
2016,4,22,8,30,805.0,90.0,2.3,20.0,517.0,524.45,411.59
2016,4,22,8,45,826.0,93.5,2.25,21.0,571.0,583.01,455.07
2016,4,22,9,0,847.0,97.0,2.2,22.0,625.0,641.82,496.93
2016,4,22,9,15,863.0,100.0,2.25,22.5,674.5,695.18,534.82
2016,4,22,9,30,879.0,103.0,2.3,23.0,724.0,748.8,569.94
2016,4,22,9,45,890.5,105.5,2.4,23.5,767.5,797.27,601.21
2016,4,22,10,0,902.0,108.0,2.5,24.0,811.0,843.93,630.87
2016,4,22,10,15,911.0,110.0,2.55,24.0,847.5,885.89,657.92
2016,4,22,10,30,920.0,112.0,2.6,24.0,884.0,925.38,683.17
2016,4,22,10,45,926.0,113.5,2.65,24.0,913.5,958.94,704.4
2016,4,22,11,0,932.0,115.0,2.7,24.0,943.0,989.44,723.64
2016,4,22,11,15,936.0,116.0,2.7,24.0,964.0,1014.31,738.77
2016,4,22,11,30,940.0,117.0,2.7,24.0,985.0,1035.75,751.76
2016,4,22,11,45,943.0,117.5,2.75,24.5,998.0,1052.15,760.62
2016,4,22,12,0,946.0,118.0,2.8,25.0,1011.0,1064.91,767.26
2016,4,22,12,15,946.5,118.0,2.8,25.0,1015.0,1070.93,770.77
2016,4,22,12,30,947.0,118.0,2.8,25.0,1019.0,1073.18,772.08
2016,4,22,12,45,945.5,118.0,2.8,25.0,1014.0,1069.64,769.88
2016,4,22,13,0,944.0,118.0,2.8,25.0,1009.0,1062.34,765.48
2016,4,22,13,15,941.0,117.5,2.75,25.0,995.5,1049.33,757.09
2016,4,22,13,30,938.0,117.0,2.7,25.0,982.0,1032.67,746.55
2016,4,22,13,45,932.0,116.0,2.7,25.0,960.0,1009.1,732.16
2016,4,22,14,0,926.0,115.0,2.7,25.0,938.0,982.2,715.69
2016,4,22,14,15,919.0,113.5,2.65,25.0,908.0,950.7,695.79
2016,4,22,14,30,912.0,112.0,2.6,25.0,878.0,916.24,673.94
2016,4,22,14,45,902.0,110.5,2.6,25.0,840.5,876.48,648.88
2016,4,22,15,0,892.0,109.0,2.6,25.0,803.0,834.35,622.04
2016,4,22,15,15,879.5,106.5,2.5,25.0,759.0,787.15,590.82
2016,4,22,15,30,867.0,104.0,2.4,25.0,715.0,738.27,558.17
2016,4,22,15,45,850.0,101.0,2.35,25.0,665.5,685.83,522.73
2016,4,22,16,0,833.0,98.0,2.3,25.0,616.0,630.92,482.95
2016,4,22,16,15,811.0,94.5,2.15,24.5,562.5,572.17,439.74
2016,4,22,16,30,789.0,91.0,2.0,24.0,509.0,513.83,395.52
2016,4,22,16,45,759.0,86.5,1.85,24.0,452.5,451.4,346.15
2016,4,22,17,0,729.0,82.0,1.7,24.0,396.0,390.91,296.87
2016,4,22,17,15,686.5,76.0,1.5,23.0,338.5,326.05,244.0
2016,4,22,17,30,644.0,70.0,1.3,22.0,281.0,265.76,193.31
2016,4,22,17,45,581.0,62.5,1.15,21.5,225.0,203.38,140.69
2016,4,22,18,0,518.0,55.0,1.0,21.0,169.0,148.16,94.59
2016,4,22,18,15,415.5,44.5,1.0,20.0,118.5,92.66,52.57
2016,4,22,18,30,313.0,34.0,1.0,19.0,68.0,49.65,24.09
2016,4,22,18,45,156.5,17.0,1.05,18.5,34.0,12.83,0.0
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
