Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,160.5,18.0,1.0,14.5,36.0,14.71,2.42
2016,4,23,6,30,321.0,36.0,1.1,15.0,72.0,54.15,27.64
2016,4,23,6,45,423.5,46.5,1.2,16.0,123.5,98.27,57.92
2016,4,23,7,0,526.0,57.0,1.3,17.0,175.0,154.87,102.03
2016,4,23,7,15,589.5,64.5,1.2,17.5,232.0,211.05,149.78
2016,4,23,7,30,653.0,72.0,1.1,18.0,289.0,274.41,203.77
2016,4,23,7,45,696.0,78.0,1.0,18.5,347.5,335.59,255.55
2016,4,23,8,0,739.0,84.0,0.9,19.0,406.0,401.34,309.08
2016,4,23,8,15,768.5,88.5,1.0,20.0,462.5,462.19,357.27
2016,4,23,8,30,798.0,93.0,1.1,21.0,519.0,524.87,405.0
2016,4,23,8,45,818.5,97.0,1.25,22.0,572.5,583.25,448.17
2016,4,23,9,0,839.0,101.0,1.4,23.0,626.0,641.84,490.02
2016,4,23,9,15,855.0,104.0,1.45,23.0,675.0,696.22,528.83
2016,4,23,9,30,871.0,107.0,1.5,23.0,724.0,747.93,563.12
2016,4,23,9,45,881.0,110.5,1.55,23.5,766.5,795.86,593.15
2016,4,23,10,0,891.0,114.0,1.6,24.0,809.0,841.88,621.48
2016,4,23,10,15,899.5,116.0,1.6,24.0,845.5,882.96,646.86
2016,4,23,10,30,908.0,118.0,1.6,24.0,882.0,921.56,670.44
2016,4,23,10,45,913.0,120.5,1.65,24.5,910.5,954.81,689.72
2016,4,23,11,0,918.0,123.0,1.7,25.0,939.0,984.99,706.99
2016,4,23,11,15,922.0,124.0,1.7,25.0,960.0,1009.49,721.37
2016,4,23,11,30,926.0,125.0,1.7,25.0,981.0,1030.6,733.71
2016,4,23,11,45,928.5,125.0,1.7,25.0,994.0,1045.75,742.43
2016,4,23,12,0,931.0,125.0,1.7,25.0,1007.0,1057.29,749.07
2016,4,23,12,15,931.5,125.5,1.7,25.0,1010.5,1063.68,752.68
2016,4,23,12,30,932.0,126.0,1.7,25.0,1014.0,1066.36,754.2
2016,4,23,12,45,930.0,126.0,1.75,25.5,1009.0,1062.31,751.02
2016,4,23,13,0,928.0,126.0,1.8,26.0,1004.0,1054.58,745.76
2016,4,23,13,15,925.0,125.5,1.85,26.0,990.5,1041.7,738.9
2016,4,23,13,30,922.0,125.0,1.9,26.0,977.0,1025.26,729.92
2016,4,23,13,45,915.5,125.0,1.95,26.0,955.0,1002.5,717.03
2016,4,23,14,0,909.0,125.0,2.0,26.0,933.0,976.5,702.11
2016,4,23,14,15,902.5,123.5,2.1,25.5,903.5,945.88,686.05
2016,4,23,14,30,896.0,122.0,2.2,25.0,874.0,912.34,667.81
2016,4,23,14,45,886.0,120.0,2.3,25.0,837.5,872.6,643.85
2016,4,23,15,0,876.0,118.0,2.4,25.0,801.0,830.54,617.99
2016,4,23,15,15,863.5,115.5,2.45,25.0,757.5,783.98,588.28
2016,4,23,15,30,851.0,113.0,2.5,25.0,714.0,737.68,558.33
2016,4,23,15,45,834.5,109.5,2.6,25.0,665.5,684.02,522.32
2016,4,23,16,0,818.0,106.0,2.7,25.0,617.0,629.65,483.43
2016,4,23,16,15,795.5,102.0,2.65,24.5,563.5,570.85,440.39
2016,4,23,16,30,773.0,98.0,2.6,24.0,510.0,512.54,396.3
2016,4,23,16,45,743.0,93.0,2.55,24.0,453.5,450.48,347.2
2016,4,23,17,0,713.0,88.0,2.5,24.0,397.0,389.88,297.78
2016,4,23,17,15,669.5,82.0,2.3,23.0,339.5,326.08,245.48
2016,4,23,17,30,626.0,76.0,2.1,22.0,282.0,266.46,195.19
2016,4,23,17,45,561.0,68.0,1.9,21.5,225.5,204.15,142.5
2016,4,23,18,0,496.0,60.0,1.7,21.0,169.0,149.26,96.65
2016,4,23,18,15,396.0,48.0,1.65,20.0,119.0,93.91,54.49
2016,4,23,18,30,296.0,36.0,1.6,19.0,69.0,50.73,25.5
2016,4,23,18,45,148.0,18.0,1.6,18.5,34.5,13.93,0.47
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,32.0,21.5,1.9,15.0,25.5,19.69,6.41
2016,4,24,6,30,64.0,43.0,2.1,15.0,51.0,44.43,28.51
2016,4,24,6,45,103.5,67.5,2.35,15.5,88.0,77.28,54.55
2016,4,24,7,0,143.0,92.0,2.6,16.0,125.0,115.3,85.48
2016,4,24,7,15,175.0,115.5,2.8,16.5,167.0,155.44,118.96
2016,4,24,7,30,207.0,139.0,3.0,17.0,209.0,200.36,156.4
2016,4,24,7,45,243.5,156.0,3.2,17.5,252.5,243.74,192.28
2016,4,24,8,0,280.0,173.0,3.4,18.0,296.0,291.05,230.98
2016,4,24,8,15,314.0,192.5,3.5,18.5,347.5,343.36,272.95
2016,4,24,8,30,348.0,212.0,3.6,19.0,399.0,398.91,316.62
2016,4,24,8,45,200.5,239.0,3.75,19.5,349.0,355.43,281.01
2016,4,24,9,0,53.0,266.0,3.9,20.0,299.0,295.86,231.45
2016,4,24,9,15,34.5,255.0,3.95,20.0,277.5,275.08,214.59
2016,4,24,9,30,16.0,244.0,4.0,20.0,256.0,249.47,193.76
2016,4,24,9,45,8.0,193.5,4.1,20.5,199.5,194.41,149.93
2016,4,24,10,0,0.0,143.0,4.2,21.0,143.0,138.84,105.53
2016,4,24,10,15,6.5,199.5,4.2,21.0,205.0,199.75,153.37
2016,4,24,10,30,13.0,256.0,4.2,21.0,267.0,261.39,200.85
2016,4,24,10,45,12.5,249.0,4.25,21.5,260.0,254.48,194.8
2016,4,24,11,0,12.0,242.0,4.3,22.0,253.0,247.5,188.9
2016,4,24,11,15,21.5,311.0,4.3,22.0,331.5,325.21,248.0
2016,4,24,11,30,31.0,380.0,4.3,22.0,410.0,410.23,311.2
2016,4,24,11,45,115.5,435.0,4.3,22.5,544.5,556.73,420.11
2016,4,24,12,0,200.0,490.0,4.3,23.0,679.0,698.61,521.56
2016,4,24,12,15,289.5,463.0,4.2,23.0,739.0,768.17,572.08
2016,4,24,12,30,379.0,436.0,4.1,23.0,799.0,830.85,617.49
2016,4,24,12,45,218.0,439.0,4.1,23.0,648.0,665.63,497.77
2016,4,24,13,0,57.0,442.0,4.1,23.0,497.0,500.49,374.83
2016,4,24,13,15,36.5,370.0,4.05,23.0,405.0,406.05,306.23
2016,4,24,13,30,16.0,298.0,4.0,23.0,313.0,307.39,232.68
2016,4,24,13,45,12.5,252.0,3.95,23.0,264.0,258.15,195.85
2016,4,24,14,0,9.0,206.0,3.9,23.0,215.0,209.2,158.67
2016,4,24,14,15,14.5,254.5,3.85,23.0,267.5,261.66,199.2
2016,4,24,14,30,20.0,303.0,3.8,23.0,320.0,313.94,239.01
2016,4,24,14,45,236.0,304.5,3.75,23.0,489.5,510.24,392.43
2016,4,24,15,0,452.0,306.0,3.7,23.0,659.0,680.89,519.99
2016,4,24,15,15,324.0,321.0,3.7,23.0,567.0,574.83,440.16
2016,4,24,15,30,196.0,336.0,3.7,23.0,475.0,478.56,367.37
2016,4,24,15,45,437.5,243.0,3.7,23.0,524.5,547.07,424.49
2016,4,24,16,0,679.0,150.0,3.7,23.0,574.0,586.63,457.53
2016,4,24,16,15,653.5,144.0,3.65,23.0,523.5,530.67,414.43
2016,4,24,16,30,628.0,138.0,3.6,23.0,473.0,475.85,371.63
2016,4,24,16,45,595.0,130.0,3.55,23.0,420.0,416.9,324.65
2016,4,24,17,0,562.0,122.0,3.5,23.0,367.0,360.54,278.55
2016,4,24,17,15,516.5,112.5,3.3,22.5,313.0,299.72,228.51
2016,4,24,17,30,471.0,103.0,3.1,22.0,259.0,245.01,182.51
2016,4,24,17,45,408.0,90.5,2.9,21.5,207.0,188.03,135.0
2016,4,24,18,0,345.0,78.0,2.7,21.0,155.0,138.32,94.11
2016,4,24,18,15,258.0,60.5,2.6,20.5,108.5,88.43,55.83
2016,4,24,18,30,171.0,43.0,2.5,20.0,62.0,49.72,28.57
2016,4,24,18,45,85.5,21.5,2.45,19.5,31.0,18.23,3.39
2016,4,24,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,18.5,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,112.0,21.5,2.55,19.5,35.5,18.25,5.09
2016,4,25,6,30,224.0,43.0,2.7,20.0,71.0,54.64,30.61
2016,4,25,6,45,316.0,58.0,2.85,20.5,119.0,96.17,59.86
2016,4,25,7,0,408.0,73.0,3.0,21.0,167.0,148.85,100.76
2016,4,25,7,15,204.0,85.0,3.2,21.5,132.0,134.36,98.75
2016,4,25,7,30,0.0,97.0,3.4,22.0,97.0,93.61,71.65
2016,4,25,7,45,47.0,141.0,3.6,22.5,161.5,154.34,119.98
2016,4,25,8,0,94.0,185.0,3.8,23.0,226.0,220.41,172.06
2016,4,25,8,15,80.0,206.5,3.9,23.5,245.0,240.46,187.32
2016,4,25,8,30,66.0,228.0,4.0,24.0,264.0,258.9,200.9
2016,4,25,8,45,51.0,240.5,4.15,24.5,270.0,266.28,205.59
2016,4,25,9,0,36.0,253.0,4.3,25.0,276.0,272.01,208.82
2016,4,25,9,15,131.0,294.5,4.35,25.0,387.0,384.05,295.43
2016,4,25,9,30,226.0,336.0,4.4,25.0,498.0,501.67,383.96
2016,4,25,9,45,176.0,359.0,4.45,25.5,490.0,496.39,377.08
2016,4,25,10,0,126.0,382.0,4.5,26.0,482.0,486.61,367.19
2016,4,25,10,15,131.5,395.5,4.5,26.5,504.0,510.18,383.16
2016,4,25,10,30,137.0,409.0,4.5,27.0,526.0,533.68,398.8
2016,4,25,10,45,480.0,285.5,4.5,27.5,712.0,735.07,551.04
2016,4,25,11,0,823.0,162.0,4.5,28.0,898.0,941.21,693.77
2016,4,25,11,15,828.0,162.5,4.5,28.0,917.5,964.33,707.12
2016,4,25,11,30,833.0,163.0,4.5,28.0,937.0,984.43,719.74
2016,4,25,11,45,856.5,149.5,4.55,28.0,954.5,999.76,729.55
2016,4,25,12,0,880.0,136.0,4.6,28.0,972.0,1017.88,741.25
2016,4,25,12,15,880.5,136.5,4.55,28.0,976.0,1023.87,744.66
2016,4,25,12,30,881.0,137.0,4.5,28.0,980.0,1026.37,745.92
2016,4,25,12,45,875.5,139.5,4.5,28.5,974.0,1021.37,741.22
2016,4,25,13,0,870.0,142.0,4.5,29.0,968.0,1012.95,734.48
2016,4,25,13,15,867.0,141.5,4.45,29.0,955.0,1000.63,726.52
2016,4,25,13,30,864.0,141.0,4.4,29.0,942.0,984.98,716.52
2016,4,25,13,45,855.0,142.0,4.35,29.0,919.5,961.86,701.7
2016,4,25,14,0,846.0,143.0,4.3,29.0,897.0,935.84,685.04
2016,4,25,14,15,838.5,141.0,4.25,29.0,868.5,905.44,665.48
2016,4,25,14,30,831.0,139.0,4.2,29.0,840.0,876.1,646.63
2016,4,25,14,45,815.0,139.5,4.2,29.0,802.5,835.61,620.37
2016,4,25,15,0,799.0,140.0,4.2,29.0,765.0,793.45,592.8
2016,4,25,15,15,785.0,137.0,4.1,28.5,723.0,747.85,563.37
2016,4,25,15,30,771.0,134.0,4.0,28.0,681.0,700.99,532.65
2016,4,25,15,45,747.0,132.5,3.95,28.0,632.5,647.83,494.35
2016,4,25,16,0,723.0,131.0,3.9,28.0,584.0,595.16,455.59
2016,4,25,16,15,698.0,126.0,3.75,28.0,532.5,538.43,412.86
2016,4,25,16,30,673.0,121.0,3.6,28.0,481.0,482.68,369.86
2016,4,25,16,45,639.0,115.0,3.5,28.0,427.0,422.93,322.92
2016,4,25,17,0,605.0,109.0,3.4,28.0,373.0,365.78,276.83
2016,4,25,17,15,559.5,101.0,3.2,27.5,318.5,305.4,227.81
2016,4,25,17,30,514.0,93.0,3.0,27.0,264.0,249.59,181.54
2016,4,25,17,45,449.0,82.0,2.8,26.5,211.0,189.95,132.57
2016,4,25,18,0,384.0,71.0,2.6,26.0,158.0,138.93,91.22
2016,4,25,18,15,293.5,56.0,2.65,25.5,111.5,88.66,53.43
2016,4,25,18,30,203.0,41.0,2.7,25.0,65.0,49.36,26.69
2016,4,25,18,45,101.5,20.5,2.8,24.5,32.5,16.14,2.97
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,20.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,20.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,96.0,23.0,4.05,20.0,35.0,20.98,7.46
2016,4,26,6,30,192.0,46.0,4.1,20.0,70.0,55.53,32.42
2016,4,26,6,45,268.5,64.5,4.15,20.5,117.0,96.54,62.25
2016,4,26,7,0,345.0,83.0,4.2,21.0,164.0,146.88,101.84
2016,4,26,7,15,188.5,105.0,4.3,21.0,151.0,149.92,112.25
2016,4,26,7,30,32.0,127.0,4.4,21.0,138.0,132.85,103.4
2016,4,26,7,45,103.5,157.0,4.55,21.5,201.5,192.0,150.24
2016,4,26,8,0,175.0,187.0,4.7,22.0,265.0,258.69,203.09
2016,4,26,8,15,127.0,210.5,4.8,22.5,271.0,269.06,211.06
2016,4,26,8,30,79.0,234.0,4.9,23.0,277.0,271.8,212.25
2016,4,26,8,45,162.0,259.5,5.05,23.5,359.0,353.21,275.75
2016,4,26,9,0,245.0,285.0,5.2,24.0,441.0,443.6,344.98
2016,4,26,9,15,479.0,228.5,5.25,24.5,561.5,564.39,439.29
2016,4,26,9,30,713.0,172.0,5.3,25.0,682.0,703.38,544.65
2016,4,26,9,45,730.0,174.5,5.4,25.5,724.0,749.7,576.9
2016,4,26,10,0,747.0,177.0,5.5,26.0,766.0,795.11,607.41
2016,4,26,10,15,758.0,180.5,5.55,26.0,801.0,835.26,634.73
2016,4,26,10,30,769.0,184.0,5.6,26.0,836.0,871.22,659.0
2016,4,26,10,45,776.0,187.0,5.7,26.5,863.5,903.05,679.24
2016,4,26,11,0,783.0,190.0,5.8,27.0,891.0,932.38,697.69
2016,4,26,11,15,787.5,191.5,5.85,27.0,911.0,955.17,712.78
2016,4,26,11,30,792.0,193.0,5.9,27.0,931.0,975.07,725.99
2016,4,26,11,45,799.5,190.5,5.95,27.5,944.0,990.91,735.04
2016,4,26,12,0,807.0,188.0,6.0,28.0,957.0,1003.7,742.11
2016,4,26,12,15,807.5,188.5,5.95,28.0,960.0,1009.36,745.37
2016,4,26,12,30,808.0,189.0,5.9,28.0,963.0,1011.74,746.57
2016,4,26,12,45,492.0,327.5,5.9,28.0,798.5,837.57,622.72
2016,4,26,13,0,176.0,466.0,5.9,28.0,634.0,649.39,480.63
2016,4,26,13,15,162.0,472.0,5.85,28.0,625.0,639.53,473.77
2016,4,26,13,30,148.0,478.0,5.8,28.0,616.0,629.24,466.04
2016,4,26,13,45,133.5,463.5,5.8,28.0,586.0,597.36,443.39
2016,4,26,14,0,119.0,449.0,5.8,28.0,556.0,565.51,420.74
2016,4,26,14,15,108.5,430.5,5.7,28.0,525.0,528.19,394.07
2016,4,26,14,30,98.0,412.0,5.6,28.0,494.0,496.62,371.41
2016,4,26,14,45,118.0,397.5,5.6,28.0,493.0,499.78,375.0
2016,4,26,15,0,138.0,383.0,5.6,28.0,492.0,496.21,373.62
2016,4,26,15,15,139.5,361.0,5.5,27.5,465.5,468.99,355.01
2016,4,26,15,30,141.0,339.0,5.4,27.0,439.0,441.28,335.88
2016,4,26,15,45,170.5,313.5,5.3,27.0,426.5,428.66,327.77
2016,4,26,16,0,200.0,288.0,5.2,27.0,414.0,412.95,317.01
2016,4,26,16,15,157.0,262.5,4.95,26.5,356.0,351.74,270.86
2016,4,26,16,30,114.0,237.0,4.7,26.0,298.0,294.67,227.45
2016,4,26,16,45,157.0,209.5,4.5,26.0,284.5,281.05,217.27
2016,4,26,17,0,200.0,182.0,4.3,26.0,271.0,262.56,202.33
2016,4,26,17,15,158.5,166.0,4.1,25.5,230.0,219.47,168.41
2016,4,26,17,30,117.0,150.0,3.9,25.0,189.0,180.95,138.09
2016,4,26,17,45,133.0,126.5,3.7,24.5,163.0,154.14,115.43
2016,4,26,18,0,149.0,103.0,3.5,24.0,137.0,125.4,90.56
2016,4,26,18,15,100.0,73.0,3.5,23.5,93.0,80.94,55.81
2016,4,26,18,30,51.0,43.0,3.5,23.0,49.0,43.05,26.86
2016,4,26,18,45,25.5,21.5,3.55,23.0,24.5,19.39,5.58
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,27,5,45,6.5,3.5,3.05,18.0,3.5,0.0,0.0
2016,4,27,6,0,13.0,7.0,3.3,18.0,7.0,6.88,0.0
2016,4,27,6,15,116.5,27.5,3.35,18.0,41.5,24.04,9.96
2016,4,27,6,30,220.0,48.0,3.4,18.0,76.0,59.81,35.16
2016,4,27,6,45,331.5,61.5,3.45,18.0,128.0,102.69,65.28
2016,4,27,7,0,443.0,75.0,3.5,18.0,180.0,158.99,109.18
2016,4,27,7,15,509.0,85.0,3.4,18.0,236.5,214.58,156.44
2016,4,27,7,30,575.0,95.0,3.3,18.0,293.0,276.72,209.77
2016,4,27,7,45,636.0,99.0,3.25,18.5,354.0,338.27,262.09
2016,4,27,8,0,697.0,103.0,3.2,19.0,415.0,405.98,318.28
2016,4,27,8,15,730.0,108.0,3.15,19.5,472.0,466.82,367.8
2016,4,27,8,30,763.0,113.0,3.1,20.0,529.0,529.92,417.4
2016,4,27,8,45,796.0,114.0,3.05,21.0,585.5,590.9,462.97
2016,4,27,9,0,829.0,115.0,3.0,22.0,642.0,653.2,507.81
2016,4,27,9,15,846.5,118.0,2.95,22.5,692.0,707.94,546.49
2016,4,27,9,30,864.0,121.0,2.9,23.0,742.0,761.99,582.1
2016,4,27,9,45,882.0,121.5,2.9,24.0,787.0,810.52,611.79
2016,4,27,10,0,900.0,122.0,2.9,25.0,832.0,859.78,641.35
2016,4,27,10,15,909.0,124.0,2.8,25.5,869.5,901.32,665.7
2016,4,27,10,30,918.0,126.0,2.7,26.0,907.0,940.38,687.99
2016,4,27,10,45,927.0,126.0,2.65,26.5,937.0,974.74,707.27
2016,4,27,11,0,936.0,126.0,2.6,27.0,967.0,1006.2,724.48
2016,4,27,11,15,940.0,127.5,2.6,27.0,988.0,1031.32,739.47
2016,4,27,11,30,944.0,129.0,2.6,27.0,1009.0,1053.0,752.36
2016,4,27,11,45,952.0,126.0,2.6,27.5,1023.5,1070.56,761.23
2016,4,27,12,0,960.0,123.0,2.6,28.0,1038.0,1084.56,767.95
2016,4,27,12,15,960.0,123.0,2.6,28.0,1041.5,1089.92,770.95
2016,4,27,12,30,960.0,123.0,2.6,28.0,1045.0,1091.47,771.8
2016,4,27,12,45,960.0,122.0,2.6,28.5,1040.0,1088.21,768.3
2016,4,27,13,0,960.0,121.0,2.6,29.0,1035.0,1081.14,762.64
2016,4,27,13,15,956.5,120.5,2.55,28.5,1021.0,1067.35,755.45
2016,4,27,13,30,953.0,120.0,2.5,28.0,1007.0,1049.9,746.12
2016,4,27,13,45,949.5,118.5,2.5,28.0,985.0,1027.87,733.04
2016,4,27,14,0,946.0,117.0,2.5,28.0,963.0,1002.37,717.83
2016,4,27,14,15,939.0,115.5,2.4,28.0,932.5,970.36,697.53
2016,4,27,14,30,932.0,114.0,2.3,28.0,902.0,935.33,675.33
2016,4,27,14,45,922.5,112.0,2.25,28.0,864.0,894.88,650.03
2016,4,27,15,0,913.0,110.0,2.2,28.0,826.0,851.98,622.99
2016,4,27,15,15,900.5,107.5,2.0,28.0,782.0,804.05,591.17
2016,4,27,15,30,888.0,105.0,1.8,28.0,738.0,754.4,558.02
2016,4,27,15,45,870.5,102.5,1.65,28.0,687.5,699.89,521.55
2016,4,27,16,0,853.0,100.0,1.5,28.0,637.0,645.68,482.66
2016,4,27,16,15,831.5,96.5,1.35,28.0,583.0,586.39,439.32
2016,4,27,16,30,810.0,93.0,1.2,28.0,529.0,527.43,395.09
2016,4,27,16,45,779.5,88.5,1.1,28.0,471.5,463.8,346.55
2016,4,27,17,0,749.0,84.0,1.0,28.0,414.0,402.13,298.0
2016,4,27,17,15,707.0,78.5,0.85,27.5,355.5,336.88,245.88
2016,4,27,17,30,665.0,73.0,0.7,27.0,297.0,276.16,195.95
2016,4,27,17,45,600.5,66.0,0.55,26.5,239.5,212.72,143.99
2016,4,27,18,0,536.0,59.0,0.4,26.0,182.0,156.55,98.37
2016,4,27,18,15,435.5,48.0,0.45,25.5,130.0,99.57,55.99
2016,4,27,18,30,335.0,37.0,0.5,25.0,78.0,54.77,26.7
2016,4,27,18,45,167.5,18.5,0.6,24.5,39.0,14.55,3.26
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,17.0,4.5,1.2,13.5,5.0,0.0,0.0
2016,4,28,6,0,34.0,9.0,1.2,14.0,10.0,8.85,0.0
2016,4,28,6,15,158.0,27.0,1.45,14.5,46.0,24.59,10.54
2016,4,28,6,30,282.0,45.0,1.7,15.0,82.0,62.18,35.29
2016,4,28,6,45,373.5,58.0,2.0,16.0,132.5,105.71,66.49
2016,4,28,7,0,465.0,71.0,2.3,17.0,183.0,161.11,110.43
2016,4,28,7,15,526.0,80.5,2.45,18.0,238.0,215.31,156.35
2016,4,28,7,30,587.0,90.0,2.6,19.0,293.0,276.42,208.21
2016,4,28,7,45,631.5,96.5,2.8,20.0,350.0,334.95,257.77
2016,4,28,8,0,676.0,103.0,3.0,21.0,407.0,397.77,309.5
2016,4,28,8,15,706.0,108.5,3.25,21.5,462.0,456.45,357.4
2016,4,28,8,30,736.0,114.0,3.5,22.0,517.0,517.12,405.48
2016,4,28,8,45,759.5,118.0,3.8,22.5,569.5,574.05,449.6
2016,4,28,9,0,783.0,122.0,4.1,23.0,622.0,631.46,492.96
2016,4,28,9,15,800.0,125.5,4.1,23.5,670.0,684.17,530.99
2016,4,28,9,30,817.0,129.0,4.1,24.0,718.0,736.26,566.71
2016,4,28,9,45,829.0,132.5,4.2,24.5,759.5,783.55,597.91
2016,4,28,10,0,841.0,136.0,4.3,25.0,801.0,829.25,627.61
2016,4,28,10,15,850.0,138.0,4.3,25.5,836.5,869.03,652.45
2016,4,28,10,30,859.0,140.0,4.3,26.0,872.0,902.8,672.94
2016,4,28,10,45,863.0,143.5,4.35,26.5,899.5,934.38,692.05
2016,4,28,11,0,867.0,147.0,4.4,27.0,927.0,963.01,709.09
2016,4,28,11,15,870.5,148.5,4.4,27.0,947.0,986.12,723.57
2016,4,28,11,30,874.0,150.0,4.4,27.0,967.0,1006.03,736.02
2016,4,28,11,45,873.0,152.5,4.45,27.0,977.5,1019.21,744.4
2016,4,28,12,0,872.0,155.0,4.5,27.0,988.0,1028.94,750.68
2016,4,28,12,15,871.5,155.5,4.45,27.0,990.5,1033.74,753.29
2016,4,28,12,30,871.0,156.0,4.4,27.0,993.0,1035.11,753.8
2016,4,28,12,45,859.0,162.0,4.4,27.5,984.5,1033.12,751.08
2016,4,28,13,0,847.0,168.0,4.4,28.0,976.0,1021.76,742.39
2016,4,28,13,15,842.0,167.0,4.35,28.0,961.5,1006.94,732.8
2016,4,28,13,30,837.0,166.0,4.3,28.0,947.0,988.9,721.22
2016,4,28,13,45,813.0,175.5,4.25,28.0,919.5,960.31,702.76
2016,4,28,14,0,789.0,185.0,4.2,28.0,892.0,929.44,682.85
2016,4,28,14,15,778.5,183.0,4.15,28.0,862.0,897.37,662.11
2016,4,28,14,30,768.0,181.0,4.1,28.0,832.0,863.01,639.78
2016,4,28,14,45,723.5,195.5,4.05,28.0,788.5,816.7,609.17
2016,4,28,15,0,679.0,210.0,4.0,28.0,745.0,768.52,576.02
2016,4,28,15,15,340.5,185.0,3.95,27.5,453.0,453.96,347.94
2016,4,28,15,30,2.0,160.0,3.9,27.0,161.0,156.76,117.03
2016,4,28,15,45,69.5,225.5,3.85,27.0,269.5,268.98,205.49
2016,4,28,16,0,137.0,291.0,3.8,27.0,378.0,375.76,286.9
2016,4,28,16,15,122.0,264.0,3.65,26.5,336.5,332.55,254.75
2016,4,28,16,30,107.0,237.0,3.5,26.0,295.0,288.63,222.03
2016,4,28,16,45,53.5,156.0,3.35,26.0,185.0,177.6,136.17
2016,4,28,17,0,0.0,75.0,3.2,26.0,75.0,72.52,53.09
2016,4,28,17,15,0.0,64.0,3.0,25.5,64.0,61.86,44.84
2016,4,28,17,30,0.0,53.0,2.8,25.0,53.0,51.2,36.38
2016,4,28,17,45,77.5,78.0,2.65,25.0,95.5,94.71,69.32
2016,4,28,18,0,155.0,103.0,2.5,25.0,138.0,126.61,90.97
2016,4,28,18,15,107.5,73.0,2.55,24.5,94.5,81.99,56.15
2016,4,28,18,30,60.0,43.0,2.6,24.0,51.0,43.75,27.1
2016,4,28,18,45,30.0,21.5,2.7,23.5,25.5,19.56,6.95
2016,4,28,19,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,20.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,4,29,5,45,4.0,2.5,2.7,20.5,2.5,0.0,0.0
2016,4,29,6,0,8.0,5.0,2.7,21.0,5.0,4.91,0.0
2016,4,29,6,15,58.0,27.5,2.8,21.5,34.5,25.94,12.4
2016,4,29,6,30,108.0,50.0,2.9,22.0,64.0,54.28,34.18
2016,4,29,6,45,155.0,75.5,3.05,22.5,107.0,92.52,63.41
2016,4,29,7,0,202.0,101.0,3.2,23.0,150.0,136.76,98.53
2016,4,29,7,15,101.0,103.5,3.55,23.0,128.0,126.22,94.91
2016,4,29,7,30,0.0,106.0,3.9,23.0,106.0,102.22,78.35
2016,4,29,7,45,0.0,107.0,4.25,23.5,107.0,103.37,78.93
2016,4,29,8,0,0.0,108.0,4.6,24.0,108.0,104.44,79.36
2016,4,29,8,15,0.0,125.0,4.75,24.5,125.0,120.97,92.12
2016,4,29,8,30,0.0,142.0,4.9,25.0,142.0,137.54,104.73
2016,4,29,8,45,1.5,157.5,5.1,25.5,158.5,153.58,116.8
2016,4,29,9,0,3.0,173.0,5.3,26.0,175.0,169.81,128.9
2016,4,29,9,15,8.0,204.0,5.35,26.0,209.5,203.78,154.98
2016,4,29,9,30,13.0,235.0,5.4,26.0,244.0,238.29,181.22
2016,4,29,9,45,9.0,203.0,5.45,26.5,209.5,204.43,154.42
2016,4,29,10,0,5.0,171.0,5.5,27.0,175.0,170.25,127.52
2016,4,29,10,15,2.5,148.5,5.45,27.0,150.5,146.36,108.84
2016,4,29,10,30,0.0,126.0,5.4,27.0,126.0,122.32,90.02
2016,4,29,10,45,26.5,268.0,5.4,27.0,292.0,289.77,218.43
2016,4,29,11,0,53.0,410.0,5.4,27.0,458.0,458.71,343.12
2016,4,29,11,15,26.5,263.5,5.35,27.0,287.5,286.94,215.29
2016,4,29,11,30,0.0,117.0,5.3,27.0,117.0,113.7,82.86
2016,4,29,11,45,0.0,118.0,5.25,27.5,118.0,114.71,83.54
2016,4,29,12,0,0.0,119.0,5.2,28.0,119.0,115.72,84.1
2016,4,29,12,15,5.0,160.5,5.15,28.0,165.5,161.36,119.18
2016,4,29,12,30,10.0,202.0,5.1,28.0,212.0,207.14,154.0
2016,4,29,12,45,33.0,323.5,5.05,28.0,355.5,355.7,265.25
2016,4,29,13,0,56.0,445.0,5.0,28.0,499.0,501.61,370.91
2016,4,29,13,15,35.5,364.5,4.9,28.0,399.0,398.78,295.93
2016,4,29,13,30,15.0,284.0,4.8,28.0,299.0,292.34,217.49
2016,4,29,13,45,133.0,366.0,4.75,28.0,486.5,497.06,371.7
2016,4,29,14,0,251.0,448.0,4.7,28.0,674.0,691.58,511.19
2016,4,29,14,15,175.5,431.5,4.6,27.5,587.0,594.25,441.09
2016,4,29,14,30,100.0,415.0,4.5,27.0,500.0,500.81,373.55
2016,4,29,14,45,122.5,400.5,4.4,27.0,500.5,505.87,378.63
2016,4,29,15,0,145.0,386.0,4.3,27.0,501.0,504.18,378.54
2016,4,29,15,15,92.0,340.5,4.1,27.0,412.5,407.53,307.25
2016,4,29,15,30,39.0,295.0,3.9,27.0,324.0,319.31,241.19
2016,4,29,15,45,121.0,292.5,3.75,27.0,371.5,373.6,284.4
2016,4,29,16,0,203.0,290.0,3.6,27.0,419.0,416.4,317.73
2016,4,29,16,15,186.5,265.0,3.35,26.5,375.5,371.02,284.15
2016,4,29,16,30,170.0,240.0,3.1,26.0,332.0,327.0,251.38
2016,4,29,16,45,218.0,208.5,2.9,26.0,314.0,308.95,237.73
2016,4,29,17,0,266.0,177.0,2.7,26.0,296.0,286.83,219.81
2016,4,29,17,15,183.5,172.5,2.55,25.5,249.0,234.71,179.32
2016,4,29,17,30,101.0,168.0,2.4,25.0,202.0,192.3,146.97
2016,4,29,17,45,90.0,137.0,2.25,25.0,163.5,152.96,115.38
2016,4,29,18,0,79.0,106.0,2.1,25.0,125.0,115.17,84.7
2016,4,29,18,15,39.5,73.0,2.05,24.5,82.5,73.75,52.4
2016,4,29,18,30,0.0,40.0,2.0,24.0,40.0,38.12,24.66
2016,4,29,18,45,0.0,20.0,2.0,24.0,20.0,19.31,7.26
2016,4,29,19,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,17.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,30,5,45,7.5,4.5,3.15,15.0,5.0,0.0,0.0
2016,4,30,6,0,15.0,9.0,3.3,15.0,10.0,8.85,0.0
2016,4,30,6,15,102.0,31.0,3.4,15.0,44.5,28.88,14.79
2016,4,30,6,30,189.0,53.0,3.5,15.0,79.0,63.63,39.89
2016,4,30,6,45,281.0,69.5,3.65,15.5,128.5,104.74,69.99
2016,4,30,7,0,373.0,86.0,3.8,16.0,178.0,157.47,111.87
2016,4,30,7,15,435.5,98.5,3.9,16.5,232.5,209.61,156.0
2016,4,30,7,30,498.0,111.0,4.0,17.0,287.0,268.85,206.46
2016,4,30,7,45,549.0,119.0,4.15,18.0,343.5,326.17,254.89
2016,4,30,8,0,600.0,127.0,4.3,19.0,400.0,390.05,307.59
2016,4,30,8,15,633.0,134.5,4.25,19.5,455.0,448.06,354.8
2016,4,30,8,30,666.0,142.0,4.2,20.0,510.0,508.51,402.54
2016,4,30,8,45,696.5,145.0,4.2,21.0,563.0,565.08,445.31
2016,4,30,9,0,727.0,148.0,4.2,22.0,616.0,623.09,487.78
2016,4,30,9,15,745.5,152.5,4.0,22.5,663.5,675.41,525.06
2016,4,30,9,30,764.0,157.0,3.8,23.0,711.0,727.4,560.92
2016,4,30,9,45,460.5,274.0,3.6,23.5,613.5,639.84,488.98
2016,4,30,10,0,157.0,391.0,3.4,24.0,516.0,520.25,392.67
2016,4,30,10,15,494.0,275.0,3.2,24.0,693.0,705.49,534.58
2016,4,30,10,30,831.0,159.0,3.0,24.0,870.0,901.68,671.31
2016,4,30,10,45,580.0,294.0,2.8,24.5,798.5,834.62,617.82
2016,4,30,11,0,329.0,429.0,2.6,25.0,727.0,746.58,547.63
2016,4,30,11,15,599.5,293.0,2.35,25.0,849.5,881.06,645.29
2016,4,30,11,30,870.0,157.0,2.1,25.0,972.0,1009.14,726.38
2016,4,30,11,45,883.5,150.5,1.9,25.5,987.5,1027.56,732.27
2016,4,30,12,0,897.0,144.0,1.7,26.0,1003.0,1042.82,737.04
2016,4,30,12,15,897.5,144.0,1.6,26.0,1006.5,1048.19,738.49
2016,4,30,12,30,898.0,144.0,1.5,26.0,1010.0,1050.04,737.93
2016,4,30,12,45,899.0,142.0,1.4,26.5,1006.0,1046.87,732.95
2016,4,30,13,0,900.0,140.0,1.3,27.0,1002.0,1040.16,725.96
2016,4,30,13,15,897.5,139.5,1.3,27.0,988.5,1027.95,718.95
2016,4,30,13,30,895.0,139.0,1.3,27.0,975.0,1012.3,710.0
2016,4,30,13,45,892.0,136.5,1.35,27.0,954.0,990.81,698.36
2016,4,30,14,0,889.0,134.0,1.4,27.0,933.0,966.06,684.71
2016,4,30,14,15,882.0,132.5,1.35,27.0,904.0,935.53,665.96
2016,4,30,14,30,875.0,131.0,1.3,27.0,875.0,902.22,645.48
2016,4,30,14,45,868.5,127.5,1.3,27.0,839.5,864.7,622.93
2016,4,30,15,0,862.0,124.0,1.3,27.0,804.0,824.72,598.61
2016,4,30,15,15,849.5,121.0,1.25,27.0,761.0,780.54,570.71
2016,4,30,15,30,837.0,118.0,1.2,27.0,718.0,732.25,539.81
2016,4,30,15,45,824.0,113.5,1.15,27.0,671.0,680.79,505.69
2016,4,30,16,0,811.0,109.0,1.1,27.0,624.0,628.35,469.03
2016,4,30,16,15,789.5,105.0,1.05,26.5,571.0,570.74,428.51
2016,4,30,16,30,768.0,101.0,1.0,26.0,518.0,513.54,386.92
2016,4,30,16,45,741.5,95.5,0.95,26.0,463.0,453.18,340.88
2016,4,30,17,0,715.0,90.0,0.9,26.0,408.0,393.8,294.09
2016,4,30,17,15,674.0,84.0,0.85,25.5,351.5,331.0,243.99
2016,4,30,17,30,633.0,78.0,0.8,25.0,295.0,272.08,195.51
2016,4,30,17,45,576.0,69.5,0.8,24.5,239.5,210.93,145.1
2016,4,30,18,0,519.0,61.0,0.8,24.0,184.0,156.18,100.07
2016,4,30,18,15,424.5,50.5,0.85,23.0,133.0,101.38,58.69
2016,4,30,18,30,330.0,40.0,0.9,22.0,82.0,58.0,29.76
2016,4,30,18,45,187.0,24.5,0.95,21.5,46.0,20.54,8.68
2016,4,30,19,0,44.0,9.0,1.0,21.0,10.0,8.85,0.0
2016,4,30,19,15,22.0,4.5,1.0,20.5,5.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,1,5,45,26.5,6.0,2.7,15.5,7.0,0.0,0.0
2016,5,1,6,0,53.0,12.0,3.0,16.0,14.0,11.8,0.0
2016,5,1,6,15,176.5,29.0,3.25,16.5,51.0,27.79,13.02
2016,5,1,6,30,300.0,46.0,3.5,17.0,88.0,66.03,37.33
2016,5,1,6,45,383.0,58.5,3.75,17.5,137.5,109.33,68.89
2016,5,1,7,0,466.0,71.0,4.0,18.0,187.0,163.37,112.39
2016,5,1,7,15,233.0,66.0,4.1,18.5,124.0,125.77,92.39
2016,5,1,7,30,0.0,61.0,4.2,19.0,61.0,58.95,43.74
2016,5,1,7,45,87.0,127.0,4.35,19.5,167.0,157.17,123.41
2016,5,1,8,0,174.0,193.0,4.5,20.0,273.0,264.76,209.43
2016,5,1,8,15,117.5,213.0,4.5,20.0,270.0,267.07,211.2
2016,5,1,8,30,61.0,233.0,4.5,20.0,267.0,260.98,205.62
2016,5,1,8,45,91.5,265.0,4.55,20.5,321.5,314.32,246.99
2016,5,1,9,0,122.0,297.0,4.6,21.0,376.0,373.48,292.08
2016,5,1,9,15,86.5,305.0,4.55,21.0,363.5,360.29,280.49
2016,5,1,9,30,51.0,313.0,4.5,21.0,351.0,346.4,268.33
2016,5,1,9,45,36.5,302.5,4.5,21.5,330.5,327.16,252.29
2016,5,1,10,0,22.0,292.0,4.5,22.0,310.0,302.92,232.49
2016,5,1,10,15,50.0,349.5,4.5,22.0,392.5,389.16,298.14
2016,5,1,10,30,78.0,407.0,4.5,22.0,475.0,473.82,361.04
2016,5,1,10,45,134.0,433.0,4.5,22.5,553.5,558.86,423.43
2016,5,1,11,0,190.0,459.0,4.5,23.0,632.0,641.59,482.77
2016,5,1,11,15,119.0,441.0,4.5,23.0,550.5,560.11,421.53
2016,5,1,11,30,48.0,423.0,4.5,23.0,469.0,469.44,353.27
2016,5,1,11,45,35.0,387.0,4.5,23.0,420.5,420.98,317.55
2016,5,1,12,0,22.0,351.0,4.5,23.0,372.0,366.25,276.71
2016,5,1,12,15,51.5,413.0,4.5,23.0,463.0,464.76,350.39
2016,5,1,12,30,81.0,475.0,4.5,23.0,554.0,557.67,433.82
2016,5,1,12,45,188.0,474.5,4.5,23.5,655.5,670.14,500.76
2016,5,1,13,0,295.0,474.0,4.5,24.0,757.0,780.23,579.28
2016,5,1,13,15,161.5,422.5,4.55,23.5,577.5,587.32,441.18
2016,5,1,13,30,28.0,371.0,4.6,23.0,398.0,397.06,299.67
2016,5,1,13,45,121.5,412.5,4.65,23.0,523.0,532.83,403.66
2016,5,1,14,0,215.0,454.0,4.7,23.0,648.0,658.45,496.57
2016,5,1,14,15,303.5,411.5,4.7,23.0,675.5,694.12,524.96
2016,5,1,14,30,392.0,369.0,4.7,23.0,703.0,718.85,545.83
2016,5,1,14,45,544.5,286.0,4.75,23.0,728.5,754.62,576.73
2016,5,1,15,0,697.0,203.0,4.8,23.0,754.0,775.44,596.55
2016,5,1,15,15,680.5,198.0,4.75,23.0,712.5,729.6,563.42
2016,5,1,15,30,664.0,193.0,4.7,23.0,671.0,683.02,529.63
2016,5,1,15,45,609.5,194.5,4.7,23.0,609.5,616.53,480.22
2016,5,1,16,0,555.0,196.0,4.7,23.0,548.0,551.8,431.34
2016,5,1,16,15,582.0,168.5,4.55,22.5,510.0,513.12,402.8
2016,5,1,16,30,609.0,141.0,4.4,22.0,472.0,468.85,368.8
2016,5,1,16,45,554.0,143.5,4.3,22.0,421.0,409.46,320.85
2016,5,1,17,0,499.0,146.0,4.2,22.0,370.0,356.62,277.38
2016,5,1,17,15,454.0,134.0,3.95,21.5,316.5,298.63,229.77
2016,5,1,17,30,409.0,122.0,3.7,21.0,263.0,245.26,185.21
2016,5,1,17,45,349.5,106.5,3.5,21.0,211.5,189.84,138.99
2016,5,1,18,0,290.0,91.0,3.3,21.0,160.0,141.13,98.95
2016,5,1,18,15,216.0,70.5,3.3,20.5,114.0,93.47,61.95
2016,5,1,18,30,142.0,50.0,3.3,20.0,68.0,54.85,33.86
2016,5,1,18,45,71.0,28.0,3.3,19.5,37.0,24.21,11.81
2016,5,1,19,0,0.0,6.0,3.3,19.0,6.0,5.9,0.0
2016,5,1,19,15,0.0,3.0,3.4,18.5,3.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,16.5,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.98,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.85,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,6.74,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,11.08,3.81
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,15.43,7.61
2016,5,2,7,15,0.0,21.0,5.55,13.0,21.0,20.26,11.79
2016,5,2,7,30,0.0,26.0,5.6,13.0,26.0,25.09,15.91
2016,5,2,7,45,73.5,110.5,5.65,13.5,144.5,136.12,109.0
2016,5,2,8,0,147.0,195.0,5.7,14.0,263.0,255.0,206.88
2016,5,2,8,15,73.5,114.0,5.7,14.0,148.0,148.64,119.47
2016,5,2,8,30,0.0,33.0,5.7,14.0,33.0,31.88,21.24
2016,5,2,8,45,0.0,63.0,5.7,14.5,63.0,60.93,45.4
2016,5,2,9,0,0.0,93.0,5.7,15.0,93.0,90.02,69.2
2016,5,2,9,15,0.0,62.5,5.6,15.0,62.5,60.47,44.61
2016,5,2,9,30,0.0,32.0,5.5,15.0,32.0,30.95,20.07
2016,5,2,9,45,0.0,42.0,5.45,15.5,42.0,40.64,27.97
2016,5,2,10,0,0.0,52.0,5.4,16.0,52.0,50.34,35.8
2016,5,2,10,15,15.5,199.0,5.25,16.0,212.5,206.81,162.62
2016,5,2,10,30,31.0,346.0,5.1,16.0,373.0,370.72,290.62
2016,5,2,10,45,18.5,260.0,5.0,16.0,276.5,270.59,211.86
2016,5,2,11,0,6.0,174.0,4.9,16.0,180.0,174.95,135.93
2016,5,2,11,15,27.5,299.0,4.85,16.0,325.0,323.32,253.08
2016,5,2,11,30,49.0,424.0,4.8,16.0,470.0,471.27,365.69
2016,5,2,11,45,32.5,360.0,4.75,16.0,390.5,391.05,303.87
2016,5,2,12,0,16.0,296.0,4.7,16.0,311.0,305.68,237.89
2016,5,2,12,15,50.5,387.0,4.75,16.0,436.0,437.22,339.93
2016,5,2,12,30,85.0,478.0,4.8,16.0,561.0,564.54,435.58
2016,5,2,12,45,81.0,472.5,4.85,16.0,551.0,554.63,427.79
2016,5,2,13,0,77.0,467.0,4.9,16.0,541.0,544.34,420.29
2016,5,2,13,15,61.0,441.5,4.9,16.0,499.5,501.57,388.12
2016,5,2,13,30,45.0,416.0,4.9,16.0,458.0,458.97,355.94
2016,5,2,13,45,22.5,266.5,4.9,16.5,287.5,285.74,222.82
2016,5,2,14,0,0.0,117.0,4.9,17.0,117.0,113.61,86.31
2016,5,2,14,15,5.0,167.0,4.8,17.0,171.5,166.92,129.36
2016,5,2,14,30,10.0,217.0,4.7,17.0,226.0,220.08,171.71
2016,5,2,14,45,38.0,289.0,4.6,17.5,319.5,317.78,248.73
2016,5,2,15,0,66.0,361.0,4.5,18.0,413.0,410.7,320.16
2016,5,2,15,15,36.5,282.5,4.35,18.0,311.0,306.63,239.71
2016,5,2,15,30,7.0,204.0,4.2,18.0,209.0,203.32,158.59
2016,5,2,15,45,12.5,215.5,4.1,18.0,224.0,217.9,170.84
2016,5,2,16,0,18.0,227.0,4.0,18.0,239.0,231.89,182.44
2016,5,2,16,15,9.0,189.5,3.8,17.5,195.5,189.01,148.86
2016,5,2,16,30,0.0,152.0,3.6,17.0,152.0,147.18,115.73
2016,5,2,16,45,3.0,150.5,3.45,17.0,152.0,147.03,116.11
2016,5,2,17,0,6.0,149.0,3.3,17.0,152.0,146.47,116.04
2016,5,2,17,15,3.0,129.5,3.0,16.5,131.0,126.01,99.78
2016,5,2,17,30,0.0,110.0,2.7,16.0,110.0,105.93,83.62
2016,5,2,17,45,219.0,90.5,2.4,16.0,143.0,141.92,106.53
2016,5,2,18,0,438.0,71.0,2.1,16.0,176.0,150.41,102.57
2016,5,2,18,15,351.0,57.5,1.8,15.5,127.5,98.57,61.56
2016,5,2,18,30,264.0,44.0,1.5,15.0,79.0,57.15,32.25
