Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,15,0.0,7.0,0.95,23.0,7.0,6.88,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,11.0,9.0,2.35,18.0,9.5,8.85,0.0
2016,5,13,6,0,22.0,18.0,2.4,18.0,19.0,16.41,4.1
2016,5,13,6,15,70.5,45.0,2.4,18.0,55.5,43.09,27.49
2016,5,13,6,30,119.0,72.0,2.4,18.0,92.0,77.66,53.82
2016,5,13,6,45,107.0,88.5,2.4,18.5,112.0,99.79,72.96
2016,5,13,7,0,95.0,105.0,2.4,19.0,132.0,120.33,91.07
2016,5,13,7,15,212.5,133.0,2.4,19.5,209.5,185.94,141.84
2016,5,13,7,30,330.0,161.0,2.4,20.0,287.0,265.5,204.4
2016,5,13,7,45,373.0,175.5,2.4,21.0,338.5,316.44,245.01
2016,5,13,8,0,416.0,190.0,2.4,22.0,390.0,373.04,289.2
2016,5,13,8,15,448.0,202.0,2.4,22.5,441.0,424.82,329.28
2016,5,13,8,30,480.0,214.0,2.4,23.0,492.0,479.2,370.31
2016,5,13,8,45,506.0,224.0,2.4,23.5,540.0,530.34,407.89
2016,5,13,9,0,532.0,234.0,2.4,24.0,588.0,582.9,445.53
2016,5,13,9,15,552.0,242.0,2.35,24.5,632.5,630.44,478.4
2016,5,13,9,30,572.0,250.0,2.3,25.0,677.0,678.27,510.64
2016,5,13,9,45,595.0,252.0,2.25,25.5,717.5,722.52,539.79
2016,5,13,10,0,618.0,254.0,2.2,26.0,758.0,767.76,568.92
2016,5,13,10,15,630.0,258.5,2.1,26.0,791.5,804.7,592.39
2016,5,13,10,30,642.0,263.0,2.0,26.0,825.0,840.27,614.55
2016,5,13,10,45,657.0,262.5,1.95,26.5,853.0,872.07,633.25
2016,5,13,11,0,672.0,262.0,1.9,27.0,881.0,902.2,650.58
2016,5,13,11,15,678.0,264.5,1.85,27.0,900.0,924.81,663.92
2016,5,13,11,30,684.0,267.0,1.8,27.0,919.0,945.02,675.68
2016,5,13,11,45,711.5,250.5,1.75,27.5,936.0,964.91,685.7
2016,5,13,12,0,739.0,234.0,1.7,28.0,953.0,982.41,694.15
2016,5,13,12,15,740.0,234.5,1.65,28.0,956.5,987.92,696.57
2016,5,13,12,30,741.0,235.0,1.6,28.0,960.0,990.45,697.34
2016,5,13,12,45,483.0,365.0,1.6,28.0,837.0,860.98,610.14
2016,5,13,13,0,225.0,495.0,1.6,28.0,714.0,722.83,513.34
2016,5,13,13,15,208.5,490.0,1.6,28.0,690.5,698.77,498.53
2016,5,13,13,30,192.0,485.0,1.6,28.0,667.0,674.21,482.29
2016,5,13,13,45,203.0,472.0,1.6,28.0,661.0,667.44,478.81
2016,5,13,14,0,214.0,459.0,1.6,28.0,655.0,659.45,474.37
2016,5,13,14,15,168.0,443.0,1.6,28.0,594.0,595.66,430.76
2016,5,13,14,30,122.0,427.0,1.6,28.0,533.0,533.75,388.11
2016,5,13,14,45,92.0,395.0,1.6,28.0,473.5,467.89,342.63
2016,5,13,15,0,62.0,363.0,1.6,28.0,414.0,408.0,300.48
2016,5,13,15,15,213.5,337.5,1.55,28.0,497.0,499.48,370.22
2016,5,13,15,30,365.0,312.0,1.5,28.0,580.0,577.63,427.48
2016,5,13,15,45,321.0,299.5,1.5,28.0,524.0,517.98,384.88
2016,5,13,16,0,277.0,287.0,1.5,28.0,468.0,461.49,344.82
2016,5,13,16,15,348.0,246.5,1.45,27.5,455.0,448.72,337.74
2016,5,13,16,30,419.0,206.0,1.4,27.0,442.0,430.24,325.26
2016,5,13,16,45,440.5,178.0,1.35,27.0,404.0,389.77,294.63
2016,5,13,17,0,462.0,150.0,1.3,27.0,366.0,346.35,260.71
2016,5,13,17,15,415.5,145.5,1.2,26.5,321.0,297.29,222.14
2016,5,13,17,30,369.0,141.0,1.1,26.0,276.0,252.27,186.23
2016,5,13,17,45,318.5,123.5,1.0,25.5,226.0,199.76,144.51
2016,5,13,18,0,268.0,106.0,0.9,25.0,176.0,152.94,107.43
2016,5,13,18,15,205.0,84.0,0.9,24.5,130.0,106.18,71.67
2016,5,13,18,30,142.0,62.0,0.9,24.0,84.0,67.04,43.09
2016,5,13,18,45,71.0,38.5,0.9,24.0,49.5,35.54,20.84
2016,5,13,19,0,0.0,15.0,0.9,24.0,15.0,14.48,0.0
2016,5,13,19,15,0.0,7.5,0.95,23.5,7.5,7.37,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,14,5,45,19.5,11.0,1.6,19.5,12.5,10.81,0.0
2016,5,14,6,0,39.0,22.0,1.7,20.0,25.0,19.71,6.62
2016,5,14,6,15,109.0,43.5,1.7,20.5,60.5,42.39,25.74
2016,5,14,6,30,179.0,65.0,1.7,21.0,96.0,76.94,50.17
2016,5,14,6,45,256.0,77.5,1.7,21.5,139.5,113.01,76.57
2016,5,14,7,0,333.0,90.0,1.7,22.0,183.0,157.85,111.62
2016,5,14,7,15,315.5,115.5,1.65,22.5,219.0,198.01,146.66
2016,5,14,7,30,298.0,141.0,1.6,23.0,255.0,235.96,178.97
2016,5,14,7,45,238.5,173.0,1.55,23.5,273.5,261.57,200.81
2016,5,14,8,0,179.0,205.0,1.5,24.0,292.0,279.24,214.92
2016,5,14,8,15,193.0,230.0,1.5,24.5,334.0,321.16,246.57
2016,5,14,8,30,207.0,255.0,1.5,25.0,376.0,364.34,278.31
2016,5,14,8,45,159.5,280.5,1.5,25.5,378.5,372.0,282.35
2016,5,14,9,0,112.0,306.0,1.5,26.0,381.0,372.35,280.68
2016,5,14,9,15,83.0,315.5,1.45,26.0,373.0,367.23,275.7
2016,5,14,9,30,54.0,325.0,1.4,26.0,365.0,359.29,268.51
2016,5,14,9,45,57.5,346.5,1.4,26.0,392.0,386.04,287.42
2016,5,14,10,0,61.0,368.0,1.4,26.0,419.0,412.96,306.09
2016,5,14,10,15,73.0,393.5,1.3,26.0,456.5,451.23,332.5
2016,5,14,10,30,85.0,419.0,1.2,26.0,494.0,490.13,358.81
2016,5,14,10,45,57.0,393.0,1.15,26.0,444.0,441.37,323.13
2016,5,14,11,0,29.0,367.0,1.1,26.0,394.0,390.9,286.48
2016,5,14,11,15,22.5,335.0,1.0,26.0,356.5,349.01,256.35
2016,5,14,11,30,16.0,303.0,0.9,26.0,319.0,311.63,229.17
2016,5,14,11,45,8.0,203.0,0.8,26.0,211.0,205.72,151.62
2016,5,14,12,0,0.0,103.0,0.7,26.0,103.0,100.1,72.08
2016,5,14,12,15,3.0,134.0,0.65,25.5,137.5,133.38,98.01
2016,5,14,12,30,6.0,165.0,0.6,25.0,172.0,166.7,123.42
2016,5,14,12,45,11.5,236.0,0.6,25.0,247.5,241.8,179.3
2016,5,14,13,0,17.0,307.0,0.6,25.0,323.0,317.04,233.63
2016,5,14,13,15,8.5,190.0,0.65,24.5,198.0,193.42,143.18
2016,5,14,13,30,0.0,73.0,0.7,24.0,73.0,70.84,50.12
2016,5,14,13,45,4.5,138.0,0.8,24.0,142.0,138.39,102.91
2016,5,14,14,0,9.0,203.0,0.9,24.0,211.0,205.94,154.27
2016,5,14,14,15,4.5,144.0,1.0,23.5,148.0,143.93,107.27
2016,5,14,14,30,0.0,85.0,1.1,23.0,85.0,82.39,59.79
2016,5,14,14,45,0.0,81.5,1.25,23.0,81.5,78.97,57.31
2016,5,14,15,0,0.0,78.0,1.4,23.0,78.0,75.56,54.73
2016,5,14,15,15,0.0,62.5,1.45,22.5,62.5,60.51,43.0
2016,5,14,15,30,0.0,47.0,1.5,22.0,47.0,45.48,31.15
2016,5,14,15,45,0.0,59.0,1.6,22.0,59.0,57.08,40.61
2016,5,14,16,0,0.0,71.0,1.7,22.0,71.0,68.7,50.08
2016,5,14,16,15,0.0,92.5,1.65,21.5,92.5,89.52,67.11
2016,5,14,16,30,0.0,114.0,1.6,21.0,114.0,110.29,84.17
2016,5,14,16,45,47.5,155.5,1.6,21.0,177.5,173.94,135.59
2016,5,14,17,0,95.0,197.0,1.6,21.0,241.0,231.01,180.39
2016,5,14,17,15,77.5,175.0,1.65,21.0,208.0,197.24,153.62
2016,5,14,17,30,60.0,153.0,1.7,21.0,175.0,165.43,128.47
2016,5,14,17,45,51.0,127.5,1.75,21.0,144.0,134.61,103.65
2016,5,14,18,0,42.0,102.0,1.8,21.0,113.0,105.0,79.52
2016,5,14,18,15,25.0,77.5,2.05,20.5,83.5,76.49,56.55
2016,5,14,18,30,8.0,53.0,2.3,20.0,54.0,50.84,35.74
2016,5,14,18,45,4.0,32.0,2.55,20.0,32.5,30.5,18.31
2016,5,14,19,0,0.0,11.0,2.8,20.0,11.0,10.61,0.0
2016,5,14,19,15,0.0,5.5,2.9,19.5,5.5,5.41,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,8.5,2.65,14.0,8.5,8.36,0.0
2016,5,15,6,0,0.0,17.0,2.7,14.0,17.0,16.41,5.26
2016,5,15,6,15,12.5,39.5,2.7,14.0,42.0,37.42,24.84
2016,5,15,6,30,25.0,62.0,2.7,14.0,67.0,60.63,44.42
2016,5,15,6,45,51.0,84.0,2.75,14.5,97.5,87.45,66.27
2016,5,15,7,0,77.0,106.0,2.8,15.0,128.0,117.55,90.94
2016,5,15,7,15,38.5,111.0,2.8,15.0,122.0,117.11,92.27
2016,5,15,7,30,0.0,116.0,2.8,15.0,116.0,111.67,88.57
2016,5,15,7,45,20.5,153.0,2.85,15.5,163.0,155.33,123.97
2016,5,15,8,0,41.0,190.0,2.9,16.0,210.0,202.1,161.36
2016,5,15,8,15,59.5,220.0,2.9,16.5,253.0,243.21,193.66
2016,5,15,8,30,78.0,250.0,2.9,17.0,296.0,286.34,227.09
2016,5,15,8,45,83.0,275.5,2.95,17.5,327.5,318.83,251.55
2016,5,15,9,0,88.0,301.0,3.0,18.0,359.0,351.72,275.95
2016,5,15,9,15,95.0,325.5,2.95,18.5,393.0,385.36,300.49
2016,5,15,9,30,102.0,350.0,2.9,19.0,427.0,419.46,324.97
2016,5,15,9,45,181.5,369.5,2.9,19.5,515.0,508.9,392.14
2016,5,15,10,0,261.0,389.0,2.9,20.0,603.0,604.56,461.8
2016,5,15,10,15,236.5,412.0,2.85,20.5,611.5,612.86,464.74
2016,5,15,10,30,212.0,435.0,2.8,21.0,620.0,622.35,468.91
2016,5,15,10,45,171.5,449.5,2.8,21.5,602.5,606.63,455.0
2016,5,15,11,0,131.0,464.0,2.8,22.0,585.0,588.2,439.31
2016,5,15,11,15,88.0,443.5,2.7,22.0,526.0,524.98,392.62
2016,5,15,11,30,45.0,423.0,2.6,22.0,467.0,464.37,347.44
2016,5,15,11,45,68.5,454.0,2.55,22.0,521.0,519.69,387.85
2016,5,15,12,0,92.0,485.0,2.5,22.0,575.0,575.3,427.26
2016,5,15,12,15,73.5,470.0,2.45,22.0,542.5,542.28,402.81
2016,5,15,12,30,55.0,455.0,2.4,22.0,510.0,508.74,378.41
2016,5,15,12,45,50.0,444.0,2.35,22.5,493.5,492.4,366.02
2016,5,15,13,0,45.0,433.0,2.3,23.0,477.0,475.82,353.41
2016,5,15,13,15,35.5,400.0,2.3,23.0,434.5,432.52,322.4
2016,5,15,13,30,26.0,367.0,2.3,23.0,392.0,389.37,291.29
2016,5,15,13,45,32.5,379.0,2.3,23.0,410.0,406.78,304.58
2016,5,15,14,0,39.0,391.0,2.3,23.0,428.0,423.76,317.28
2016,5,15,14,15,42.0,384.0,2.3,23.0,422.0,418.06,313.54
2016,5,15,14,30,45.0,377.0,2.3,23.0,416.0,412.03,309.7
2016,5,15,14,45,48.0,365.0,2.3,23.0,405.5,400.67,302.03
2016,5,15,15,0,51.0,353.0,2.3,23.0,395.0,388.96,294.11
2016,5,15,15,15,34.0,303.5,2.3,22.5,331.0,324.39,246.92
2016,5,15,15,30,17.0,254.0,2.3,22.0,267.0,259.11,198.32
2016,5,15,15,45,15.0,235.5,2.3,22.0,246.0,238.77,183.37
2016,5,15,16,0,13.0,217.0,2.3,22.0,225.0,218.61,168.3
2016,5,15,16,15,45.0,230.0,2.25,21.5,256.0,250.6,194.52
2016,5,15,16,30,77.0,243.0,2.2,21.0,287.0,277.48,216.33
2016,5,15,16,45,38.5,144.5,2.15,21.0,166.5,158.95,123.41
2016,5,15,17,0,0.0,46.0,2.1,21.0,46.0,44.44,31.07
2016,5,15,17,15,0.0,40.0,1.95,20.5,40.0,38.63,26.53
2016,5,15,17,30,0.0,34.0,1.8,20.0,34.0,32.82,21.85
2016,5,15,17,45,0.0,28.0,1.7,20.0,28.0,27.02,17.05
2016,5,15,18,0,0.0,22.0,1.6,20.0,22.0,21.22,12.18
2016,5,15,18,15,0.0,16.5,1.45,19.5,16.5,15.91,7.68
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,10.6,3.13
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,6.26,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.93,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.98,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,23.0,12.0,1.55,18.0,13.5,11.8,0.0
2016,5,16,6,0,46.0,24.0,1.8,18.0,27.0,21.37,8.84
2016,5,16,6,15,106.0,43.5,2.05,18.0,59.5,42.54,26.24
2016,5,16,6,30,166.0,63.0,2.3,18.0,92.0,74.18,49.09
2016,5,16,6,45,213.5,81.0,2.55,18.0,132.5,109.77,76.9
2016,5,16,7,0,261.0,99.0,2.8,18.0,173.0,151.01,110.7
2016,5,16,7,15,282.0,120.5,3.0,18.0,216.0,193.71,147.25
2016,5,16,7,30,303.0,142.0,3.2,18.0,259.0,238.78,185.58
2016,5,16,7,45,177.5,168.5,3.4,18.5,240.0,232.7,183.54
2016,5,16,8,0,52.0,195.0,3.6,19.0,221.0,211.78,167.29
2016,5,16,8,15,32.0,195.0,3.7,19.0,211.5,205.25,161.76
2016,5,16,8,30,12.0,195.0,3.8,19.0,202.0,195.27,153.18
2016,5,16,8,45,14.0,211.0,3.9,19.5,220.0,212.8,166.38
2016,5,16,9,0,16.0,227.0,4.0,20.0,238.0,230.53,179.56
2016,5,16,9,15,9.0,190.0,3.95,20.5,196.5,190.54,147.27
2016,5,16,9,30,2.0,153.0,3.9,21.0,155.0,149.84,114.49
2016,5,16,9,45,3.5,160.5,3.85,21.5,164.0,158.45,120.88
2016,5,16,10,0,5.0,168.0,3.8,22.0,173.0,167.19,127.27
2016,5,16,10,15,17.0,257.0,3.65,22.5,272.5,264.66,202.15
2016,5,16,10,30,29.0,346.0,3.5,23.0,372.0,367.43,278.51
2016,5,16,10,45,123.0,405.5,3.35,23.5,519.0,518.22,390.35
2016,5,16,11,0,217.0,465.0,3.2,24.0,666.0,669.38,497.3
2016,5,16,11,15,120.0,411.0,3.05,24.0,522.5,527.65,393.47
2016,5,16,11,30,23.0,357.0,2.9,24.0,379.0,371.65,277.65
2016,5,16,11,45,33.5,395.0,2.8,24.5,427.5,425.62,316.87
2016,5,16,12,0,44.0,433.0,2.7,25.0,476.0,474.87,351.19
2016,5,16,12,15,35.5,408.5,2.75,25.0,443.5,442.07,327.35
2016,5,16,12,30,27.0,384.0,2.8,25.0,411.0,408.99,303.53
2016,5,16,12,45,46.0,423.5,2.85,25.5,468.5,467.59,345.79
2016,5,16,13,0,65.0,463.0,2.9,26.0,526.0,525.79,386.68
2016,5,16,13,15,184.5,463.0,3.0,26.0,639.5,647.26,475.77
2016,5,16,13,30,304.0,463.0,3.1,26.0,753.0,764.3,559.07
2016,5,16,13,45,269.0,460.5,3.25,26.0,713.0,722.31,529.75
2016,5,16,14,0,234.0,458.0,3.4,26.0,673.0,676.33,498.41
2016,5,16,14,15,121.5,330.0,3.5,25.5,441.5,440.13,330.86
2016,5,16,14,30,9.0,202.0,3.6,25.0,210.0,204.28,153.42
2016,5,16,14,45,8.5,199.5,3.7,25.0,207.0,201.04,151.62
2016,5,16,15,0,8.0,197.0,3.8,25.0,204.0,197.81,149.41
2016,5,16,15,15,5.0,176.0,3.85,25.0,180.0,174.63,131.78
2016,5,16,15,30,2.0,155.0,3.9,25.0,156.0,151.74,114.27
2016,5,16,15,45,6.5,182.5,4.0,25.0,186.5,181.38,137.77
2016,5,16,16,0,11.0,210.0,4.1,25.0,217.0,210.52,160.78
2016,5,16,16,15,71.0,231.0,4.1,24.5,272.0,266.84,206.12
2016,5,16,16,30,131.0,252.0,4.1,24.0,327.0,316.76,245.72
2016,5,16,16,45,178.5,223.5,4.1,24.0,314.5,304.23,236.31
2016,5,16,17,0,226.0,195.0,4.1,24.0,302.0,287.43,222.82
2016,5,16,17,15,214.5,171.5,4.05,23.5,263.0,245.91,189.81
2016,5,16,17,30,203.0,148.0,4.0,23.0,224.0,206.52,157.87
2016,5,16,17,45,355.0,108.5,3.95,22.5,214.0,195.98,143.7
2016,5,16,18,0,507.0,69.0,3.9,22.0,204.0,167.44,112.26
2016,5,16,18,15,430.0,58.5,3.65,21.5,154.5,115.18,70.69
2016,5,16,18,30,353.0,48.0,3.4,21.0,105.0,72.0,39.8
2016,5,16,18,45,243.5,33.5,3.2,20.5,66.0,33.06,16.66
2016,5,16,19,0,134.0,19.0,3.0,20.0,27.0,14.76,0.0
2016,5,16,19,15,67.0,9.5,2.9,19.5,13.5,9.34,0.0
2016,5,16,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,6.0,2.0,16.5,6.0,5.9,0.0
2016,5,17,6,0,0.0,12.0,2.4,17.0,12.0,11.57,2.45
2016,5,17,6,15,0.0,26.5,2.55,17.5,26.5,25.58,15.23
2016,5,17,6,30,0.0,41.0,2.7,18.0,41.0,39.6,27.37
2016,5,17,6,45,0.0,59.0,2.85,18.5,59.0,56.76,41.96
2016,5,17,7,0,0.0,77.0,3.0,19.0,77.0,74.03,56.4
2016,5,17,7,15,0.0,68.0,3.1,19.5,68.0,65.72,49.34
2016,5,17,7,30,0.0,59.0,3.2,20.0,59.0,57.01,41.9
2016,5,17,7,45,0.0,69.0,3.35,20.5,69.0,66.7,49.65
2016,5,17,8,0,0.0,79.0,3.5,21.0,79.0,76.4,57.27
2016,5,17,8,15,0.0,114.5,3.5,21.0,114.5,110.72,84.87
2016,5,17,8,30,0.0,150.0,3.5,21.0,150.0,145.11,112.08
2016,5,17,8,45,1.5,162.5,3.5,21.5,163.5,158.23,121.87
2016,5,17,9,0,3.0,175.0,3.5,22.0,177.0,171.52,131.73
2016,5,17,9,15,23.5,245.5,3.45,22.5,263.0,254.67,196.11
2016,5,17,9,30,44.0,316.0,3.4,23.0,349.0,342.71,262.31
2016,5,17,9,45,31.5,302.5,3.35,23.5,327.5,321.87,245.03
2016,5,17,10,0,19.0,289.0,3.3,24.0,306.0,296.89,225.02
2016,5,17,10,15,16.5,276.5,3.25,24.0,291.0,283.31,214.45
2016,5,17,10,30,14.0,264.0,3.2,24.0,276.0,269.5,203.69
2016,5,17,10,45,16.5,292.5,3.15,24.0,308.0,300.27,226.57
2016,5,17,11,0,19.0,321.0,3.1,24.0,340.0,331.19,249.23
2016,5,17,11,15,19.5,329.0,3.05,24.0,348.5,340.09,255.45
2016,5,17,11,30,20.0,337.0,3.0,24.0,357.0,348.93,261.71
2016,5,17,11,45,46.0,404.0,2.95,24.5,449.5,446.86,333.01
2016,5,17,12,0,72.0,471.0,2.9,25.0,542.0,540.9,399.13
2016,5,17,12,15,445.5,321.5,2.85,25.0,759.0,779.1,577.12
2016,5,17,12,30,819.0,172.0,2.8,25.0,976.0,999.86,726.84
2016,5,17,12,45,816.0,173.0,2.8,25.0,971.0,995.77,722.21
2016,5,17,13,0,813.0,174.0,2.8,25.0,966.0,988.54,717.76
2016,5,17,13,15,810.0,173.0,2.8,25.0,953.0,976.17,710.11
2016,5,17,13,30,807.0,172.0,2.8,25.0,940.0,960.75,700.59
2016,5,17,13,45,800.0,171.5,2.8,25.5,919.5,939.05,685.7
2016,5,17,14,0,793.0,171.0,2.8,26.0,899.0,914.62,669.14
2016,5,17,14,15,785.5,169.0,2.8,26.0,871.5,885.67,650.94
2016,5,17,14,30,778.0,167.0,2.8,26.0,844.0,854.33,631.1
2016,5,17,14,45,773.5,161.0,2.85,26.0,810.5,819.31,609.0
2016,5,17,15,0,769.0,155.0,2.9,26.0,777.0,782.05,585.17
2016,5,17,15,15,756.0,151.5,2.9,25.5,737.0,738.67,557.69
2016,5,17,15,30,743.0,148.0,2.9,25.0,697.0,694.08,528.46
2016,5,17,15,45,380.5,190.5,2.95,25.0,471.0,453.86,349.75
2016,5,17,16,0,18.0,233.0,3.0,25.0,245.0,237.3,180.5
2016,5,17,16,15,71.0,242.5,2.95,24.5,284.0,278.0,213.98
2016,5,17,16,30,124.0,252.0,2.9,24.0,323.0,312.97,241.86
2016,5,17,16,45,361.0,186.0,2.9,24.0,363.0,357.91,277.39
2016,5,17,17,0,598.0,120.0,2.9,24.0,403.0,377.88,290.25
2016,5,17,17,15,558.5,112.0,2.8,23.5,350.0,320.66,243.35
2016,5,17,17,30,519.0,104.0,2.7,23.0,297.0,267.22,198.81
2016,5,17,17,45,466.5,93.5,2.65,23.0,245.5,211.06,151.71
2016,5,17,18,0,414.0,83.0,2.6,23.0,194.0,161.7,110.53
2016,5,17,18,15,340.5,69.5,2.6,22.5,147.0,112.51,71.99
2016,5,17,18,30,267.0,56.0,2.6,22.0,100.0,71.92,42.76
2016,5,17,18,45,172.0,38.0,2.6,22.0,62.5,35.46,19.5
2016,5,17,19,0,77.0,20.0,2.6,22.0,25.0,16.9,1.42
2016,5,17,19,15,38.5,10.0,2.65,21.5,12.5,9.83,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,19.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,10.5,3.8,15.0,10.5,10.32,0.0
2016,5,18,6,0,0.0,21.0,3.8,15.0,21.0,20.26,8.95
2016,5,18,6,15,16.5,42.5,3.75,15.0,45.5,40.27,27.07
2016,5,18,6,30,33.0,64.0,3.7,15.0,70.0,63.32,46.21
2016,5,18,6,45,48.0,88.0,3.7,15.5,100.0,90.67,68.89
2016,5,18,7,0,63.0,112.0,3.7,16.0,130.0,120.07,93.27
2016,5,18,7,15,74.5,136.5,3.65,16.0,162.5,150.88,118.99
2016,5,18,7,30,86.0,161.0,3.6,16.0,195.0,183.13,145.65
2016,5,18,7,45,97.0,184.5,3.6,16.5,228.0,215.58,171.88
2016,5,18,8,0,108.0,208.0,3.6,17.0,261.0,250.24,199.45
2016,5,18,8,15,54.0,183.0,3.5,17.5,209.5,204.64,162.27
2016,5,18,8,30,0.0,158.0,3.4,18.0,158.0,152.83,119.46
2016,5,18,8,45,60.5,233.5,3.35,18.5,274.5,264.11,208.3
2016,5,18,9,0,121.0,309.0,3.3,19.0,391.0,383.06,299.99
2016,5,18,9,15,226.5,320.0,3.3,19.0,485.5,474.0,370.22
2016,5,18,9,30,332.0,331.0,3.3,19.0,580.0,576.53,447.69
2016,5,18,9,45,172.0,287.0,3.3,19.5,416.5,419.43,326.36
2016,5,18,10,0,12.0,243.0,3.3,20.0,253.0,246.1,189.17
2016,5,18,10,15,40.5,326.5,3.25,20.5,362.0,356.34,273.6
2016,5,18,10,30,69.0,410.0,3.2,21.0,471.0,466.4,354.4
2016,5,18,10,45,93.0,436.0,3.15,21.5,521.0,516.68,389.96
2016,5,18,11,0,117.0,462.0,3.1,22.0,571.0,572.42,429.0
2016,5,18,11,15,152.0,476.0,3.05,22.0,620.0,622.99,465.1
2016,5,18,11,30,187.0,490.0,3.0,22.0,669.0,674.24,501.23
2016,5,18,11,45,95.5,321.0,2.95,22.5,413.0,417.15,315.29
2016,5,18,12,0,4.0,152.0,2.9,23.0,157.0,151.9,113.36
2016,5,18,12,15,8.5,198.5,2.85,23.0,207.5,201.96,152.35
2016,5,18,12,30,13.0,245.0,2.8,23.0,258.0,252.12,190.4
2016,5,18,12,45,69.0,371.0,2.8,23.5,439.0,437.48,328.78
2016,5,18,13,0,125.0,497.0,2.8,24.0,620.0,624.37,460.71
2016,5,18,13,15,72.0,411.5,2.8,24.0,482.0,479.53,356.62
2016,5,18,13,30,19.0,326.0,2.8,24.0,344.0,336.93,252.2
2016,5,18,13,45,60.5,390.0,2.85,24.0,446.0,444.05,332.65
2016,5,18,14,0,102.0,454.0,2.9,24.0,548.0,545.01,405.84
2016,5,18,14,15,74.5,417.5,2.95,24.0,485.0,480.55,359.08
2016,5,18,14,30,47.0,381.0,3.0,24.0,422.0,417.44,313.37
2016,5,18,14,45,123.0,387.5,3.1,24.0,489.0,489.65,369.25
2016,5,18,15,0,199.0,394.0,3.2,24.0,556.0,552.19,416.73
2016,5,18,15,15,274.5,356.5,3.3,23.5,567.5,567.71,431.39
2016,5,18,15,30,350.0,319.0,3.4,23.0,579.0,573.22,438.85
2016,5,18,15,45,258.5,311.5,3.5,23.0,497.0,486.69,374.23
2016,5,18,16,0,167.0,304.0,3.6,23.0,415.0,405.45,312.81
2016,5,18,16,15,87.5,243.5,3.65,22.5,301.5,288.67,224.11
2016,5,18,16,30,8.0,183.0,3.7,22.0,188.0,181.22,140.22
2016,5,18,16,45,4.0,163.0,3.75,22.0,165.5,159.34,123.46
2016,5,18,17,0,0.0,143.0,3.8,22.0,143.0,137.94,106.78
2016,5,18,17,15,0.0,124.5,3.8,21.5,124.5,119.97,92.88
2016,5,18,17,30,0.0,106.0,3.8,21.0,106.0,102.05,78.76
2016,5,18,17,45,197.5,98.0,3.8,20.5,151.5,145.4,108.72
2016,5,18,18,0,395.0,90.0,3.8,20.0,197.0,164.76,115.42
2016,5,18,18,15,322.5,75.0,3.65,19.5,149.0,115.32,76.04
2016,5,18,18,30,250.0,60.0,3.5,19.0,101.0,74.39,45.96
2016,5,18,18,45,160.0,40.5,3.35,18.5,63.0,38.98,22.79
2016,5,18,19,0,70.0,21.0,3.2,18.0,25.0,17.7,2.9
2016,5,18,19,15,35.0,10.5,3.15,17.5,12.5,10.32,0.0
2016,5,18,19,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.97,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.85,0.0
2016,5,19,6,15,0.0,9.0,2.85,15.0,9.0,8.67,1.51
2016,5,19,6,30,0.0,14.0,3.1,15.0,14.0,13.5,5.76
2016,5,19,6,45,0.0,20.0,3.35,15.5,20.0,19.29,10.77
2016,5,19,7,0,0.0,26.0,3.6,16.0,26.0,25.09,15.72
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,16.4,8.32
2016,5,19,7,30,0.0,8.0,3.2,16.0,8.0,7.72,0.91
2016,5,19,7,45,0.0,21.5,3.0,16.5,21.5,20.75,11.9
2016,5,19,8,0,0.0,35.0,2.8,17.0,35.0,33.81,22.75
2016,5,19,8,15,0.0,28.0,2.85,17.0,28.0,27.05,17.0
2016,5,19,8,30,0.0,21.0,2.9,17.0,21.0,20.29,11.29
2016,5,19,8,45,0.0,35.0,3.0,17.0,35.0,33.83,22.48
2016,5,19,9,0,0.0,49.0,3.1,17.0,49.0,47.39,33.58
2016,5,19,9,15,0.0,66.0,3.05,17.0,66.0,63.87,46.97
2016,5,19,9,30,0.0,83.0,3.0,17.0,83.0,80.37,60.27
2016,5,19,9,45,0.0,100.0,2.95,17.5,100.0,96.89,73.33
2016,5,19,10,0,0.0,117.0,2.9,18.0,117.0,113.44,86.28
2016,5,19,10,15,2.0,137.5,2.5,18.0,139.5,135.13,103.42
2016,5,19,10,30,4.0,158.0,2.1,18.0,162.0,156.99,120.5
2016,5,19,10,45,2.0,127.5,1.7,18.5,129.5,125.61,95.2
2016,5,19,11,0,0.0,97.0,1.3,19.0,97.0,94.13,69.96
2016,5,19,11,15,4.0,141.5,1.25,19.0,146.0,141.35,107.3
2016,5,19,11,30,8.0,186.0,1.2,19.0,195.0,188.84,144.08
2016,5,19,11,45,87.0,345.0,1.2,19.5,430.5,432.77,328.24
2016,5,19,12,0,166.0,504.0,1.2,20.0,666.0,672.32,494.03
2016,5,19,12,15,281.0,471.0,1.2,20.0,747.0,759.8,554.14
2016,5,19,12,30,396.0,438.0,1.2,20.0,828.0,842.05,610.86
2016,5,19,12,45,417.0,435.5,1.2,20.5,844.0,862.84,622.68
2016,5,19,13,0,438.0,433.0,1.2,21.0,860.0,878.12,631.71
2016,5,19,13,15,408.0,430.5,1.2,21.5,824.5,837.74,603.94
2016,5,19,13,30,378.0,428.0,1.2,22.0,789.0,799.88,578.24
2016,5,19,13,45,345.0,434.0,1.2,22.5,757.5,767.11,555.44
2016,5,19,14,0,312.0,440.0,1.2,23.0,726.0,734.23,532.42
2016,5,19,14,15,247.5,437.5,1.2,23.0,660.0,664.73,485.05
2016,5,19,14,30,183.0,435.0,1.2,23.0,594.0,593.96,436.27
2016,5,19,14,45,112.0,388.5,1.2,23.0,485.0,481.24,357.28
2016,5,19,15,0,41.0,342.0,1.2,23.0,376.0,369.61,276.63
2016,5,19,15,15,80.5,346.0,1.3,23.0,407.5,401.85,302.73
2016,5,19,15,30,120.0,350.0,1.4,23.0,439.0,433.38,327.17
2016,5,19,15,45,67.0,286.5,1.5,23.0,336.0,326.07,248.08
2016,5,19,16,0,14.0,223.0,1.6,23.0,233.0,225.0,171.76
2016,5,19,16,15,13.0,208.0,1.75,23.0,217.0,208.97,160.32
2016,5,19,16,30,12.0,193.0,1.9,23.0,201.0,193.02,148.53
2016,5,19,16,45,6.0,160.0,2.05,23.0,164.0,157.42,121.1
2016,5,19,17,0,0.0,127.0,2.2,23.0,127.0,122.59,93.89
2016,5,19,17,15,0.0,110.5,2.2,22.5,110.5,106.59,81.59
2016,5,19,17,30,0.0,94.0,2.2,22.0,94.0,90.63,69.07
2016,5,19,17,45,222.5,88.0,2.2,21.5,148.5,142.68,105.21
2016,5,19,18,0,445.0,82.0,2.2,21.0,203.0,167.81,115.32
2016,5,19,18,15,371.5,69.0,2.05,20.5,154.5,117.2,75.07
2016,5,19,18,30,298.0,56.0,1.9,20.0,106.0,75.17,44.5
2016,5,19,18,45,199.0,39.0,1.8,19.5,67.0,37.52,20.8
2016,5,19,19,0,100.0,22.0,1.7,19.0,28.0,17.12,3.42
2016,5,19,19,15,50.0,11.0,1.7,18.5,14.0,10.81,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,13.5,0.8,14.5,19.0,13.27,0.0
2016,5,20,6,0,143.0,27.0,0.9,15.0,38.0,20.94,10.03
2016,5,20,6,15,242.5,43.0,0.9,15.5,79.5,47.15,26.7
2016,5,20,6,30,342.0,59.0,0.9,16.0,121.0,88.21,53.8
2016,5,20,6,45,416.0,69.5,0.9,16.5,171.0,131.83,86.86
2016,5,20,7,0,490.0,80.0,0.9,17.0,221.0,184.74,129.87
2016,5,20,7,15,245.0,97.5,0.9,17.5,168.0,162.02,121.97
2016,5,20,7,30,0.0,115.0,0.9,18.0,115.0,110.69,86.35
2016,5,20,7,45,24.5,155.5,0.9,18.5,168.0,159.24,125.07
2016,5,20,8,0,49.0,196.0,0.9,19.0,221.0,211.25,165.57
2016,5,20,8,15,49.5,218.5,0.95,19.5,245.5,236.51,184.47
2016,5,20,8,30,50.0,241.0,1.0,20.0,270.0,261.81,203.16
2016,5,20,8,45,137.0,274.0,1.05,20.5,364.0,351.54,271.57
2016,5,20,9,0,224.0,307.0,1.1,21.0,458.0,448.03,342.81
2016,5,20,9,15,184.5,333.0,1.15,21.5,463.0,457.16,346.94
2016,5,20,9,30,145.0,359.0,1.2,22.0,468.0,462.4,348.63
2016,5,20,9,45,130.5,378.5,1.3,22.5,481.0,477.13,357.88
2016,5,20,10,0,116.0,398.0,1.4,23.0,494.0,490.39,365.87
2016,5,20,10,15,474.0,272.5,1.45,23.0,686.5,682.89,510.96
2016,5,20,10,30,832.0,147.0,1.5,23.0,879.0,888.26,651.14
2016,5,20,10,45,839.0,148.5,1.6,23.5,906.0,919.25,668.01
2016,5,20,11,0,846.0,150.0,1.7,24.0,933.0,943.43,682.43
2016,5,20,11,15,850.5,151.0,1.7,24.0,952.5,965.77,695.82
2016,5,20,11,30,855.0,152.0,1.7,24.0,972.0,985.12,707.34
2016,5,20,11,45,866.0,147.0,1.75,24.5,986.0,1001.9,716.6
2016,5,20,12,0,877.0,142.0,1.8,25.0,1000.0,1015.63,724.02
2016,5,20,12,15,877.5,142.0,1.8,25.0,1003.0,1020.61,726.82
2016,5,20,12,30,878.0,142.0,1.8,25.0,1006.0,1022.29,727.77
2016,5,20,12,45,875.0,142.5,1.8,25.5,1000.5,1017.67,723.52
2016,5,20,13,0,872.0,143.0,1.8,26.0,995.0,1009.77,717.41
2016,5,20,13,15,869.0,142.5,1.8,26.0,982.0,997.63,710.2
2016,5,20,13,30,866.0,142.0,1.8,26.0,969.0,982.26,701.1
2016,5,20,13,45,859.0,142.0,1.8,26.0,947.5,960.43,688.0
2016,5,20,14,0,852.0,142.0,1.8,26.0,926.0,935.71,673.13
2016,5,20,14,15,844.5,140.5,1.8,26.0,897.5,906.3,655.26
2016,5,20,14,30,837.0,139.0,1.8,26.0,869.0,874.32,635.67
2016,5,20,14,45,830.0,135.0,1.85,26.0,834.5,840.59,615.33
2016,5,20,15,0,823.0,131.0,1.9,26.0,800.0,801.52,591.2
2016,5,20,15,15,810.0,128.5,1.95,26.0,759.0,757.29,563.28
2016,5,20,15,30,797.0,126.0,2.0,26.0,718.0,711.7,534.02
2016,5,20,15,45,779.5,123.0,2.05,26.0,671.5,661.41,499.95
2016,5,20,16,0,762.0,120.0,2.1,26.0,625.0,610.66,463.98
2016,5,20,16,15,741.0,116.0,2.1,25.5,575.0,556.69,425.27
2016,5,20,16,30,720.0,112.0,2.1,25.0,525.0,502.64,385.25
2016,5,20,16,45,690.0,107.5,2.15,25.0,472.0,444.83,340.53
2016,5,20,17,0,660.0,103.0,2.2,25.0,419.0,389.03,296.0
2016,5,20,17,15,623.0,97.0,2.1,24.5,365.5,331.4,249.22
2016,5,20,17,30,586.0,91.0,2.0,24.0,312.0,277.16,204.01
2016,5,20,17,45,534.0,82.5,1.9,24.0,259.0,220.21,156.17
2016,5,20,18,0,482.0,74.0,1.8,24.0,206.0,168.93,113.26
2016,5,20,18,15,408.5,63.0,1.65,23.0,157.5,118.02,73.39
2016,5,20,18,30,335.0,52.0,1.5,22.0,109.0,75.11,42.62
2016,5,20,18,45,230.0,37.0,1.4,21.5,69.5,36.93,19.5
2016,5,20,19,0,125.0,22.0,1.3,21.0,30.0,17.09,4.02
2016,5,20,19,15,62.5,11.0,1.35,20.5,15.0,10.81,0.0
2016,5,20,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,25.5,13.0,2.05,19.5,15.0,12.78,0.0
2016,5,21,6,0,51.0,26.0,2.3,20.0,30.0,23.11,11.53
2016,5,21,6,15,112.0,50.5,2.35,20.0,68.5,49.14,31.19
2016,5,21,6,30,173.0,75.0,2.4,20.0,107.0,85.94,58.05
2016,5,21,6,45,86.5,73.5,2.45,20.5,89.5,83.47,59.98
2016,5,21,7,0,0.0,72.0,2.5,21.0,72.0,69.34,52.04
2016,5,21,7,15,25.5,112.0,2.5,21.5,122.0,114.43,88.14
2016,5,21,7,30,51.0,152.0,2.5,22.0,172.0,162.87,126.52
2016,5,21,7,45,39.5,168.0,2.55,22.5,185.5,177.27,137.75
2016,5,21,8,0,28.0,184.0,2.6,23.0,199.0,190.32,147.56
2016,5,21,8,15,125.0,220.5,2.6,23.0,293.5,277.57,215.77
2016,5,21,8,30,222.0,257.0,2.6,23.0,388.0,374.11,289.97
2016,5,21,8,45,216.0,287.5,2.65,23.5,424.0,412.26,317.4
2016,5,21,9,0,210.0,318.0,2.7,24.0,460.0,449.48,343.72
2016,5,21,9,15,149.0,333.0,2.7,24.0,437.5,432.25,329.18
2016,5,21,9,30,88.0,348.0,2.7,24.0,415.0,406.44,308.19
2016,5,21,9,45,111.5,374.5,2.7,24.5,464.0,455.11,343.26
2016,5,21,10,0,135.0,401.0,2.7,25.0,513.0,508.7,380.9
2016,5,21,10,15,109.5,411.0,2.65,25.0,504.0,498.79,372.12
2016,5,21,10,30,84.0,421.0,2.6,25.0,495.0,490.2,364.56
2016,5,21,10,45,54.0,385.0,2.6,25.5,433.5,429.77,319.49
2016,5,21,11,0,24.0,349.0,2.6,26.0,372.0,363.27,269.8
2016,5,21,11,15,16.0,264.5,2.55,26.0,279.5,273.16,203.61
2016,5,21,11,30,8.0,180.0,2.5,26.0,187.0,182.95,135.97
2016,5,21,11,45,95.5,342.0,2.5,26.5,435.0,437.83,326.44
2016,5,21,12,0,183.0,504.0,2.5,27.0,683.0,688.69,499.85
2016,5,21,12,15,150.0,502.5,2.45,27.0,650.0,655.49,474.25
2016,5,21,12,30,117.0,501.0,2.4,27.0,617.0,621.29,449.85
2016,5,21,12,45,69.5,427.0,2.4,27.0,496.0,493.9,361.11
2016,5,21,13,0,22.0,353.0,2.4,27.0,375.0,367.14,270.27
2016,5,21,13,15,115.5,419.5,2.4,27.0,531.0,534.85,393.18
2016,5,21,13,30,209.0,486.0,2.4,27.0,687.0,689.75,500.91
2016,5,21,13,45,123.0,436.5,2.45,27.0,554.0,554.23,405.41
2016,5,21,14,0,37.0,387.0,2.5,27.0,421.0,417.25,307.28
2016,5,21,14,15,25.5,324.0,2.55,27.0,347.5,342.76,254.33
2016,5,21,14,30,14.0,261.0,2.6,27.0,274.0,266.3,198.42
2016,5,21,14,45,51.0,322.0,2.65,27.0,364.5,359.96,269.2
2016,5,21,15,0,88.0,383.0,2.7,27.0,455.0,448.02,333.92
2016,5,21,15,15,328.0,315.5,2.75,27.0,562.5,568.09,426.71
2016,5,21,15,30,568.0,248.0,2.8,27.0,670.0,665.04,499.92
2016,5,21,15,45,386.0,276.0,2.85,27.0,554.5,539.08,407.03
2016,5,21,16,0,204.0,304.0,2.9,27.0,439.0,428.99,324.63
2016,5,21,16,15,239.5,273.5,2.9,26.5,420.0,409.34,312.15
2016,5,21,16,30,275.0,243.0,2.9,26.0,401.0,387.31,296.82
2016,5,21,16,45,354.0,212.0,2.95,26.0,395.0,380.17,291.46
2016,5,21,17,0,433.0,181.0,3.0,26.0,389.0,365.28,278.78
2016,5,21,17,15,394.5,166.5,2.95,25.5,338.0,311.16,236.05
2016,5,21,17,30,356.0,152.0,2.9,25.0,287.0,260.4,195.35
2016,5,21,17,45,306.0,134.0,2.85,25.0,237.0,208.13,153.09
2016,5,21,18,0,256.0,116.0,2.8,25.0,187.0,161.46,115.55
2016,5,21,18,15,200.5,93.0,2.65,24.5,141.0,115.21,79.54
2016,5,21,18,30,145.0,70.0,2.5,24.0,95.0,75.65,49.97
2016,5,21,18,45,89.5,44.5,2.45,23.5,58.0,42.18,26.01
2016,5,21,19,0,34.0,19.0,2.4,23.0,21.0,17.25,4.63
2016,5,21,19,15,17.0,9.5,2.4,22.5,10.5,9.34,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,22,5,45,49.0,14.5,2.05,20.5,18.5,14.25,0.0
2016,5,22,6,0,98.0,29.0,2.2,21.0,37.0,24.14,12.44
2016,5,22,6,15,187.5,47.5,2.3,21.0,77.0,48.83,28.79
2016,5,22,6,30,277.0,66.0,2.4,21.0,117.0,88.06,55.29
2016,5,22,6,45,138.5,66.5,2.55,21.5,92.0,84.85,58.7
2016,5,22,7,0,0.0,67.0,2.7,22.0,67.0,64.62,47.94
2016,5,22,7,15,0.0,88.0,2.7,22.5,88.0,84.75,64.31
2016,5,22,7,30,0.0,109.0,2.7,23.0,109.0,104.98,80.39
2016,5,22,7,45,102.5,158.5,2.75,23.5,209.0,193.65,149.89
2016,5,22,8,0,205.0,208.0,2.8,24.0,309.0,293.53,227.26
2016,5,22,8,15,207.0,234.5,2.8,24.0,347.0,332.11,256.91
2016,5,22,8,30,209.0,261.0,2.8,24.0,385.0,370.66,286.09
2016,5,22,8,45,119.5,261.0,2.8,24.5,333.0,328.14,252.09
2016,5,22,9,0,30.0,261.0,2.8,25.0,281.0,274.23,208.81
2016,5,22,9,15,101.5,310.5,2.75,25.0,386.0,374.47,285.2
2016,5,22,9,30,173.0,360.0,2.7,25.0,491.0,483.78,365.69
2016,5,22,9,45,96.0,324.0,2.7,25.5,397.5,393.0,296.35
2016,5,22,10,0,19.0,288.0,2.7,26.0,304.0,295.73,221.68
2016,5,22,10,15,28.0,328.0,2.7,26.0,352.0,346.83,259.57
2016,5,22,10,30,37.0,368.0,2.7,26.0,400.0,395.79,294.9
2016,5,22,10,45,33.5,370.0,2.75,26.5,400.0,396.05,293.9
2016,5,22,11,0,30.0,372.0,2.8,27.0,400.0,395.98,292.9
2016,5,22,11,15,28.5,374.0,2.8,27.0,401.5,397.52,293.7
2016,5,22,11,30,27.0,376.0,2.8,27.0,403.0,398.87,294.4
2016,5,22,11,45,38.0,409.5,2.85,27.0,447.5,443.91,326.83
2016,5,22,12,0,49.0,443.0,2.9,27.0,492.0,489.09,358.88
2016,5,22,12,15,39.5,421.5,2.95,27.0,461.0,458.42,336.74
2016,5,22,12,30,30.0,400.0,3.0,27.0,430.0,427.43,314.59
2016,5,22,12,45,61.0,443.0,3.1,27.5,503.0,501.4,367.76
2016,5,22,13,0,92.0,486.0,3.2,28.0,576.0,574.8,419.06
2016,5,22,13,15,197.0,475.5,3.25,28.0,665.5,670.75,488.77
2016,5,22,13,30,302.0,465.0,3.3,28.0,755.0,762.7,554.12
2016,5,22,13,45,179.5,443.5,3.35,28.0,615.0,614.67,449.84
2016,5,22,14,0,57.0,422.0,3.4,28.0,475.0,470.68,345.97
2016,5,22,14,15,128.5,428.0,3.4,28.0,542.0,543.4,400.83
2016,5,22,14,30,200.0,434.0,3.4,28.0,609.0,607.37,447.79
2016,5,22,14,45,264.5,401.5,3.45,28.0,623.5,625.67,462.94
2016,5,22,15,0,329.0,369.0,3.5,28.0,638.0,635.25,472.13
2016,5,22,15,15,500.5,278.0,3.5,27.5,662.5,667.01,500.66
2016,5,22,15,30,672.0,187.0,3.5,27.0,687.0,682.12,516.72
2016,5,22,15,45,563.0,214.5,3.55,27.0,615.5,602.79,458.16
2016,5,22,16,0,454.0,242.0,3.6,27.0,544.0,532.8,405.87
2016,5,22,16,15,520.5,202.5,3.55,27.0,522.5,510.33,390.4
2016,5,22,16,30,587.0,163.0,3.5,27.0,501.0,481.61,369.03
2016,5,22,16,45,301.0,166.0,3.45,27.0,338.5,309.97,237.86
2016,5,22,17,0,15.0,169.0,3.4,27.0,176.0,169.29,128.91
2016,5,22,17,15,10.5,148.5,3.25,26.5,153.5,146.78,112.03
2016,5,22,17,30,6.0,128.0,3.1,26.0,131.0,124.81,95.16
2016,5,22,17,45,3.0,107.0,3.0,26.0,108.5,103.35,78.24
2016,5,22,18,0,0.0,86.0,2.9,26.0,86.0,82.33,61.43
