Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,18,15,0.0,65.5,2.8,25.5,65.5,62.69,45.46
2016,5,22,18,30,0.0,45.0,2.7,25.0,45.0,43.22,29.35
2016,5,22,18,45,0.0,28.0,2.65,24.5,28.0,27.04,15.73
2016,5,22,19,0,0.0,11.0,2.6,24.0,11.0,10.61,0.95
2016,5,22,19,15,0.0,5.5,2.65,24.0,5.5,5.41,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,21.5,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,23,5,45,66.5,14.5,2.3,20.5,20.0,14.25,0.0
2016,5,23,6,0,133.0,29.0,2.5,21.0,40.0,22.49,11.37
2016,5,23,6,15,226.5,45.5,2.6,21.5,80.5,48.94,27.75
2016,5,23,6,30,320.0,62.0,2.7,22.0,121.0,89.01,54.08
2016,5,23,6,45,386.5,74.5,2.85,22.5,170.0,132.01,86.5
2016,5,23,7,0,453.0,87.0,3.0,23.0,219.0,182.68,127.33
2016,5,23,7,15,502.5,96.0,3.05,23.0,271.0,233.72,170.43
2016,5,23,7,30,552.0,105.0,3.1,23.0,323.0,289.19,217.27
2016,5,23,7,45,276.0,99.0,3.2,23.5,208.0,205.97,158.19
2016,5,23,8,0,0.0,93.0,3.3,24.0,93.0,89.93,67.31
2016,5,23,8,15,0.0,104.0,3.35,24.0,104.0,100.58,75.69
2016,5,23,8,30,0.0,115.0,3.4,24.0,115.0,111.26,83.9
2016,5,23,8,45,0.0,125.5,3.45,24.5,125.5,121.47,91.5
2016,5,23,9,0,0.0,136.0,3.5,25.0,136.0,131.7,99.04
2016,5,23,9,15,1.0,144.5,3.55,25.0,145.5,140.7,105.82
2016,5,23,9,30,2.0,153.0,3.6,25.0,155.0,149.8,112.65
2016,5,23,9,45,69.5,271.0,3.65,25.5,328.5,319.98,243.86
2016,5,23,10,0,137.0,389.0,3.7,26.0,502.0,498.12,374.57
2016,5,23,10,15,138.5,404.5,3.75,26.0,523.0,520.31,389.34
2016,5,23,10,30,140.0,420.0,3.8,26.0,544.0,542.16,404.43
2016,5,23,10,45,142.0,432.5,3.9,26.5,561.0,561.07,416.74
2016,5,23,11,0,144.0,445.0,4.0,27.0,578.0,579.56,428.69
2016,5,23,11,15,132.5,465.5,4.05,27.0,590.5,592.72,437.02
2016,5,23,11,30,121.0,486.0,4.1,27.0,603.0,604.95,444.73
2016,5,23,11,45,66.5,358.5,4.15,27.5,423.0,420.72,312.16
2016,5,23,12,0,12.0,231.0,4.2,28.0,243.0,237.15,175.66
2016,5,23,12,15,14.5,274.0,4.25,28.0,288.5,281.99,209.33
2016,5,23,12,30,17.0,317.0,4.3,28.0,334.0,326.86,242.27
2016,5,23,12,45,18.5,329.0,4.35,28.0,347.5,340.11,251.94
2016,5,23,13,0,20.0,341.0,4.4,28.0,361.0,353.23,261.61
2016,5,23,13,15,18.0,318.5,4.4,28.0,336.5,328.78,243.78
2016,5,23,13,30,16.0,296.0,4.4,28.0,312.0,304.34,225.97
2016,5,23,13,45,23.5,335.0,4.4,28.5,357.5,353.53,262.0
2016,5,23,14,0,31.0,374.0,4.4,29.0,403.0,398.53,294.38
2016,5,23,14,15,19.5,285.5,4.35,28.5,304.0,295.76,219.78
2016,5,23,14,30,8.0,197.0,4.3,28.0,205.0,198.45,147.55
2016,5,23,14,45,31.5,279.5,4.25,28.0,306.0,301.34,225.84
2016,5,23,15,0,55.0,362.0,4.2,28.0,407.0,400.41,299.32
2016,5,23,15,15,236.0,329.5,4.15,28.0,507.5,510.96,385.06
2016,5,23,15,30,417.0,297.0,4.1,28.0,608.0,602.9,454.85
2016,5,23,15,45,339.5,297.0,4.05,28.0,540.0,527.84,399.17
2016,5,23,16,0,262.0,297.0,4.0,28.0,472.0,461.38,349.74
2016,5,23,16,15,450.5,219.5,3.95,27.5,491.5,485.61,371.57
2016,5,23,16,30,639.0,142.0,3.9,27.0,511.0,489.46,376.18
2016,5,23,16,45,607.5,136.0,3.9,27.0,459.5,433.64,332.36
2016,5,23,17,0,576.0,130.0,3.9,27.0,408.0,380.12,289.51
2016,5,23,17,15,537.0,121.5,3.8,26.5,355.5,322.76,243.35
2016,5,23,17,30,498.0,113.0,3.7,26.0,303.0,270.31,200.12
2016,5,23,17,45,442.5,102.5,3.65,26.0,252.0,215.5,154.77
2016,5,23,18,0,387.0,92.0,3.6,26.0,201.0,166.76,114.72
2016,5,23,18,15,315.5,78.0,3.6,25.5,153.5,118.64,77.3
2016,5,23,18,30,244.0,64.0,3.6,25.0,106.0,78.84,48.52
2016,5,23,18,45,158.5,44.5,3.6,24.5,68.0,43.46,25.5
2016,5,23,19,0,73.0,25.0,3.6,24.0,30.0,20.93,7.91
2016,5,23,19,15,36.5,12.5,3.7,23.5,15.0,12.29,0.0
2016,5,23,19,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,21.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,27.5,15.0,2.6,21.5,17.0,14.74,0.0
2016,5,24,6,0,55.0,30.0,2.7,22.0,34.0,26.3,14.34
2016,5,24,6,15,120.0,51.0,2.9,22.0,70.5,50.13,31.5
2016,5,24,6,30,185.0,72.0,3.1,22.0,107.0,84.75,56.17
2016,5,24,6,45,267.0,83.0,3.3,22.5,151.5,120.97,82.56
2016,5,24,7,0,349.0,94.0,3.5,23.0,196.0,166.18,117.86
2016,5,24,7,15,245.0,127.5,3.65,23.0,206.5,190.27,142.82
2016,5,24,7,30,141.0,161.0,3.8,23.0,217.0,201.89,155.73
2016,5,24,7,45,192.5,182.5,4.0,23.5,271.0,251.71,195.01
2016,5,24,8,0,244.0,204.0,4.2,24.0,325.0,308.0,239.08
2016,5,24,8,15,446.0,175.5,4.25,24.5,427.0,397.8,309.22
2016,5,24,8,30,648.0,147.0,4.3,25.0,529.0,507.6,394.05
2016,5,24,8,45,453.5,225.0,4.4,25.5,504.0,498.45,384.62
2016,5,24,9,0,259.0,303.0,4.5,26.0,479.0,468.51,358.47
2016,5,24,9,15,237.0,330.0,4.55,26.0,499.5,490.19,373.79
2016,5,24,9,30,215.0,357.0,4.6,26.0,520.0,511.55,388.34
2016,5,24,9,45,329.5,341.0,4.65,26.5,605.5,597.58,452.36
2016,5,24,10,0,444.0,325.0,4.7,27.0,691.0,691.7,520.54
2016,5,24,10,15,250.5,362.5,4.65,27.0,571.0,577.18,433.24
2016,5,24,10,30,57.0,400.0,4.6,27.0,451.0,445.06,331.57
2016,5,24,10,45,53.5,407.5,4.6,27.5,456.5,451.41,335.4
2016,5,24,11,0,50.0,415.0,4.6,28.0,462.0,457.37,338.5
2016,5,24,11,15,76.5,447.5,4.6,28.0,520.5,516.62,381.37
2016,5,24,11,30,103.0,480.0,4.6,28.0,579.0,576.64,424.05
2016,5,24,11,45,216.5,474.5,4.65,28.5,686.0,689.17,505.14
2016,5,24,12,0,330.0,469.0,4.7,29.0,793.0,803.06,584.64
2016,5,24,12,15,278.0,486.5,4.7,29.0,760.0,770.82,560.33
2016,5,24,12,30,226.0,504.0,4.7,29.0,727.0,732.5,532.62
2016,5,24,12,45,276.0,487.5,4.7,29.0,759.0,769.51,559.75
2016,5,24,13,0,326.0,471.0,4.7,29.0,791.0,800.39,582.28
2016,5,24,13,15,289.5,475.0,4.65,29.0,756.5,764.82,556.83
2016,5,24,13,30,253.0,479.0,4.6,29.0,722.0,728.86,531.38
2016,5,24,13,45,173.0,465.5,4.55,29.0,630.0,630.14,461.44
2016,5,24,14,0,93.0,452.0,4.5,29.0,538.0,533.86,392.05
2016,5,24,14,15,82.0,430.5,4.45,29.0,505.0,499.62,368.21
2016,5,24,14,30,71.0,409.0,4.4,29.0,472.0,465.72,344.22
2016,5,24,14,45,209.0,387.0,4.35,29.0,560.0,560.91,417.1
2016,5,24,15,0,347.0,365.0,4.3,29.0,648.0,645.67,480.39
2016,5,24,15,15,437.0,310.0,4.15,28.5,648.5,649.38,486.26
2016,5,24,15,30,527.0,255.0,4.0,28.0,649.0,642.15,484.46
2016,5,24,15,45,310.5,278.0,3.9,28.0,506.5,489.33,370.64
2016,5,24,16,0,94.0,301.0,3.8,28.0,364.0,353.59,267.11
2016,5,24,16,15,90.0,276.0,3.65,27.5,333.0,321.61,244.46
2016,5,24,16,30,86.0,251.0,3.5,27.0,302.0,289.93,221.36
2016,5,24,16,45,76.5,228.0,3.35,27.0,270.0,257.8,197.11
2016,5,24,17,0,67.0,205.0,3.2,27.0,238.0,226.63,173.35
2016,5,24,17,15,59.5,180.5,3.1,26.5,207.0,195.83,149.92
2016,5,24,17,30,52.0,156.0,3.0,26.0,176.0,165.91,126.81
2016,5,24,17,45,39.5,131.0,2.95,26.0,145.0,135.14,102.58
2016,5,24,18,0,27.0,106.0,2.9,26.0,114.0,105.97,79.44
2016,5,24,18,15,14.5,82.0,2.95,25.5,86.5,79.95,58.8
2016,5,24,18,30,2.0,58.0,3.0,25.0,59.0,55.16,38.93
2016,5,24,18,45,1.0,36.0,3.05,25.0,36.5,34.36,21.52
2016,5,24,19,0,0.0,14.0,3.1,25.0,14.0,13.51,3.36
2016,5,24,19,15,0.0,7.0,3.1,24.5,7.0,6.88,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,22.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,10.0,3.35,22.5,10.0,9.83,0.0
2016,5,25,6,0,0.0,20.0,3.4,23.0,20.0,19.31,9.07
2016,5,25,6,15,4.0,42.5,3.5,23.0,43.0,40.5,26.81
2016,5,25,6,30,8.0,65.0,3.6,23.0,66.0,62.36,45.05
2016,5,25,6,45,24.5,86.5,3.7,23.5,93.5,85.62,63.65
2016,5,25,7,0,41.0,108.0,3.8,24.0,121.0,111.6,84.33
2016,5,25,7,15,31.0,125.5,3.9,24.5,136.5,128.49,98.29
2016,5,25,7,30,21.0,143.0,4.0,25.0,152.0,144.24,110.86
2016,5,25,7,45,128.0,174.5,4.1,25.5,237.0,218.71,168.37
2016,5,25,8,0,235.0,206.0,4.2,26.0,322.0,305.77,235.57
2016,5,25,8,15,117.5,170.0,4.2,26.0,228.0,224.92,173.29
2016,5,25,8,30,0.0,134.0,4.2,26.0,134.0,129.6,97.57
2016,5,25,8,45,0.5,145.5,4.25,26.0,146.0,141.11,106.37
2016,5,25,9,0,1.0,157.0,4.3,26.0,158.0,152.69,115.07
2016,5,25,9,15,14.0,223.5,4.35,26.0,234.5,226.44,171.93
2016,5,25,9,30,27.0,290.0,4.4,26.0,311.0,303.89,230.39
2016,5,25,9,45,18.0,252.5,4.45,26.5,267.0,259.29,195.62
2016,5,25,10,0,9.0,215.0,4.5,27.0,223.0,216.17,162.14
2016,5,25,10,15,15.0,267.0,4.45,27.0,280.5,272.5,204.53
2016,5,25,10,30,21.0,319.0,4.4,27.0,338.0,329.35,246.5
2016,5,25,10,45,18.5,306.0,4.4,27.5,323.5,315.07,234.97
2016,5,25,11,0,16.0,293.0,4.4,28.0,309.0,300.57,223.53
2016,5,25,11,15,12.5,243.5,4.35,28.0,256.0,249.13,185.14
2016,5,25,11,30,9.0,194.0,4.3,28.0,203.0,197.57,146.4
2016,5,25,11,45,12.0,238.5,4.25,28.0,250.5,244.3,181.47
2016,5,25,12,0,15.0,283.0,4.2,28.0,298.0,291.16,216.1
2016,5,25,12,15,48.0,383.5,4.15,28.0,431.5,428.45,317.01
2016,5,25,12,30,81.0,484.0,4.1,28.0,565.0,562.49,412.17
2016,5,25,12,45,49.5,402.5,4.05,28.5,452.0,448.92,329.94
2016,5,25,13,0,18.0,321.0,4.0,29.0,339.0,331.48,244.15
2016,5,25,13,15,53.0,395.5,4.0,29.0,447.0,444.08,326.97
2016,5,25,13,30,88.0,470.0,4.0,29.0,555.0,551.49,403.46
2016,5,25,13,45,70.5,444.0,4.0,29.0,511.0,506.84,371.43
2016,5,25,14,0,53.0,418.0,4.0,29.0,467.0,462.67,340.08
2016,5,25,14,15,56.5,409.0,3.95,29.0,460.0,455.06,335.26
2016,5,25,14,30,60.0,400.0,3.9,29.0,453.0,447.06,330.05
2016,5,25,14,45,61.5,384.5,3.85,29.0,437.0,430.49,318.68
2016,5,25,15,0,63.0,369.0,3.8,29.0,421.0,413.65,307.11
2016,5,25,15,15,40.0,313.5,3.85,29.0,346.5,338.24,252.22
2016,5,25,15,30,17.0,258.0,3.9,29.0,272.0,262.8,196.41
2016,5,25,15,45,16.0,243.0,4.0,29.0,255.0,246.57,184.86
2016,5,25,16,0,15.0,228.0,4.1,29.0,238.0,230.41,173.17
2016,5,25,16,15,7.5,177.0,4.1,29.0,182.0,175.69,131.78
2016,5,25,16,30,0.0,126.0,4.1,29.0,126.0,121.86,90.48
2016,5,25,16,45,5.0,145.0,4.2,29.0,147.5,142.49,107.01
2016,5,25,17,0,10.0,164.0,4.3,29.0,169.0,162.34,122.83
2016,5,25,17,15,5.5,144.5,4.1,28.5,147.5,141.08,106.78
2016,5,25,17,30,1.0,125.0,3.9,28.0,126.0,120.36,91.01
2016,5,25,17,45,0.5,104.5,3.75,27.5,105.0,100.35,75.47
2016,5,25,18,0,0.0,84.0,3.6,27.0,84.0,80.5,59.73
2016,5,25,18,15,0.0,64.5,3.45,26.5,64.5,61.81,44.59
2016,5,25,18,30,0.0,45.0,3.3,26.0,45.0,43.28,29.32
2016,5,25,18,45,0.0,29.0,3.2,25.5,29.0,28.0,16.51
2016,5,25,19,0,0.0,13.0,3.1,25.0,13.0,12.54,2.95
2016,5,25,19,15,0.0,6.5,3.1,24.5,6.5,6.39,0.0
2016,5,25,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,23.5,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,1.5,2.8,23.5,1.5,1.47,0.0
2016,5,26,6,0,0.0,3.0,2.9,24.0,3.0,2.89,0.0
2016,5,26,6,15,0.0,7.0,3.05,24.0,7.0,6.74,0.0
2016,5,26,6,30,0.0,11.0,3.2,24.0,11.0,10.6,3.03
2016,5,26,6,45,0.0,15.5,3.35,24.5,15.5,14.95,6.67
2016,5,26,7,0,0.0,20.0,3.5,25.0,20.0,19.29,10.25
2016,5,26,7,15,19.0,85.0,3.7,25.0,93.0,87.21,65.2
2016,5,26,7,30,38.0,150.0,3.9,25.0,166.0,156.49,120.39
2016,5,26,7,45,24.0,158.5,4.15,25.5,169.0,161.82,124.33
2016,5,26,8,0,10.0,167.0,4.4,26.0,172.0,165.4,126.64
2016,5,26,8,15,5.0,112.0,4.45,26.0,114.5,110.8,83.19
2016,5,26,8,30,0.0,57.0,4.5,26.0,57.0,55.11,38.64
2016,5,26,8,45,0.0,65.5,4.55,26.0,65.5,63.36,45.09
2016,5,26,9,0,0.0,74.0,4.6,26.0,74.0,71.61,51.48
2016,5,26,9,15,0.0,79.5,4.6,26.0,79.5,76.96,55.55
2016,5,26,9,30,0.0,85.0,4.6,26.0,85.0,82.32,59.61
2016,5,26,9,45,0.0,89.5,4.7,26.5,89.5,86.7,62.78
2016,5,26,10,0,0.0,94.0,4.8,27.0,94.0,91.09,65.94
2016,5,26,10,15,205.0,226.0,4.7,26.5,407.0,402.04,309.32
2016,5,26,10,30,410.0,358.0,4.6,26.0,720.0,724.69,544.41
2016,5,26,10,45,389.0,387.5,4.55,26.0,740.0,743.72,554.35
2016,5,26,11,0,368.0,417.0,4.5,26.0,760.0,763.71,566.37
2016,5,26,11,15,472.5,376.0,4.4,26.0,825.0,834.38,617.37
2016,5,26,11,30,577.0,335.0,4.3,26.0,890.0,903.63,666.32
2016,5,26,11,45,605.5,318.0,4.25,26.5,907.0,922.05,677.46
2016,5,26,12,0,634.0,301.0,4.2,27.0,924.0,939.57,688.24
2016,5,26,12,15,507.0,373.0,4.5,27.0,872.5,888.86,651.15
2016,5,26,12,30,380.0,445.0,4.8,27.0,821.0,830.93,609.49
2016,5,26,12,45,191.0,293.5,5.15,27.5,482.5,489.15,367.84
2016,5,26,13,0,2.0,142.0,5.5,28.0,144.0,140.11,102.47
2016,5,26,13,15,367.0,182.0,5.6,28.0,534.0,551.36,422.78
2016,5,26,13,30,732.0,222.0,5.7,28.0,924.0,939.05,698.61
2016,5,26,13,45,734.0,214.5,5.85,28.5,906.0,920.22,683.65
2016,5,26,14,0,736.0,207.0,6.0,29.0,888.0,898.58,668.91
2016,5,26,14,15,443.5,322.5,5.85,29.0,729.0,729.85,545.27
2016,5,26,14,30,151.0,438.0,5.7,29.0,570.0,567.99,421.48
2016,5,26,14,45,78.0,306.0,5.6,29.0,374.5,366.6,274.95
2016,5,26,15,0,5.0,174.0,5.5,29.0,179.0,172.89,128.15
2016,5,26,15,15,96.5,265.5,5.3,28.5,338.0,337.42,255.9
2016,5,26,15,30,188.0,357.0,5.1,28.0,497.0,489.38,370.02
2016,5,26,15,45,98.5,280.0,4.9,28.0,353.0,343.46,260.44
2016,5,26,16,0,9.0,203.0,4.7,28.0,209.0,202.34,152.36
2016,5,26,16,15,48.0,228.0,4.5,27.5,256.5,250.16,190.6
2016,5,26,16,30,87.0,253.0,4.3,27.0,304.0,292.41,223.82
2016,5,26,16,45,258.0,209.0,4.1,27.0,339.5,330.94,254.28
2016,5,26,17,0,429.0,165.0,3.9,27.0,375.0,349.46,266.96
2016,5,26,17,15,361.0,164.5,3.8,26.5,326.5,297.02,225.43
2016,5,26,17,30,293.0,164.0,3.7,26.0,278.0,252.48,190.19
2016,5,26,17,45,250.5,144.0,3.65,26.0,231.0,203.79,151.06
2016,5,26,18,0,208.0,124.0,3.6,26.0,184.0,159.85,115.89
2016,5,26,18,15,156.0,100.5,3.7,25.5,140.0,116.71,82.48
2016,5,26,18,30,104.0,77.0,3.8,25.0,96.0,79.59,54.58
2016,5,26,18,45,52.0,50.0,3.9,24.5,59.5,46.16,29.85
2016,5,26,19,0,0.0,23.0,4.0,24.0,23.0,22.0,9.85
2016,5,26,19,15,0.0,11.5,4.15,23.5,11.5,11.3,0.0
2016,5,26,19,30,0.0,0.0,4.3,23.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,23.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,22.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,22.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,22.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,22.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,22.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,22.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,22.5,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,22.5,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,22.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,22.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,22.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,22.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,22.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.5,4.9,22.5,4.5,4.42,0.0
2016,5,27,6,0,0.0,9.0,4.9,23.0,9.0,8.67,1.03
2016,5,27,6,15,0.0,19.0,4.9,23.0,19.0,18.33,9.12
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,27.99,17.33
2016,5,27,6,45,0.0,41.0,4.9,23.0,41.0,39.59,27.09
2016,5,27,7,0,0.0,53.0,4.9,23.0,53.0,51.2,36.74
2016,5,27,7,15,0.0,33.0,5.05,23.0,33.0,31.86,20.74
2016,5,27,7,30,0.0,13.0,5.2,23.0,13.0,12.54,4.72
2016,5,27,7,45,0.0,37.5,5.35,23.5,37.5,36.22,24.11
2016,5,27,8,0,0.0,62.0,5.5,24.0,62.0,59.93,43.23
2016,5,27,8,15,0.0,90.5,5.6,24.0,90.5,87.56,65.31
2016,5,27,8,30,0.0,119.0,5.7,24.0,119.0,115.11,87.09
2016,5,27,8,45,0.0,131.0,5.8,24.5,131.0,126.78,95.85
2016,5,27,9,0,0.0,143.0,5.9,25.0,143.0,138.46,104.55
2016,5,27,9,15,8.5,201.0,5.8,25.5,208.0,200.72,152.73
2016,5,27,9,30,17.0,259.0,5.7,26.0,273.0,263.93,200.62
2016,5,27,9,45,19.0,273.0,5.6,26.5,289.0,280.01,211.92
2016,5,27,10,0,21.0,287.0,5.5,27.0,305.0,296.21,223.29
2016,5,27,10,15,29.5,329.5,5.4,27.0,355.5,349.18,262.6
2016,5,27,10,30,38.0,372.0,5.3,27.0,406.0,400.16,299.84
2016,5,27,10,45,41.0,380.5,5.25,27.5,418.5,412.82,308.07
2016,5,27,11,0,44.0,389.0,5.2,28.0,431.0,425.49,316.37
2016,5,27,11,15,33.5,372.5,5.0,28.0,404.5,400.32,297.19
2016,5,27,11,30,23.0,356.0,4.8,28.0,378.0,370.14,274.48
2016,5,27,11,45,24.5,355.0,4.65,28.5,379.0,375.61,277.75
2016,5,27,12,0,26.0,354.0,4.5,29.0,380.0,376.54,277.65
2016,5,27,12,15,18.0,275.0,4.2,29.0,293.0,290.02,214.2
2016,5,27,12,30,10.0,196.0,3.9,29.0,206.0,200.95,148.05
2016,5,27,12,45,11.0,211.5,3.6,29.0,222.5,217.08,160.2
2016,5,27,13,0,12.0,227.0,3.3,29.0,239.0,233.14,172.07
2016,5,27,13,15,11.0,214.5,2.9,29.0,225.5,219.73,161.97
2016,5,27,13,30,10.0,202.0,2.5,29.0,212.0,206.3,151.92
2016,5,27,13,45,14.5,261.5,2.2,29.0,275.5,268.56,197.97
2016,5,27,14,0,19.0,321.0,1.9,29.0,339.0,330.69,242.77
2016,5,27,14,15,96.5,380.0,1.65,29.0,465.5,466.16,340.85
2016,5,27,14,30,174.0,439.0,1.4,29.0,592.0,588.98,425.28
2016,5,27,14,45,238.5,409.0,1.2,29.0,610.0,607.29,437.85
2016,5,27,15,0,303.0,379.0,1.0,29.0,628.0,623.73,449.42
2016,5,27,15,15,511.5,273.0,0.9,29.0,667.5,670.64,485.67
2016,5,27,15,30,720.0,167.0,0.8,29.0,707.0,697.94,507.31
2016,5,27,15,45,712.5,157.5,0.7,29.0,664.0,651.4,474.83
2016,5,27,16,0,705.0,148.0,0.6,29.0,621.0,603.71,441.77
2016,5,27,16,15,496.5,196.5,0.65,28.5,517.0,491.2,362.94
2016,5,27,16,30,288.0,245.0,0.7,28.0,413.0,396.81,295.18
2016,5,27,16,45,453.5,182.5,0.75,28.0,417.5,403.09,301.04
2016,5,27,17,0,619.0,120.0,0.8,28.0,422.0,390.72,290.24
2016,5,27,17,15,581.0,112.5,0.85,27.5,369.5,333.59,245.94
2016,5,27,17,30,543.0,105.0,0.9,27.0,317.0,279.98,203.31
2016,5,27,17,45,496.5,95.0,0.95,27.0,265.5,224.57,158.31
2016,5,27,18,0,450.0,85.0,1.0,27.0,214.0,175.08,117.89
2016,5,27,18,15,378.0,73.0,0.95,26.0,165.0,124.98,79.32
2016,5,27,18,30,306.0,61.0,0.9,25.0,116.0,83.16,49.36
2016,5,27,18,45,212.5,44.5,0.9,24.5,76.5,44.9,25.24
2016,5,27,19,0,119.0,28.0,0.9,24.0,37.0,21.77,10.03
2016,5,27,19,15,59.5,14.0,0.95,23.5,18.5,13.76,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,28,5,45,39.5,17.0,2.75,21.5,20.5,16.71,0.0
2016,5,28,6,0,79.0,34.0,2.8,22.0,41.0,28.05,16.17
2016,5,28,6,15,166.5,54.0,2.95,22.0,82.0,54.98,34.15
2016,5,28,6,30,254.0,74.0,3.1,22.0,123.0,93.89,60.79
2016,5,28,6,45,330.0,87.5,3.3,22.5,172.0,134.84,91.22
2016,5,28,7,0,406.0,101.0,3.5,23.0,221.0,185.32,131.21
2016,5,28,7,15,458.0,112.0,3.65,23.5,273.5,235.32,172.7
2016,5,28,7,30,510.0,123.0,3.8,24.0,326.0,290.92,218.76
2016,5,28,7,45,262.0,147.5,4.0,24.5,253.0,246.02,189.13
2016,5,28,8,0,14.0,172.0,4.2,25.0,180.0,171.94,132.14
2016,5,28,8,15,77.5,218.0,4.25,25.5,264.0,249.64,192.58
2016,5,28,8,30,141.0,264.0,4.3,26.0,348.0,335.21,257.83
2016,5,28,8,45,203.0,283.5,4.35,26.5,415.5,399.59,306.21
2016,5,28,9,0,265.0,303.0,4.4,27.0,483.0,471.64,359.55
2016,5,28,9,15,293.5,319.5,4.35,27.0,531.5,520.84,395.42
2016,5,28,9,30,322.0,336.0,4.3,27.0,580.0,571.8,432.12
2016,5,28,9,45,169.5,306.5,4.3,27.5,435.5,435.32,328.88
2016,5,28,10,0,17.0,277.0,4.3,28.0,291.0,283.14,211.46
2016,5,28,10,15,405.0,224.0,4.2,28.0,581.0,573.5,436.01
2016,5,28,10,30,793.0,171.0,4.1,28.0,871.0,874.79,648.71
2016,5,28,10,45,437.0,309.5,4.1,28.5,697.5,713.01,528.21
2016,5,28,11,0,81.0,448.0,4.1,29.0,524.0,518.72,379.88
2016,5,28,11,15,250.0,433.0,4.05,29.0,672.5,675.08,495.06
2016,5,28,11,30,419.0,418.0,4.0,29.0,821.0,831.84,604.88
2016,5,28,11,45,344.0,454.0,3.95,29.5,788.0,797.04,576.47
2016,5,28,12,0,269.0,490.0,3.9,30.0,755.0,762.43,549.28
2016,5,28,12,15,303.5,479.0,3.85,30.0,779.0,787.56,567.2
2016,5,28,12,30,338.0,468.0,3.8,30.0,803.0,811.54,583.93
2016,5,28,12,45,585.5,316.5,3.8,30.0,892.5,908.85,657.22
2016,5,28,13,0,833.0,165.0,3.8,30.0,982.0,995.93,716.18
2016,5,28,13,15,829.0,164.5,3.8,30.0,969.0,983.26,707.61
2016,5,28,13,30,825.0,164.0,3.8,30.0,956.0,967.52,697.89
2016,5,28,13,45,819.5,162.5,3.8,30.0,935.5,946.37,684.72
2016,5,28,14,0,814.0,161.0,3.8,30.0,915.0,922.4,669.76
2016,5,28,14,15,806.5,159.5,3.8,30.0,887.5,893.93,651.84
2016,5,28,14,30,799.0,158.0,3.8,30.0,860.0,863.03,632.26
2016,5,28,14,45,778.5,161.5,3.8,30.0,823.5,823.88,607.04
2016,5,28,15,0,758.0,165.0,3.8,30.0,787.0,783.49,580.82
2016,5,28,15,15,744.5,161.5,3.75,29.5,747.0,740.68,553.6
2016,5,28,15,30,731.0,158.0,3.7,29.0,707.0,697.19,524.77
2016,5,28,15,45,713.5,154.0,3.65,29.0,662.0,648.84,490.38
2016,5,28,16,0,696.0,150.0,3.6,29.0,617.0,600.2,455.12
2016,5,28,16,15,536.0,187.5,3.5,28.5,531.0,506.12,385.0
2016,5,28,16,30,376.0,225.0,3.4,28.0,445.0,425.53,324.01
2016,5,28,16,45,484.5,176.5,3.3,28.0,431.5,412.85,314.46
2016,5,28,17,0,593.0,128.0,3.2,28.0,418.0,387.54,293.36
2016,5,28,17,15,555.0,120.0,3.1,27.5,366.0,331.34,248.36
2016,5,28,17,30,517.0,112.0,3.0,27.0,314.0,277.64,204.5
2016,5,28,17,45,471.5,101.0,2.95,26.5,263.0,223.93,160.31
2016,5,28,18,0,426.0,90.0,2.9,26.0,212.0,175.09,120.05
2016,5,28,18,15,355.0,77.0,2.9,25.5,164.0,125.51,81.24
2016,5,28,18,30,284.0,64.0,2.9,25.0,116.0,84.11,51.08
2016,5,28,18,45,193.0,46.5,2.9,25.0,76.5,46.18,26.56
2016,5,28,19,0,102.0,29.0,2.9,25.0,37.0,24.13,11.93
2016,5,28,19,15,51.0,14.5,2.9,24.5,18.5,14.25,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,21.5,12.5,12.29,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,23.99,13.09
2016,5,29,6,15,13.5,46.5,2.25,22.0,49.5,43.87,29.46
2016,5,29,6,30,27.0,68.0,2.3,22.0,74.0,66.43,47.81
2016,5,29,6,45,48.0,90.0,2.4,22.0,103.5,92.6,68.75
2016,5,29,7,0,69.0,112.0,2.5,22.0,133.0,121.42,91.92
2016,5,29,7,15,34.5,111.0,2.55,22.5,121.5,115.92,88.67
2016,5,29,7,30,0.0,110.0,2.6,23.0,110.0,105.9,81.07
2016,5,29,7,45,169.0,149.5,2.7,23.5,234.0,210.92,162.96
2016,5,29,8,0,338.0,189.0,2.8,24.0,358.0,335.2,259.05
2016,5,29,8,15,329.5,215.5,2.85,24.0,395.0,375.68,290.51
2016,5,29,8,30,321.0,242.0,2.9,24.0,432.0,414.83,320.38
2016,5,29,8,45,199.5,271.5,2.95,24.5,393.5,385.74,296.49
2016,5,29,9,0,78.0,301.0,3.0,25.0,355.0,343.93,262.13
2016,5,29,9,15,120.0,331.0,3.0,25.0,419.5,408.93,310.93
2016,5,29,9,30,162.0,361.0,3.0,25.0,484.0,475.42,359.7
2016,5,29,9,45,132.5,378.0,3.0,25.5,482.0,476.67,358.22
2016,5,29,10,0,103.0,395.0,3.0,26.0,480.0,472.15,352.82
2016,5,29,10,15,220.0,402.5,3.0,26.0,594.0,586.39,437.11
2016,5,29,10,30,337.0,410.0,3.0,26.0,708.0,707.81,523.39
2016,5,29,10,45,231.5,438.0,3.05,26.5,645.5,646.5,476.02
2016,5,29,11,0,126.0,466.0,3.1,27.0,583.0,582.51,427.21
2016,5,29,11,15,75.0,412.5,3.05,27.0,483.0,479.52,353.51
2016,5,29,11,30,24.0,359.0,3.0,27.0,383.0,378.38,279.49
2016,5,29,11,45,33.0,394.5,3.0,27.5,427.5,423.27,311.63
2016,5,29,12,0,42.0,430.0,3.0,28.0,472.0,468.29,342.84
2016,5,29,12,15,172.0,457.0,2.95,28.0,627.5,630.08,459.72
2016,5,29,12,30,302.0,484.0,2.9,28.0,783.0,791.39,570.74
2016,5,29,12,45,220.0,493.0,2.9,28.0,710.5,713.77,515.32
2016,5,29,13,0,138.0,502.0,2.9,28.0,638.0,640.04,463.17
2016,5,29,13,15,162.5,496.0,2.85,28.0,654.0,656.18,475.49
2016,5,29,13,30,187.0,490.0,2.8,28.0,670.0,671.03,486.36
2016,5,29,13,45,324.5,439.0,2.75,28.0,743.0,750.58,544.69
2016,5,29,14,0,462.0,388.0,2.7,28.0,816.0,822.97,596.53
2016,5,29,14,15,632.0,270.0,2.6,28.0,836.5,848.21,618.49
2016,5,29,14,30,802.0,152.0,2.5,28.0,857.0,859.68,627.56
2016,5,29,14,45,471.5,276.0,2.4,28.0,686.5,678.94,501.01
2016,5,29,15,0,141.0,400.0,2.3,28.0,516.0,510.21,375.33
2016,5,29,15,15,348.5,323.5,2.15,27.5,591.0,591.61,440.02
2016,5,29,15,30,556.0,247.0,2.0,27.0,666.0,655.96,489.41
2016,5,29,15,45,639.0,191.5,1.95,27.0,643.5,634.87,476.1
2016,5,29,16,0,722.0,136.0,1.9,27.0,621.0,603.3,455.38
2016,5,29,16,15,701.0,131.5,1.9,27.0,573.0,550.91,417.26
2016,5,29,16,30,680.0,127.0,1.9,27.0,525.0,499.05,378.63
2016,5,29,16,45,645.0,124.0,1.95,27.0,472.5,442.56,335.61
2016,5,29,17,0,610.0,121.0,2.0,27.0,420.0,388.62,293.34
2016,5,29,17,15,572.5,113.5,1.9,26.5,368.0,332.2,248.45
2016,5,29,17,30,535.0,106.0,1.8,26.0,316.0,279.25,205.26
2016,5,29,17,45,478.5,98.0,1.7,25.5,264.0,223.44,159.76
2016,5,29,18,0,422.0,90.0,1.6,25.0,212.0,174.67,119.99
2016,5,29,18,15,352.5,77.0,1.6,24.5,164.5,125.51,81.53
2016,5,29,18,30,283.0,64.0,1.6,24.0,117.0,84.35,51.46
2016,5,29,18,45,188.5,47.0,1.65,24.0,77.0,46.71,27.14
2016,5,29,19,0,94.0,30.0,1.7,24.0,37.0,24.92,12.85
2016,5,29,19,15,47.0,15.0,1.85,23.5,18.5,14.74,0.0
2016,5,29,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,20.5,0.5,0.49,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.96,0.0
2016,5,30,6,15,0.0,3.5,0.95,21.0,3.5,3.37,0.0
2016,5,30,6,30,0.0,6.0,1.0,21.0,6.0,5.78,0.0
2016,5,30,6,45,0.0,8.0,1.05,21.0,8.0,7.71,0.81
2016,5,30,7,0,0.0,10.0,1.1,21.0,10.0,9.64,2.44
2016,5,30,7,15,0.0,12.0,0.95,21.0,12.0,11.57,4.05
2016,5,30,7,30,0.0,14.0,0.8,21.0,14.0,13.51,5.65
2016,5,30,7,45,0.0,52.5,0.7,21.5,52.5,50.73,36.37
2016,5,30,8,0,0.0,91.0,0.6,22.0,91.0,88.0,66.31
2016,5,30,8,15,0.0,80.5,0.5,22.0,80.5,77.87,57.81
2016,5,30,8,30,0.0,70.0,0.4,22.0,70.0,67.71,49.45
2016,5,30,8,45,85.0,192.5,0.35,22.5,250.5,240.04,184.87
2016,5,30,9,0,170.0,315.0,0.3,23.0,431.0,419.15,314.95
2016,5,30,9,15,369.0,281.5,0.6,23.0,554.5,535.66,401.38
2016,5,30,9,30,568.0,248.0,0.9,23.0,678.0,669.15,498.57
2016,5,30,9,45,461.5,308.5,1.2,23.5,670.0,669.49,496.18
2016,5,30,10,0,355.0,369.0,1.5,24.0,662.0,657.7,486.09
2016,5,30,10,15,521.0,298.0,1.75,24.0,748.5,744.84,551.79
2016,5,30,10,30,687.0,227.0,2.0,24.0,835.0,838.33,619.97
2016,5,30,10,45,715.0,216.5,2.25,24.5,866.0,872.74,642.11
2016,5,30,11,0,743.0,206.0,2.5,25.0,897.0,905.92,663.85
2016,5,30,11,15,748.5,207.5,2.55,25.0,916.0,928.25,678.04
2016,5,30,11,30,754.0,209.0,2.6,25.0,935.0,944.77,688.58
2016,5,30,11,45,797.0,181.5,2.7,25.5,957.0,969.7,703.76
2016,5,30,12,0,840.0,154.0,2.8,26.0,979.0,986.91,713.86
2016,5,30,12,15,841.5,154.0,2.65,26.0,983.5,992.83,716.01
2016,5,30,12,30,843.0,154.0,2.5,26.0,988.0,995.66,716.3
2016,5,30,12,45,845.5,151.5,2.45,26.0,985.0,993.98,714.77
2016,5,30,13,0,848.0,149.0,2.4,26.0,982.0,989.14,711.37
2016,5,30,13,15,845.5,148.5,2.3,26.0,970.0,978.12,703.66
2016,5,30,13,30,843.0,148.0,2.2,26.0,958.0,963.99,694.09
2016,5,30,13,45,841.5,144.5,2.1,26.5,939.5,944.81,680.06
2016,5,30,14,0,840.0,141.0,2.0,27.0,921.0,922.59,664.24
2016,5,30,14,15,834.0,139.5,1.9,27.0,894.0,895.32,646.56
2016,5,30,14,30,828.0,138.0,1.8,27.0,867.0,865.45,627.26
2016,5,30,14,45,820.5,135.0,1.75,27.0,833.5,832.96,606.74
2016,5,30,15,0,813.0,132.0,1.7,27.0,800.0,795.35,582.76
2016,5,30,15,15,801.0,129.5,1.65,27.0,760.5,752.8,555.34
2016,5,30,15,30,789.0,127.0,1.6,27.0,721.0,708.83,526.74
2016,5,30,15,45,777.0,122.5,1.6,27.0,677.0,661.67,495.17
2016,5,30,16,0,765.0,118.0,1.6,27.0,633.0,613.59,461.45
2016,5,30,16,15,745.0,114.0,1.65,27.0,584.5,560.53,423.49
2016,5,30,16,30,725.0,110.0,1.7,27.0,536.0,507.81,384.59
2016,5,30,16,45,699.0,105.5,1.75,27.0,484.0,451.47,341.79
2016,5,30,17,0,673.0,101.0,1.8,27.0,432.0,397.26,299.23
2016,5,30,17,15,637.5,95.0,1.7,26.5,379.0,339.72,253.23
2016,5,30,17,30,602.0,89.0,1.6,26.0,326.0,285.33,208.53
2016,5,30,17,45,541.5,84.0,1.5,26.0,272.5,228.48,161.56
2016,5,30,18,0,481.0,79.0,1.4,26.0,219.0,178.18,120.13
2016,5,30,18,15,412.0,68.5,1.3,25.0,170.5,127.43,80.4
2016,5,30,18,30,343.0,58.0,1.2,24.0,122.0,85.21,49.71
2016,5,30,18,45,242.5,43.5,1.1,23.5,81.5,46.11,25.34
2016,5,30,19,0,142.0,29.0,1.0,23.0,41.0,22.48,11.33
2016,5,30,19,15,71.0,14.5,1.05,23.0,20.5,14.25,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,8.0,1.85,21.0,8.0,7.86,0.0
2016,5,31,6,0,0.0,16.0,1.9,21.0,16.0,15.43,6.54
2016,5,31,6,15,0.0,30.5,1.95,21.0,30.5,29.45,18.32
2016,5,31,6,30,0.0,45.0,2.0,21.0,45.0,43.42,30.27
2016,5,31,6,45,0.0,63.0,2.1,21.5,63.0,60.56,44.62
2016,5,31,7,0,0.0,81.0,2.2,22.0,81.0,77.8,58.79
2016,5,31,7,15,14.0,114.0,2.25,22.0,119.5,113.14,87.17
2016,5,31,7,30,28.0,147.0,2.3,22.0,158.0,150.16,116.61
2016,5,31,7,45,18.5,156.0,2.35,22.5,164.0,157.2,121.86
2016,5,31,8,0,9.0,165.0,2.4,23.0,170.0,162.96,125.87
2016,5,31,8,15,4.5,153.5,2.45,23.0,156.0,150.46,115.56
2016,5,31,8,30,0.0,142.0,2.5,23.0,142.0,137.29,104.74
2016,5,31,8,45,2.5,164.0,2.6,23.5,166.0,160.16,122.23
2016,5,31,9,0,5.0,186.0,2.7,24.0,190.0,183.32,139.67
2016,5,31,9,15,5.5,187.0,2.75,24.0,191.5,185.0,140.58
2016,5,31,9,30,6.0,188.0,2.8,24.0,193.0,186.69,141.58
2016,5,31,9,45,15.0,247.5,2.85,24.5,260.0,251.93,191.04
2016,5,31,10,0,24.0,307.0,2.9,25.0,327.0,318.06,239.89
2016,5,31,10,15,188.5,354.0,2.9,25.5,520.0,511.35,384.96
2016,5,31,10,30,353.0,401.0,2.9,26.0,713.0,712.36,527.16
2016,5,31,10,45,186.0,362.0,2.95,26.5,527.5,529.38,393.61
2016,5,31,11,0,19.0,323.0,3.0,27.0,342.0,332.63,246.43
2016,5,31,11,15,9.5,214.5,3.1,27.0,224.0,217.79,161.79
2016,5,31,11,30,0.0,106.0,3.2,27.0,106.0,102.96,74.39
2016,5,31,11,45,0.0,106.5,3.3,27.0,106.5,103.48,74.87
2016,5,31,12,0,0.0,107.0,3.4,27.0,107.0,104.0,75.24
2016,5,31,12,15,2.0,129.0,3.65,27.0,131.5,127.46,93.33
2016,5,31,12,30,4.0,151.0,3.9,27.0,156.0,150.94,111.34
2016,5,31,12,45,2.0,130.0,4.2,27.0,132.5,128.43,94.07
2016,5,31,13,0,0.0,109.0,4.5,27.0,109.0,105.94,76.77
2016,5,31,13,15,0.0,88.0,4.55,27.0,88.0,85.46,61.02
2016,5,31,13,30,0.0,67.0,4.6,27.0,67.0,65.02,45.21
2016,5,31,13,45,0.0,55.5,4.65,27.0,55.5,53.83,36.54
2016,5,31,14,0,0.0,44.0,4.7,27.0,44.0,42.65,27.85
2016,5,31,14,15,0.0,55.0,4.4,26.5,55.0,53.31,36.31
2016,5,31,14,30,0.0,66.0,4.1,26.0,66.0,63.96,44.8
2016,5,31,14,45,0.0,50.0,3.8,26.0,50.0,48.43,32.66
2016,5,31,15,0,0.0,34.0,3.5,26.0,34.0,32.91,20.47
2016,5,31,15,15,0.0,35.5,3.4,25.5,35.5,34.36,21.73
2016,5,31,15,30,0.0,37.0,3.3,25.0,37.0,35.8,22.99
2016,5,31,15,45,0.0,34.5,3.25,25.0,34.5,33.37,21.11
2016,5,31,16,0,0.0,32.0,3.2,25.0,32.0,30.94,19.24
2016,5,31,16,15,0.0,46.5,3.1,24.5,46.5,44.96,30.65
2016,5,31,16,30,0.0,61.0,3.0,24.0,61.0,58.99,42.13
2016,5,31,16,45,0.0,76.5,2.95,24.0,76.5,73.99,54.38
2016,5,31,17,0,0.0,92.0,2.9,24.0,92.0,88.96,66.64
2016,5,31,17,15,0.0,80.5,2.85,23.5,80.5,77.85,58.03
2016,5,31,17,30,0.0,69.0,2.8,23.0,69.0,66.7,49.27
2016,5,31,17,45,0.0,57.0,2.8,23.0,57.0,55.08,39.88
2016,5,31,18,0,0.0,45.0,2.8,23.0,45.0,43.46,30.36
2016,5,31,18,15,0.0,35.0,2.7,23.0,35.0,33.79,22.31
2016,5,31,18,30,0.0,25.0,2.6,23.0,25.0,24.12,14.16
2016,5,31,18,45,0.0,16.0,2.55,23.0,16.0,15.43,6.78
2016,5,31,19,0,0.0,7.0,2.5,23.0,7.0,6.74,0.0
2016,5,31,19,15,0.0,3.5,2.45,22.5,3.5,3.44,0.0
2016,5,31,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,48.0,17.0,1.0,20.5,21.0,14.39,0.0
2016,6,1,6,0,96.0,34.0,1.1,21.0,42.0,28.08,16.59
2016,6,1,6,15,179.5,53.0,1.05,21.0,82.5,54.78,33.83
2016,6,1,6,30,263.0,72.0,1.0,21.0,123.0,92.08,59.15
2016,6,1,6,45,335.5,85.0,0.95,21.5,171.5,133.17,89.68
2016,6,1,7,0,408.0,98.0,0.9,22.0,220.0,182.57,128.56
2016,6,1,7,15,457.5,108.5,0.8,22.0,271.0,231.36,168.75
2016,6,1,7,30,507.0,119.0,0.7,22.0,322.0,285.44,212.93
2016,6,1,7,45,547.0,126.0,0.65,22.5,374.5,338.61,255.46
2016,6,1,8,0,587.0,133.0,0.6,23.0,427.0,394.4,298.73
2016,6,1,8,15,615.0,139.5,0.6,23.0,477.5,447.14,339.31
2016,6,1,8,30,643.0,146.0,0.6,23.0,528.0,501.73,380.07
2016,6,1,8,45,664.0,152.0,0.6,23.5,576.0,553.18,416.58
2016,6,1,9,0,685.0,158.0,0.6,24.0,624.0,605.22,452.31
2016,6,1,9,15,702.0,162.5,0.65,24.0,668.0,653.3,485.77
2016,6,1,9,30,719.0,167.0,0.7,24.0,712.0,701.04,518.34
2016,6,1,9,45,530.5,269.0,0.8,24.0,683.0,683.75,502.41
2016,6,1,10,0,342.0,371.0,0.9,24.0,654.0,648.52,474.25
2016,6,1,10,15,364.5,368.5,0.9,24.0,681.0,677.78,494.47
2016,6,1,10,30,387.0,366.0,0.9,24.0,708.0,707.21,513.94
2016,6,1,10,45,582.0,275.0,0.95,24.5,808.0,809.24,585.48
2016,6,1,11,0,777.0,184.0,1.0,25.0,908.0,912.35,651.36
2016,6,1,11,15,782.0,185.5,1.0,25.0,927.0,934.65,663.38
2016,6,1,11,30,787.0,187.0,1.0,25.0,946.0,954.23,674.78
2016,6,1,11,45,483.5,346.5,1.0,25.5,814.5,829.34,589.12
2016,6,1,12,0,180.0,506.0,1.0,26.0,683.0,685.25,485.67
2016,6,1,12,15,310.0,476.0,1.0,26.0,782.5,789.99,558.98
2016,6,1,12,30,440.0,446.0,1.0,26.0,882.0,893.01,626.36
2016,6,1,12,45,419.0,440.5,1.0,26.0,854.5,862.72,605.93
2016,6,1,13,0,398.0,435.0,1.0,26.0,827.0,833.68,587.78
2016,6,1,13,15,443.0,385.5,1.05,26.0,816.5,827.75,587.29
2016,6,1,13,30,488.0,336.0,1.1,26.0,806.0,815.62,582.65
2016,6,1,13,45,463.0,364.0,1.15,26.0,802.0,810.53,579.18
2016,6,1,14,0,438.0,392.0,1.2,26.0,798.0,804.28,574.9
2016,6,1,14,15,432.5,377.5,1.3,26.0,769.0,773.4,556.63
2016,6,1,14,30,427.0,363.0,1.4,26.0,740.0,741.25,537.38
2016,6,1,14,45,317.5,381.5,1.55,26.0,656.0,649.78,475.32
2016,6,1,15,0,208.0,400.0,1.7,26.0,572.0,564.34,415.77
2016,6,1,15,15,217.5,377.5,1.75,26.0,549.0,540.81,401.14
2016,6,1,15,30,227.0,355.0,1.8,26.0,526.0,515.96,384.88
2016,6,1,15,45,403.0,278.0,1.9,26.0,559.5,555.94,418.31
2016,6,1,16,0,579.0,201.0,2.0,26.0,593.0,576.1,436.13
2016,6,1,16,15,555.0,190.0,1.95,26.0,542.0,520.98,395.6
2016,6,1,16,30,531.0,179.0,1.9,26.0,491.0,468.3,356.43
2016,6,1,16,45,380.0,192.5,1.85,26.0,405.0,377.69,287.72
2016,6,1,17,0,229.0,206.0,1.8,26.0,319.0,300.94,229.2
2016,6,1,17,15,218.5,182.0,1.7,25.5,280.0,259.59,197.48
