Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,17,30,208.0,158.0,1.6,25.0,241.0,220.0,166.26
2016,6,1,17,45,187.0,136.0,1.55,25.0,202.0,180.48,134.51
2016,6,1,18,0,166.0,114.0,1.5,25.0,163.0,143.35,104.49
2016,6,1,18,15,137.0,92.0,1.4,24.5,127.0,107.46,76.09
2016,6,1,18,30,108.0,70.0,1.3,24.0,91.0,75.13,51.04
2016,6,1,18,45,67.5,49.0,1.2,23.5,61.0,46.87,30.23
2016,6,1,19,0,27.0,28.0,1.1,23.0,31.0,25.98,14.37
2016,6,1,19,15,13.5,14.0,1.15,22.5,15.5,13.76,0.0
2016,6,1,19,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,5.5,0.85,21.0,5.5,5.3,0.0
2016,6,2,6,0,0.0,11.0,1.0,21.0,11.0,10.6,2.78
2016,6,2,6,15,0.0,21.5,1.3,21.0,21.5,20.74,11.27
2016,6,2,6,30,0.0,32.0,1.6,21.0,32.0,30.89,19.96
2016,6,2,6,45,0.0,45.5,1.95,21.0,45.5,43.95,30.99
2016,6,2,7,0,0.0,59.0,2.3,21.0,59.0,57.02,41.89
2016,6,2,7,15,16.5,104.5,2.4,21.0,111.0,104.91,80.77
2016,6,2,7,30,33.0,150.0,2.5,21.0,163.0,154.57,120.6
2016,6,2,7,45,65.5,181.0,2.6,21.0,212.0,199.27,155.84
2016,6,2,8,0,98.0,212.0,2.7,21.0,261.0,247.7,193.88
2016,6,2,8,15,79.5,230.5,2.75,21.0,273.5,262.25,204.95
2016,6,2,8,30,61.0,249.0,2.8,21.0,286.0,274.75,214.11
2016,6,2,8,45,30.5,179.5,2.85,21.5,198.0,192.86,149.29
2016,6,2,9,0,0.0,110.0,2.9,22.0,110.0,106.49,80.08
2016,6,2,9,15,40.0,228.0,2.9,22.0,258.5,250.18,193.39
2016,6,2,9,30,80.0,346.0,2.9,22.0,407.0,397.24,304.5
2016,6,2,9,45,63.5,351.5,2.95,22.5,402.0,393.68,299.75
2016,6,2,10,0,47.0,357.0,3.0,23.0,397.0,388.62,294.48
2016,6,2,10,15,33.0,332.5,3.0,23.0,361.0,354.68,268.58
2016,6,2,10,30,19.0,308.0,3.0,23.0,325.0,316.53,239.49
2016,6,2,10,45,18.5,310.0,3.05,23.5,327.0,318.74,240.53
2016,6,2,11,0,18.0,312.0,3.1,24.0,329.0,320.84,241.39
2016,6,2,11,15,83.0,402.0,2.95,24.0,482.0,476.22,356.74
2016,6,2,11,30,148.0,492.0,2.8,24.0,635.0,635.05,468.94
2016,6,2,11,45,120.5,490.5,2.65,24.0,607.5,609.16,448.28
2016,6,2,12,0,93.0,489.0,2.5,24.0,580.0,577.49,424.77
2016,6,2,12,15,157.5,497.0,2.3,24.0,653.0,655.01,479.85
2016,6,2,12,30,222.0,505.0,2.1,24.0,726.0,727.65,529.41
2016,6,2,12,45,117.5,379.0,1.9,24.5,496.5,497.1,366.93
2016,6,2,13,0,13.0,253.0,1.7,25.0,267.0,259.55,192.57
2016,6,2,13,15,233.5,337.0,1.6,25.0,562.5,570.04,423.84
2016,6,2,13,30,454.0,421.0,1.5,25.0,858.0,866.39,622.41
2016,6,2,13,45,319.5,445.0,1.45,25.0,750.0,751.27,540.57
2016,6,2,14,0,185.0,469.0,1.4,25.0,642.0,639.21,462.88
2016,6,2,14,15,367.0,399.0,1.45,25.0,728.0,732.38,533.01
2016,6,2,14,30,549.0,329.0,1.5,25.0,814.0,814.74,592.45
2016,6,2,14,45,697.5,222.5,1.55,25.0,813.5,818.01,599.75
2016,6,2,15,0,846.0,116.0,1.6,25.0,813.0,804.74,592.71
2016,6,2,15,15,835.0,114.0,1.6,25.0,773.5,762.75,565.81
2016,6,2,15,30,824.0,112.0,1.6,25.0,734.0,719.16,537.78
2016,6,2,15,45,605.5,192.0,1.6,25.0,634.0,613.22,461.71
2016,6,2,16,0,387.0,272.0,1.6,25.0,534.0,518.21,390.8
2016,6,2,16,15,576.0,184.5,1.55,25.0,541.0,529.79,402.43
2016,6,2,16,30,765.0,97.0,1.5,25.0,548.0,518.22,394.91
2016,6,2,16,45,743.5,92.0,1.5,25.0,496.5,462.46,351.89
2016,6,2,17,0,722.0,87.0,1.5,25.0,445.0,407.68,308.53
2016,6,2,17,15,689.5,82.0,1.4,24.5,392.0,348.84,261.16
2016,6,2,17,30,657.0,77.0,1.3,24.0,339.0,293.61,215.31
2016,6,2,17,45,614.5,70.5,1.25,24.0,286.0,237.17,167.63
2016,6,2,18,0,572.0,64.0,1.2,24.0,233.0,185.12,123.44
2016,6,2,18,15,506.0,56.5,1.1,23.5,183.0,132.96,81.48
2016,6,2,18,30,440.0,49.0,1.0,23.0,133.0,88.35,48.43
2016,6,2,18,45,342.0,38.0,0.9,22.5,90.5,46.7,23.04
2016,6,2,19,0,244.0,27.0,0.8,22.0,48.0,20.74,10.54
2016,6,2,19,15,122.0,13.5,0.8,21.5,24.0,13.27,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,18.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,13.0,1.5,17.5,13.0,12.55,0.0
2016,6,3,6,0,0.0,26.0,1.5,18.0,26.0,24.91,14.37
2016,6,3,6,15,9.0,46.0,1.55,18.0,48.0,43.89,30.2
2016,6,3,6,30,18.0,66.0,1.6,18.0,70.0,63.73,46.79
2016,6,3,6,45,27.5,88.0,1.65,18.5,95.5,87.38,66.27
2016,6,3,7,0,37.0,110.0,1.7,19.0,121.0,112.37,86.66
2016,6,3,7,15,21.5,121.5,1.7,19.0,128.5,122.21,95.32
2016,6,3,7,30,6.0,133.0,1.7,19.0,136.0,129.64,101.56
2016,6,3,7,45,111.0,171.0,1.7,19.5,227.0,208.06,163.11
2016,6,3,8,0,216.0,209.0,1.7,20.0,318.0,298.16,233.13
2016,6,3,8,15,507.0,145.0,1.85,20.5,436.5,396.66,310.24
2016,6,3,8,30,798.0,81.0,2.0,21.0,555.0,522.87,408.08
2016,6,3,8,45,815.5,83.5,2.15,21.5,603.5,575.69,447.88
2016,6,3,9,0,833.0,86.0,2.3,22.0,652.0,628.4,486.98
2016,6,3,9,15,846.0,88.0,2.4,22.5,696.5,677.13,521.04
2016,6,3,9,30,859.0,90.0,2.5,23.0,741.0,724.81,552.67
2016,6,3,9,45,621.0,221.5,2.7,23.5,705.5,707.59,536.44
2016,6,3,10,0,383.0,353.0,2.9,24.0,670.0,663.52,498.24
2016,6,3,10,15,424.5,354.5,2.95,24.0,719.5,717.02,536.53
2016,6,3,10,30,466.0,356.0,3.0,24.0,769.0,769.2,572.86
2016,6,3,10,45,436.5,377.5,3.05,24.5,773.5,777.47,575.83
2016,6,3,11,0,407.0,399.0,3.1,25.0,778.0,782.65,576.96
2016,6,3,11,15,337.0,438.5,3.1,25.0,757.0,761.61,559.85
2016,6,3,11,30,267.0,478.0,3.1,25.0,736.0,739.75,542.2
2016,6,3,11,45,346.0,457.5,3.1,25.0,795.5,800.82,586.06
2016,6,3,12,0,425.0,437.0,3.1,25.0,855.0,865.11,630.81
2016,6,3,12,15,660.5,276.0,3.05,25.0,929.0,942.2,689.88
2016,6,3,12,30,896.0,115.0,3.0,25.0,1003.0,1009.24,732.83
2016,6,3,12,45,571.0,305.5,2.95,25.0,871.0,882.1,645.91
2016,6,3,13,0,246.0,496.0,2.9,25.0,739.0,740.02,539.4
2016,6,3,13,15,255.5,487.0,2.85,25.0,736.5,741.47,541.66
2016,6,3,13,30,265.0,478.0,2.8,25.0,734.0,737.6,539.41
2016,6,3,13,45,567.0,299.5,2.75,25.5,831.0,844.9,621.57
2016,6,3,14,0,869.0,121.0,2.7,26.0,928.0,929.79,678.78
2016,6,3,14,15,863.0,119.5,2.65,26.0,901.5,902.01,660.08
2016,6,3,14,30,857.0,118.0,2.6,26.0,875.0,871.53,640.59
2016,6,3,14,45,600.0,246.0,2.55,26.0,766.5,758.87,563.26
2016,6,3,15,0,343.0,374.0,2.5,26.0,658.0,651.12,482.45
2016,6,3,15,15,578.5,243.5,2.45,25.5,693.0,695.08,521.71
2016,6,3,15,30,814.0,113.0,2.4,25.0,728.0,713.16,539.61
2016,6,3,15,45,797.5,111.0,2.35,25.0,683.5,665.71,506.86
2016,6,3,16,0,781.0,109.0,2.3,25.0,639.0,616.51,471.18
2016,6,3,16,15,454.0,186.0,2.15,25.0,489.0,457.27,350.45
2016,6,3,16,30,127.0,263.0,2.0,25.0,339.0,325.43,248.34
2016,6,3,16,45,169.5,236.0,1.9,25.0,326.5,312.93,239.82
2016,6,3,17,0,212.0,209.0,1.8,25.0,314.0,295.82,226.52
2016,6,3,17,15,206.0,184.0,1.7,24.5,276.5,256.96,196.39
2016,6,3,17,30,200.0,159.0,1.6,24.0,239.0,218.64,166.04
2016,6,3,17,45,186.5,136.0,1.55,24.0,201.5,180.73,135.3
2016,6,3,18,0,173.0,113.0,1.5,24.0,164.0,144.37,105.53
2016,6,3,18,15,149.0,91.0,1.35,23.5,129.0,108.87,77.08
2016,6,3,18,30,125.0,69.0,1.2,23.0,94.0,76.36,51.57
2016,6,3,18,45,87.0,49.0,1.05,22.5,64.0,48.04,30.78
2016,6,3,19,0,49.0,29.0,0.9,22.0,34.0,25.67,14.53
2016,6,3,19,15,24.5,14.5,0.9,21.5,17.0,14.25,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,122.0,14.0,2.05,17.5,25.5,10.66,0.0
2016,6,4,6,0,244.0,28.0,2.3,18.0,51.0,21.48,11.63
2016,6,4,6,15,341.5,39.0,2.4,18.5,93.5,48.77,24.82
2016,6,4,6,30,439.0,50.0,2.5,19.0,136.0,90.63,51.23
2016,6,4,6,45,221.0,75.0,2.6,19.5,118.5,105.8,73.03
2016,6,4,7,0,3.0,100.0,2.7,20.0,101.0,96.12,74.25
2016,6,4,7,15,2.5,115.0,2.85,20.5,116.0,110.83,86.12
2016,6,4,7,30,2.0,130.0,3.0,21.0,131.0,125.46,97.63
2016,6,4,7,45,4.5,146.5,3.15,21.5,149.0,142.64,110.93
2016,6,4,8,0,7.0,163.0,3.3,22.0,167.0,160.1,124.28
2016,6,4,8,15,58.0,213.0,3.45,22.5,247.5,234.65,182.7
2016,6,4,8,30,109.0,263.0,3.6,23.0,328.0,314.47,244.12
2016,6,4,8,45,80.5,275.0,3.75,23.5,325.5,315.2,243.3
2016,6,4,9,0,52.0,287.0,3.9,24.0,323.0,312.94,240.15
2016,6,4,9,15,104.5,324.5,4.0,24.0,402.0,388.86,298.09
2016,6,4,9,30,157.0,362.0,4.1,24.0,481.0,471.69,360.01
2016,6,4,9,45,240.0,369.0,4.2,24.5,562.0,552.84,419.97
2016,6,4,10,0,323.0,376.0,4.3,25.0,643.0,637.17,481.06
2016,6,4,10,15,393.0,366.0,4.35,25.0,704.5,698.55,525.73
2016,6,4,10,30,463.0,356.0,4.4,25.0,766.0,766.22,574.27
2016,6,4,10,45,443.0,375.0,4.45,25.5,777.0,780.58,581.68
2016,6,4,11,0,423.0,394.0,4.5,26.0,788.0,792.31,587.51
2016,6,4,11,15,428.0,406.5,4.55,26.0,812.5,818.92,605.49
2016,6,4,11,30,433.0,419.0,4.6,26.0,837.0,844.06,622.32
2016,6,4,11,45,401.5,432.5,4.65,26.0,824.0,829.93,611.67
2016,6,4,12,0,370.0,446.0,4.7,26.0,811.0,816.55,601.68
2016,6,4,12,15,352.5,458.0,4.75,26.0,806.5,813.57,599.18
2016,6,4,12,30,335.0,470.0,4.8,26.0,802.0,808.91,595.53
2016,6,4,12,45,365.5,453.0,4.85,26.0,814.0,821.45,605.6
2016,6,4,13,0,396.0,436.0,4.9,26.0,826.0,832.17,614.38
2016,6,4,13,15,338.0,455.0,4.9,26.0,785.5,790.15,583.75
2016,6,4,13,30,280.0,474.0,4.9,26.0,745.0,747.97,553.06
2016,6,4,13,45,251.0,470.0,4.95,26.0,708.5,710.97,527.23
2016,6,4,14,0,222.0,466.0,5.0,26.0,672.0,670.4,498.71
2016,6,4,14,15,181.0,452.5,4.95,26.0,617.5,613.79,457.95
2016,6,4,14,30,140.0,439.0,4.9,26.0,563.0,558.64,417.9
2016,6,4,14,45,75.5,336.5,4.85,26.0,403.5,394.37,297.64
2016,6,4,15,0,11.0,234.0,4.8,26.0,244.0,236.14,177.91
2016,6,4,15,15,82.5,297.5,4.7,25.5,361.5,355.1,270.88
2016,6,4,15,30,154.0,361.0,4.6,25.0,479.0,468.35,356.98
2016,6,4,15,45,152.5,337.5,4.55,25.0,448.0,436.73,333.68
2016,6,4,16,0,151.0,314.0,4.5,25.0,417.0,404.91,310.49
2016,6,4,16,15,280.5,267.0,4.3,24.5,440.5,430.32,332.61
2016,6,4,16,30,410.0,220.0,4.1,24.0,464.0,442.43,343.35
2016,6,4,16,45,419.0,195.0,3.9,24.0,424.0,400.28,310.31
2016,6,4,17,0,428.0,170.0,3.7,24.0,384.0,356.56,275.35
2016,6,4,17,15,415.5,150.5,3.35,23.5,338.0,308.2,236.27
2016,6,4,17,30,403.0,131.0,3.0,23.0,292.0,260.8,197.04
2016,6,4,17,45,379.0,113.5,2.65,23.0,247.0,213.19,156.89
2016,6,4,18,0,355.0,96.0,2.3,23.0,202.0,168.12,118.73
2016,6,4,18,15,311.0,80.0,2.05,22.5,159.0,123.87,82.88
2016,6,4,18,30,267.0,64.0,1.8,22.0,116.0,84.72,52.77
2016,6,4,18,45,199.0,47.5,1.55,22.0,79.0,49.17,28.7
2016,6,4,19,0,131.0,31.0,1.3,22.0,42.0,23.92,13.27
2016,6,4,19,15,65.5,15.5,1.3,21.5,21.0,13.19,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,103.0,15.5,3.3,19.0,25.0,12.1,0.0
2016,6,5,6,0,206.0,31.0,3.5,19.0,50.0,23.93,13.53
2016,6,5,6,15,307.0,44.0,3.6,19.5,93.0,51.38,27.81
2016,6,5,6,30,408.0,57.0,3.7,20.0,136.0,93.92,55.03
2016,6,5,6,45,479.5,65.0,3.8,20.5,187.5,138.15,88.44
2016,6,5,7,0,551.0,73.0,3.9,21.0,239.0,190.61,131.36
2016,6,5,7,15,598.5,80.0,4.0,21.5,292.5,243.42,176.73
2016,6,5,7,30,646.0,87.0,4.1,22.0,346.0,301.19,226.16
2016,6,5,7,45,683.5,91.0,4.25,23.0,401.0,356.82,272.97
2016,6,5,8,0,721.0,95.0,4.4,24.0,456.0,415.7,321.14
2016,6,5,8,15,746.0,99.5,4.45,24.0,509.0,472.57,367.66
2016,6,5,8,30,771.0,104.0,4.5,24.0,562.0,529.82,413.31
2016,6,5,8,45,793.5,106.0,4.55,24.5,612.5,584.1,454.79
2016,6,5,9,0,816.0,108.0,4.6,25.0,663.0,638.82,495.44
2016,6,5,9,15,830.5,110.5,4.6,25.5,708.5,688.64,531.21
2016,6,5,9,30,845.0,113.0,4.6,26.0,754.0,736.46,562.93
2016,6,5,9,45,857.5,114.5,4.65,26.5,795.0,781.42,592.36
2016,6,5,10,0,870.0,116.0,4.7,27.0,836.0,824.83,620.33
2016,6,5,10,15,494.0,276.0,4.75,27.0,688.0,698.13,525.92
2016,6,5,10,30,118.0,436.0,4.8,27.0,540.0,536.36,399.04
2016,6,5,10,45,227.5,435.5,4.85,27.0,644.5,638.9,475.79
2016,6,5,11,0,337.0,435.0,4.9,27.0,749.0,749.86,555.74
2016,6,5,11,15,623.0,279.0,4.9,27.0,874.0,877.79,652.71
2016,6,5,11,30,909.0,123.0,4.9,27.0,999.0,1002.59,737.05
2016,6,5,11,45,636.5,286.0,4.95,27.5,903.5,917.53,676.66
2016,6,5,12,0,364.0,449.0,5.0,28.0,808.0,813.39,595.6
2016,6,5,12,15,229.5,471.5,4.95,28.0,698.5,700.6,514.27
2016,6,5,12,30,95.0,494.0,4.9,28.0,589.0,585.2,429.19
2016,6,5,12,45,509.5,306.0,4.9,28.0,808.0,821.62,609.24
2016,6,5,13,0,924.0,118.0,4.9,28.0,1027.0,1032.78,753.64
2016,6,5,13,15,921.5,117.5,4.85,28.0,1015.0,1021.27,744.52
2016,6,5,13,30,919.0,117.0,4.8,28.0,1003.0,1006.37,734.79
2016,6,5,13,45,914.5,116.5,4.8,28.0,982.5,986.25,722.11
2016,6,5,14,0,910.0,116.0,4.8,28.0,962.0,962.97,707.39
2016,6,5,14,15,904.5,114.5,4.7,28.0,935.0,934.75,688.67
2016,6,5,14,30,899.0,113.0,4.6,28.0,908.0,903.68,668.08
2016,6,5,14,45,888.0,113.5,4.6,28.0,873.5,867.26,644.53
2016,6,5,15,0,877.0,114.0,4.6,28.0,839.0,828.68,619.37
2016,6,5,15,15,866.5,111.5,4.5,27.5,799.0,785.59,591.61
2016,6,5,15,30,856.0,109.0,4.4,27.0,759.0,740.77,562.41
2016,6,5,15,45,845.0,105.5,4.3,27.0,714.0,693.12,529.74
2016,6,5,16,0,834.0,102.0,4.2,27.0,669.0,644.67,494.35
2016,6,5,16,15,816.0,99.0,3.95,26.5,619.5,590.83,454.49
2016,6,5,16,30,798.0,96.0,3.7,26.0,570.0,536.96,413.56
2016,6,5,16,45,776.5,91.5,3.45,26.0,517.5,480.1,368.53
2016,6,5,17,0,755.0,87.0,3.2,26.0,465.0,424.15,323.05
2016,6,5,17,15,723.5,82.5,2.85,25.5,410.5,365.46,274.89
2016,6,5,17,30,692.0,78.0,2.5,25.0,356.0,308.16,226.71
2016,6,5,17,45,648.5,72.0,2.15,24.5,301.5,249.91,177.34
2016,6,5,18,0,605.0,66.0,1.8,24.0,247.0,196.12,131.53
2016,6,5,18,15,538.5,58.5,1.65,23.0,195.0,141.84,87.7
2016,6,5,18,30,472.0,51.0,1.5,22.0,143.0,95.14,52.75
2016,6,5,18,45,367.0,40.5,1.4,21.5,98.5,51.48,25.9
2016,6,5,19,0,262.0,30.0,1.3,21.0,54.0,23.38,13.01
2016,6,5,19,15,131.0,15.0,1.3,20.5,27.0,11.56,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,136.0,14.5,2.2,17.5,27.0,11.11,0.0
2016,6,6,6,0,272.0,29.0,2.4,18.0,54.0,22.43,12.43
2016,6,6,6,15,377.0,39.5,2.6,18.5,99.5,50.66,25.46
2016,6,6,6,30,482.0,50.0,2.8,19.0,145.0,94.8,52.91
2016,6,6,6,45,549.0,57.5,3.0,19.5,197.0,142.1,89.04
2016,6,6,7,0,616.0,65.0,3.2,20.0,249.0,197.03,134.58
2016,6,6,7,15,660.5,70.5,3.15,20.5,304.0,251.2,181.61
2016,6,6,7,30,705.0,76.0,3.1,21.0,359.0,311.07,233.11
2016,6,6,7,45,737.0,80.0,3.1,22.0,414.0,367.6,280.81
2016,6,6,8,0,769.0,84.0,3.1,23.0,469.0,426.71,329.02
2016,6,6,8,15,791.5,87.5,3.2,23.5,522.0,482.89,374.27
2016,6,6,8,30,814.0,91.0,3.3,24.0,575.0,540.04,418.84
2016,6,6,8,45,831.0,94.0,3.4,25.0,624.5,594.08,458.87
2016,6,6,9,0,848.0,97.0,3.5,26.0,674.0,647.63,497.21
2016,6,6,9,15,861.0,99.5,3.5,26.0,719.5,697.53,532.96
2016,6,6,9,30,874.0,102.0,3.5,26.0,765.0,746.34,565.86
2016,6,6,9,45,883.5,104.5,3.5,26.5,805.0,791.12,594.36
2016,6,6,10,0,893.0,107.0,3.5,27.0,845.0,834.05,621.19
2016,6,6,10,15,900.5,108.5,3.45,27.0,879.0,872.22,645.43
2016,6,6,10,30,908.0,110.0,3.4,27.0,913.0,907.98,667.86
2016,6,6,10,45,912.5,111.5,3.4,27.0,939.5,938.43,686.93
2016,6,6,11,0,917.0,113.0,3.4,27.0,966.0,965.96,704.06
2016,6,6,11,15,920.0,114.0,3.35,27.0,985.5,988.5,717.58
2016,6,6,11,30,923.0,115.0,3.3,27.0,1005.0,1007.81,729.02
2016,6,6,11,45,926.5,114.0,3.25,27.5,1017.0,1022.31,735.95
2016,6,6,12,0,930.0,113.0,3.2,28.0,1029.0,1033.42,740.77
2016,6,6,12,15,930.5,113.0,3.15,28.0,1032.5,1039.13,743.72
2016,6,6,12,30,931.0,113.0,3.1,28.0,1036.0,1041.38,744.62
2016,6,6,12,45,928.5,113.5,3.1,28.0,1031.0,1037.73,742.34
2016,6,6,13,0,926.0,114.0,3.1,28.0,1026.0,1030.67,738.05
2016,6,6,13,15,923.5,113.5,3.05,28.0,1013.5,1019.19,730.66
2016,6,6,13,30,921.0,113.0,3.0,28.0,1001.0,1004.31,721.23
2016,6,6,13,45,915.5,113.0,3.0,28.5,980.5,983.75,707.26
2016,6,6,14,0,910.0,113.0,3.0,29.0,960.0,960.07,691.4
2016,6,6,14,15,904.0,111.5,2.95,28.5,932.5,931.45,674.75
2016,6,6,14,30,898.0,110.0,2.9,28.0,905.0,900.01,656.18
2016,6,6,14,45,885.0,111.5,2.85,28.0,869.5,862.97,632.52
2016,6,6,15,0,872.0,113.0,2.8,28.0,834.0,823.92,607.41
2016,6,6,15,15,861.5,110.5,2.75,28.0,794.0,781.07,579.55
2016,6,6,15,30,851.0,108.0,2.7,28.0,754.0,736.5,550.27
2016,6,6,15,45,837.0,105.5,2.65,28.0,708.5,688.02,517.97
2016,6,6,16,0,823.0,103.0,2.6,28.0,663.0,639.03,483.1
2016,6,6,16,15,805.0,100.0,2.45,27.5,614.0,585.75,444.59
2016,6,6,16,30,787.0,97.0,2.3,27.0,565.0,532.46,404.99
2016,6,6,16,45,763.5,93.0,2.2,27.0,512.5,475.69,361.09
2016,6,6,17,0,740.0,89.0,2.1,27.0,460.0,420.05,316.82
2016,6,6,17,15,708.0,84.5,1.95,26.5,406.0,361.98,270.07
2016,6,6,17,30,676.0,80.0,1.8,26.0,352.0,305.36,223.24
2016,6,6,17,45,631.5,74.0,1.7,26.0,298.0,247.72,174.76
2016,6,6,18,0,587.0,68.0,1.6,26.0,244.0,194.65,129.93
2016,6,6,18,15,521.5,60.0,1.45,25.0,193.0,141.04,87.04
2016,6,6,18,30,456.0,52.0,1.3,24.0,142.0,94.91,52.73
2016,6,6,18,45,353.5,41.0,1.2,23.0,98.0,51.72,26.15
2016,6,6,19,0,251.0,30.0,1.1,22.0,54.0,23.28,12.96
2016,6,6,19,15,125.5,15.0,1.1,21.5,27.0,11.66,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,97.0,16.0,0.9,19.5,25.0,12.51,0.0
2016,6,7,6,0,194.0,32.0,0.9,20.0,50.0,24.74,14.18
2016,6,7,6,15,293.5,45.5,1.0,20.5,93.0,51.8,28.5
2016,6,7,6,30,393.0,59.0,1.1,21.0,136.0,93.93,55.38
2016,6,7,6,45,460.5,68.5,1.2,21.5,186.5,137.98,88.4
2016,6,7,7,0,528.0,78.0,1.3,22.0,237.0,189.81,130.2
2016,6,7,7,15,575.0,85.5,1.25,22.5,290.0,241.57,173.63
2016,6,7,7,30,622.0,93.0,1.2,23.0,343.0,298.27,220.74
2016,6,7,7,45,656.5,98.5,1.2,24.0,396.0,352.82,265.08
2016,6,7,8,0,691.0,104.0,1.2,25.0,449.0,410.35,310.19
2016,6,7,8,15,716.0,108.5,1.3,25.5,501.0,464.84,352.6
2016,6,7,8,30,741.0,113.0,1.4,26.0,553.0,521.34,395.17
2016,6,7,8,45,759.5,117.5,1.55,26.5,602.0,574.22,434.16
2016,6,7,9,0,778.0,122.0,1.7,27.0,651.0,627.25,472.21
2016,6,7,9,15,792.5,125.0,1.7,27.0,695.5,675.88,506.31
2016,6,7,9,30,807.0,128.0,1.7,27.0,740.0,723.75,538.24
2016,6,7,9,45,481.5,266.0,1.75,27.5,636.5,640.7,473.79
2016,6,7,10,0,156.0,404.0,1.8,28.0,533.0,525.73,384.86
2016,6,7,10,15,500.5,271.5,1.8,28.0,709.5,698.49,513.93
2016,6,7,10,30,845.0,139.0,1.8,28.0,886.0,880.99,636.73
2016,6,7,10,45,850.5,140.5,1.8,28.5,912.5,910.61,651.78
2016,6,7,11,0,856.0,142.0,1.8,29.0,939.0,937.56,666.55
2016,6,7,11,15,860.5,143.0,1.85,29.0,959.0,960.26,680.53
2016,6,7,11,30,865.0,144.0,1.9,29.0,979.0,979.99,692.74
2016,6,7,11,45,874.0,140.5,1.95,29.0,992.5,996.67,703.13
2016,6,7,12,0,883.0,137.0,2.0,29.0,1006.0,1010.29,711.74
2016,6,7,12,15,477.5,307.5,2.0,29.0,777.5,790.91,567.44
2016,6,7,12,30,72.0,478.0,2.0,29.0,549.0,546.09,391.28
2016,6,7,12,45,478.5,306.5,2.05,29.0,778.0,791.01,572.01
2016,6,7,13,0,885.0,135.0,2.1,29.0,1007.0,1010.67,715.3
2016,6,7,13,15,882.5,134.5,2.1,29.0,995.0,999.67,706.41
2016,6,7,13,30,880.0,134.0,2.1,29.0,983.0,985.42,697.99
2016,6,7,13,45,876.0,132.5,2.15,29.5,963.0,965.58,685.31
2016,6,7,14,0,872.0,131.0,2.2,30.0,943.0,942.69,670.77
2016,6,7,14,15,865.5,129.5,2.2,30.0,916.5,914.6,653.8
2016,6,7,14,30,859.0,128.0,2.2,30.0,890.0,883.84,635.09
2016,6,7,14,45,852.0,125.5,2.25,30.0,856.5,849.16,614.16
2016,6,7,15,0,845.0,123.0,2.3,30.0,823.0,812.18,591.51
2016,6,7,15,15,834.0,120.5,2.25,29.5,783.5,769.99,565.57
2016,6,7,15,30,823.0,118.0,2.2,29.0,744.0,727.41,539.05
2016,6,7,15,45,808.0,116.0,2.2,29.0,699.0,679.63,507.55
2016,6,7,16,0,793.0,114.0,2.2,29.0,654.0,631.08,473.38
2016,6,7,16,15,774.5,110.5,2.1,28.5,605.5,578.42,435.87
2016,6,7,16,30,756.0,107.0,2.0,28.0,557.0,525.86,397.35
2016,6,7,16,45,732.5,102.0,1.9,28.0,505.0,469.68,354.32
2016,6,7,17,0,709.0,97.0,1.8,28.0,453.0,413.73,310.33
2016,6,7,17,15,676.5,92.0,1.7,27.5,400.0,356.5,264.8
2016,6,7,17,30,644.0,87.0,1.6,27.0,347.0,301.98,220.13
2016,6,7,17,45,594.0,81.5,1.55,27.0,293.5,245.03,172.91
2016,6,7,18,0,544.0,76.0,1.5,27.0,240.0,193.31,129.86
2016,6,7,18,15,478.0,67.0,1.35,26.0,190.0,141.08,88.5
2016,6,7,18,30,412.0,58.0,1.2,25.0,140.0,96.42,55.47
2016,6,7,18,45,313.5,45.5,1.1,24.5,96.5,53.95,28.74
2016,6,7,19,0,215.0,33.0,1.0,24.0,53.0,25.49,14.66
2016,6,7,19,15,107.5,16.5,1.05,23.5,26.5,12.88,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,17.0,0.25,21.5,24.5,13.34,0.0
2016,6,8,6,0,164.0,34.0,0.2,22.0,49.0,26.4,15.4
2016,6,8,6,15,257.5,48.5,0.35,22.0,90.5,52.6,30.0
2016,6,8,6,30,351.0,63.0,0.5,22.0,132.0,92.32,55.53
2016,6,8,6,45,423.5,73.0,0.7,22.5,182.0,135.35,87.31
2016,6,8,7,0,496.0,83.0,0.9,23.0,232.0,187.3,128.55
2016,6,8,7,15,543.5,91.0,1.1,23.5,284.0,237.81,170.66
2016,6,8,7,30,591.0,99.0,1.3,24.0,336.0,293.37,216.79
2016,6,8,7,45,629.0,104.0,1.55,25.0,389.0,347.06,260.71
2016,6,8,8,0,667.0,109.0,1.8,26.0,442.0,404.15,306.14
2016,6,8,8,15,692.5,114.0,1.9,26.0,493.5,458.12,349.0
2016,6,8,8,30,718.0,119.0,2.0,26.0,545.0,513.55,391.86
2016,6,8,8,45,736.5,123.5,2.15,26.5,593.0,565.48,430.47
2016,6,8,9,0,755.0,128.0,2.3,27.0,641.0,617.87,468.38
2016,6,8,9,15,770.0,131.5,2.35,27.0,685.5,666.32,503.12
2016,6,8,9,30,785.0,135.0,2.4,27.0,730.0,714.11,536.24
2016,6,8,9,45,794.0,139.0,2.45,27.5,768.5,756.85,563.3
2016,6,8,10,0,803.0,143.0,2.5,28.0,807.0,797.96,588.92
2016,6,8,10,15,812.0,145.0,2.5,28.0,840.5,835.23,612.54
2016,6,8,10,30,821.0,147.0,2.5,28.0,874.0,870.47,634.65
2016,6,8,10,45,826.5,149.5,2.5,28.5,900.0,900.82,652.13
2016,6,8,11,0,832.0,152.0,2.5,29.0,926.0,928.58,667.81
2016,6,8,11,15,624.5,285.0,2.5,29.0,873.5,884.05,636.57
2016,6,8,11,30,417.0,418.0,2.5,29.0,821.0,826.53,591.83
2016,6,8,11,45,450.5,387.5,2.5,29.0,828.0,835.63,599.51
2016,6,8,12,0,484.0,357.0,2.5,29.0,835.0,843.38,605.82
2016,6,8,12,15,305.0,431.0,2.5,29.0,733.0,738.66,530.96
2016,6,8,12,30,126.0,505.0,2.5,29.0,631.0,631.28,453.06
2016,6,8,12,45,138.0,491.0,2.55,29.0,628.0,628.88,452.96
2016,6,8,13,0,150.0,477.0,2.6,29.0,625.0,625.69,451.68
2016,6,8,13,15,311.0,448.0,2.6,29.0,749.5,756.32,544.85
2016,6,8,13,30,472.0,419.0,2.6,29.0,874.0,881.17,630.24
2016,6,8,13,45,455.0,406.0,2.65,29.0,838.0,843.6,605.34
2016,6,8,14,0,438.0,393.0,2.7,29.0,802.0,804.9,580.78
2016,6,8,14,15,425.0,382.0,2.7,29.0,769.0,770.88,558.8
2016,6,8,14,30,412.0,371.0,2.7,29.0,736.0,735.98,535.98
2016,6,8,14,45,325.5,384.5,2.7,29.0,666.0,659.63,482.66
2016,6,8,15,0,239.0,398.0,2.7,29.0,596.0,587.65,431.66
2016,6,8,15,15,488.5,278.0,2.7,28.5,658.0,659.16,490.16
2016,6,8,15,30,738.0,158.0,2.7,28.0,720.0,705.41,529.03
2016,6,8,15,45,720.5,154.5,2.7,28.0,676.0,657.72,495.09
2016,6,8,16,0,703.0,151.0,2.7,28.0,632.0,609.68,460.83
2016,6,8,16,15,565.5,184.0,2.6,27.5,552.5,525.07,398.37
2016,6,8,16,30,428.0,217.0,2.5,27.0,473.0,450.58,342.53
2016,6,8,16,45,451.5,189.0,2.4,27.0,436.5,412.03,313.5
2016,6,8,17,0,475.0,161.0,2.3,27.0,400.0,370.38,280.87
2016,6,8,17,15,443.5,149.0,2.15,26.5,352.5,319.23,240.59
2016,6,8,17,30,412.0,137.0,2.0,26.0,305.0,271.01,201.83
2016,6,8,17,45,380.0,121.0,1.85,26.0,257.5,222.0,161.62
2016,6,8,18,0,348.0,105.0,1.7,26.0,210.0,176.4,124.04
2016,6,8,18,15,298.0,88.5,1.6,25.5,165.5,130.88,88.02
2016,6,8,18,30,248.0,72.0,1.5,25.0,121.0,92.17,58.79
2016,6,8,18,45,181.0,53.5,1.4,24.5,83.5,55.98,34.06
2016,6,8,19,0,114.0,35.0,1.3,24.0,46.0,28.9,17.45
2016,6,8,19,15,57.0,17.5,1.35,23.5,23.0,14.83,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,75.5,16.5,1.0,21.5,23.5,12.92,0.0
2016,6,9,6,0,151.0,33.0,1.1,22.0,47.0,25.56,14.67
2016,6,9,6,15,239.5,49.0,1.0,22.0,88.0,52.06,30.07
2016,6,9,6,30,328.0,65.0,0.9,22.0,129.0,91.54,55.89
2016,6,9,6,45,399.0,75.5,0.85,22.5,178.0,133.45,86.83
2016,6,9,7,0,470.0,86.0,0.8,23.0,227.0,183.4,126.28
2016,6,9,7,15,517.0,94.5,1.0,23.5,278.5,233.53,167.88
2016,6,9,7,30,564.0,103.0,1.2,24.0,330.0,287.87,212.86
2016,6,9,7,45,603.5,108.0,1.4,25.0,382.5,340.63,255.78
2016,6,9,8,0,643.0,113.0,1.6,26.0,435.0,396.99,300.39
2016,6,9,8,15,669.5,118.5,1.7,26.0,486.0,450.67,342.87
2016,6,9,8,30,696.0,124.0,1.8,26.0,537.0,505.96,385.49
2016,6,9,8,45,717.5,127.5,1.95,26.5,585.0,557.61,423.86
2016,6,9,9,0,739.0,131.0,2.1,27.0,633.0,610.03,461.8
2016,6,9,9,15,754.5,134.5,2.2,27.0,677.5,658.12,496.47
2016,6,9,9,30,770.0,138.0,2.3,27.0,722.0,705.62,529.87
2016,6,9,9,45,783.5,140.0,2.4,27.5,761.5,749.25,557.88
2016,6,9,10,0,797.0,142.0,2.5,28.0,801.0,791.62,584.71
2016,6,9,10,15,511.5,288.5,2.6,28.0,718.0,723.87,533.43
2016,6,9,10,30,226.0,435.0,2.7,28.0,635.0,629.2,460.1
2016,6,9,10,45,254.5,443.0,2.8,28.5,675.0,673.31,490.57
2016,6,9,11,0,283.0,451.0,2.9,29.0,715.0,714.74,518.05
2016,6,9,11,15,561.5,300.5,2.95,29.0,837.5,839.2,610.49
2016,6,9,11,30,840.0,150.0,3.0,29.0,960.0,961.05,692.16
2016,6,9,11,45,846.0,148.5,3.1,29.5,973.0,976.47,700.02
2016,6,9,12,0,852.0,147.0,3.2,30.0,986.0,988.87,706.89
2016,6,9,12,15,853.0,147.0,3.25,30.0,990.0,994.69,710.71
2016,6,9,12,30,854.0,147.0,3.3,30.0,994.0,997.39,712.7
2016,6,9,12,45,853.0,147.0,3.35,30.0,990.0,995.02,711.58
2016,6,9,13,0,852.0,147.0,3.4,30.0,986.0,989.55,708.6
2016,6,9,13,15,849.5,146.0,3.4,30.0,974.5,978.49,701.8
2016,6,9,13,30,847.0,145.0,3.4,30.0,963.0,964.3,693.12
2016,6,9,13,45,581.0,297.0,3.4,30.0,853.0,855.5,619.9
2016,6,9,14,0,315.0,449.0,3.4,30.0,743.0,743.24,536.9
2016,6,9,14,15,569.5,294.5,3.35,30.0,807.0,815.58,595.11
2016,6,9,14,30,824.0,140.0,3.3,30.0,871.0,865.33,631.46
2016,6,9,14,45,449.0,261.5,3.3,30.0,658.5,646.19,478.22
2016,6,9,15,0,74.0,383.0,3.3,30.0,446.0,435.89,320.43
2016,6,9,15,15,156.0,369.5,3.25,29.5,492.0,485.55,360.21
2016,6,9,15,30,238.0,356.0,3.2,29.0,538.0,525.53,391.57
2016,6,9,15,45,224.5,334.5,3.2,29.0,498.0,484.06,362.0
2016,6,9,16,0,211.0,313.0,3.2,29.0,458.0,443.23,332.9
2016,6,9,16,15,433.0,227.5,3.1,28.5,495.5,486.57,369.06
2016,6,9,16,30,655.0,142.0,3.0,28.0,533.0,504.96,384.64
2016,6,9,16,45,625.5,136.5,2.95,28.0,482.5,450.17,342.18
2016,6,9,17,0,596.0,131.0,2.9,28.0,432.0,397.36,300.56
2016,6,9,17,15,560.5,123.0,2.7,27.5,380.5,342.02,256.53
2016,6,9,17,30,525.0,115.0,2.5,27.0,329.0,288.88,213.31
2016,6,9,17,45,479.0,105.0,2.35,27.0,278.0,235.33,169.12
2016,6,9,18,0,433.0,95.0,2.2,27.0,227.0,186.63,128.89
2016,6,9,18,15,369.5,82.5,2.05,26.0,179.0,137.7,90.47
2016,6,9,18,30,306.0,70.0,1.9,25.0,131.0,95.99,59.5
2016,6,9,18,45,225.0,53.0,1.75,24.5,90.5,56.64,33.26
2016,6,9,19,0,144.0,36.0,1.6,24.0,50.0,29.69,18.16
2016,6,9,19,15,72.0,18.0,1.65,24.0,25.0,15.24,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,100.0,15.5,1.0,21.5,25.0,12.1,0.0
2016,6,10,6,0,200.0,31.0,1.1,22.0,50.0,23.92,13.36
2016,6,10,6,15,296.5,44.0,1.25,22.0,92.0,50.16,27.05
2016,6,10,6,30,393.0,57.0,1.4,22.0,134.0,91.35,53.13
2016,6,10,6,45,459.5,66.0,1.6,22.5,183.0,134.63,85.44
2016,6,10,7,0,526.0,75.0,1.8,23.0,232.0,185.56,126.5
2016,6,10,7,15,571.5,82.0,1.9,23.5,284.0,236.18,169.24
2016,6,10,7,30,617.0,89.0,2.0,24.0,336.0,291.57,215.77
2016,6,10,7,45,407.0,150.0,2.1,24.5,322.5,303.22,230.56
2016,6,10,8,0,197.0,211.0,2.2,25.0,309.0,290.51,222.91
2016,6,10,8,15,465.5,159.5,2.25,25.5,426.0,387.82,297.99
2016,6,10,8,30,734.0,108.0,2.3,26.0,543.0,511.13,391.67
2016,6,10,8,45,753.5,111.0,2.35,26.5,591.0,562.71,429.58
2016,6,10,9,0,773.0,114.0,2.4,27.0,639.0,614.56,466.95
2016,6,10,9,15,787.5,117.0,2.4,27.0,683.5,662.94,501.56
2016,6,10,9,30,802.0,120.0,2.4,27.0,728.0,710.58,533.83
2016,6,10,9,45,813.0,122.5,2.4,27.5,767.0,754.01,561.1
2016,6,10,10,0,824.0,125.0,2.4,28.0,806.0,794.03,585.65
2016,6,10,10,15,574.5,267.5,2.4,28.0,751.5,756.51,555.91
2016,6,10,10,30,325.0,410.0,2.4,28.0,697.0,694.03,505.63
2016,6,10,10,45,358.5,407.0,2.4,28.5,733.0,731.21,530.6
2016,6,10,11,0,392.0,404.0,2.4,29.0,769.0,768.78,554.78
2016,6,10,11,15,431.5,375.0,2.4,29.0,785.0,789.72,569.52
2016,6,10,11,30,471.0,346.0,2.4,29.0,801.0,807.31,582.24
2016,6,10,11,45,675.5,236.0,2.45,29.5,896.5,904.73,650.08
2016,6,10,12,0,880.0,126.0,2.5,30.0,992.0,995.77,706.05
2016,6,10,12,15,880.5,126.0,2.5,30.0,996.0,1001.32,708.5
2016,6,10,12,30,881.0,126.0,2.5,30.0,1000.0,1003.64,709.84
2016,6,10,12,45,879.5,126.5,2.55,30.0,996.5,1001.26,708.85
2016,6,10,13,0,878.0,127.0,2.6,30.0,993.0,995.66,705.98
2016,6,10,13,15,875.5,126.5,2.6,30.0,981.0,984.86,699.47
2016,6,10,13,30,873.0,126.0,2.6,30.0,969.0,970.84,691.07
2016,6,10,13,45,607.5,279.0,2.6,30.0,860.0,863.08,620.7
2016,6,10,14,0,342.0,432.0,2.6,30.0,751.0,751.45,539.47
2016,6,10,14,15,596.0,277.5,2.6,30.0,814.5,823.2,596.8
2016,6,10,14,30,850.0,123.0,2.6,30.0,878.0,871.67,631.11
2016,6,10,14,45,572.0,254.5,2.65,30.0,754.0,744.41,544.54
2016,6,10,15,0,294.0,386.0,2.7,30.0,630.0,623.55,455.58
2016,6,10,15,15,298.0,364.5,2.65,30.0,601.5,593.59,436.24
2016,6,10,15,30,302.0,343.0,2.6,30.0,573.0,562.48,415.31
2016,6,10,15,45,308.0,319.0,2.6,30.0,541.0,529.22,392.79
2016,6,10,16,0,314.0,295.0,2.6,30.0,509.0,494.71,368.98
2016,6,10,16,15,522.5,202.5,2.5,29.5,528.5,516.61,388.83
2016,6,10,16,30,731.0,110.0,2.4,29.0,548.0,516.62,390.8
2016,6,10,16,45,700.0,108.0,2.35,29.0,496.0,460.16,347.34
2016,6,10,17,0,669.0,106.0,2.3,29.0,444.0,406.32,305.02
2016,6,10,17,15,635.5,100.0,2.15,28.5,392.0,349.85,260.15
2016,6,10,17,30,602.0,94.0,2.0,28.0,340.0,296.25,216.4
2016,6,10,17,45,545.5,89.0,1.85,28.0,287.0,240.22,170.27
2016,6,10,18,0,489.0,84.0,1.7,28.0,234.0,190.19,129.09
2016,6,10,18,15,425.0,73.5,1.55,27.5,185.5,139.2,88.79
2016,6,10,18,30,361.0,63.0,1.4,27.0,137.0,96.13,56.81
2016,6,10,18,45,266.0,49.0,1.3,26.5,94.5,55.6,30.87
2016,6,10,19,0,171.0,35.0,1.2,26.0,52.0,27.02,15.94
2016,6,10,19,15,85.5,17.5,1.2,25.5,26.0,13.64,0.0
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,21.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,63.5,17.0,1.75,22.5,23.0,14.4,0.0
2016,6,11,6,0,127.0,34.0,2.0,23.0,46.0,28.1,16.56
2016,6,11,6,15,214.0,50.5,2.2,23.5,86.0,51.92,30.49
2016,6,11,6,30,301.0,67.0,2.4,24.0,126.0,90.16,55.49
2016,6,11,6,45,150.5,70.0,2.6,24.5,99.5,89.09,60.93
2016,6,11,7,0,0.0,73.0,2.8,25.0,73.0,70.28,51.94
2016,6,11,7,15,0.0,79.5,2.9,25.0,79.5,76.67,57.08
2016,6,11,7,30,0.0,86.0,3.0,25.0,86.0,83.03,62.05
2016,6,11,7,45,36.0,146.0,3.1,25.5,164.0,154.33,118.25
2016,6,11,8,0,72.0,206.0,3.2,26.0,242.0,229.76,176.56
2016,6,11,8,15,48.5,213.0,3.25,26.0,238.5,229.52,175.93
2016,6,11,8,30,25.0,220.0,3.3,26.0,235.0,225.89,172.52
2016,6,11,8,45,365.5,181.5,3.35,26.5,429.0,398.6,308.08
2016,6,11,9,0,706.0,143.0,3.4,27.0,623.0,599.49,459.15
2016,6,11,9,15,465.0,249.0,3.4,27.0,574.5,569.14,431.78
2016,6,11,9,30,224.0,355.0,3.4,27.0,526.0,512.75,385.26
2016,6,11,9,45,226.0,376.0,3.45,27.5,556.0,544.82,407.25
2016,6,11,10,0,228.0,397.0,3.5,28.0,586.0,576.43,428.17
2016,6,11,10,15,167.0,414.0,3.5,28.0,555.5,550.53,407.48
2016,6,11,10,30,106.0,431.0,3.5,28.0,525.0,516.8,381.31
2016,6,11,10,45,161.0,448.0,3.55,28.5,595.5,590.29,433.59
2016,6,11,11,0,216.0,465.0,3.6,29.0,666.0,662.72,483.65
2016,6,11,11,15,499.5,325.5,3.6,29.0,803.5,804.97,589.44
2016,6,11,11,30,783.0,186.0,3.6,29.0,941.0,945.86,686.54
2016,6,11,11,45,780.0,191.5,3.6,29.0,951.5,958.97,693.64
2016,6,11,12,0,777.0,197.0,3.6,29.0,962.0,969.03,699.82
2016,6,11,12,15,778.0,197.5,3.55,29.0,966.5,975.14,703.21
2016,6,11,12,30,779.0,198.0,3.5,29.0,971.0,978.32,704.82
2016,6,11,12,45,775.5,199.5,3.5,29.5,966.5,975.1,701.35
2016,6,11,13,0,772.0,201.0,3.5,30.0,962.0,968.99,696.18
2016,6,11,13,15,768.5,200.0,3.45,30.0,950.5,957.53,688.75
2016,6,11,13,30,765.0,199.0,3.4,30.0,939.0,943.23,679.6
2016,6,11,13,45,758.5,198.5,3.4,30.0,919.5,923.8,667.52
2016,6,11,14,0,752.0,198.0,3.4,30.0,900.0,901.79,653.82
2016,6,11,14,15,744.5,195.5,3.35,30.0,874.0,874.48,636.35
2016,6,11,14,30,737.0,193.0,3.3,30.0,848.0,846.77,618.64
2016,6,11,14,45,648.5,241.5,3.25,30.0,801.5,796.69,584.47
2016,6,11,15,0,560.0,290.0,3.2,30.0,755.0,748.76,549.82
2016,6,11,15,15,603.5,247.0,3.15,30.0,726.5,719.61,531.95
2016,6,11,15,30,647.0,204.0,3.1,30.0,698.0,684.88,509.71
2016,6,11,15,45,630.0,198.0,3.05,30.0,655.0,638.85,477.45
2016,6,11,16,0,613.0,192.0,3.0,30.0,612.0,592.66,444.54
2016,6,11,16,15,590.5,185.0,2.9,29.5,565.5,542.26,408.63
2016,6,11,16,30,568.0,178.0,2.8,29.0,519.0,491.47,371.59
2016,6,11,16,45,541.5,169.0,2.7,29.0,470.0,439.15,331.8
2016,6,11,17,0,515.0,160.0,2.6,29.0,421.0,388.63,292.51
2016,6,11,17,15,478.0,149.5,2.4,28.5,370.0,334.56,250.24
