Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,17,30,441.0,139.0,2.2,28.0,319.0,283.94,209.85
2016,6,11,17,45,395.5,125.5,2.05,28.0,269.5,231.74,167.69
2016,6,11,18,0,350.0,112.0,1.9,28.0,220.0,184.43,129.43
2016,6,11,18,15,289.5,96.0,1.8,27.5,173.0,137.9,93.3
2016,6,11,18,30,229.0,80.0,1.7,27.0,126.0,97.9,63.62
2016,6,11,18,45,157.5,59.0,1.65,26.5,86.0,60.01,37.51
2016,6,11,19,0,86.0,38.0,1.6,26.0,46.0,31.22,19.34
2016,6,11,19,15,43.0,19.0,1.65,25.5,23.0,16.98,0.0
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,50.5,17.0,2.2,23.5,21.5,14.4,0.0
2016,6,12,6,0,101.0,34.0,2.4,24.0,43.0,28.09,16.44
2016,6,12,6,15,180.0,52.5,2.45,24.0,82.5,53.47,32.59
2016,6,12,6,30,259.0,71.0,2.5,24.0,122.0,89.27,56.49
2016,6,12,6,45,149.5,90.5,2.65,24.5,122.0,108.11,76.34
2016,6,12,7,0,40.0,110.0,2.8,25.0,122.0,112.69,84.79
2016,6,12,7,15,164.5,129.5,2.9,25.0,193.5,168.1,125.97
2016,6,12,7,30,289.0,149.0,3.0,25.0,265.0,238.07,179.92
2016,6,12,7,45,321.5,167.5,3.1,25.5,313.5,285.59,217.82
2016,6,12,8,0,354.0,186.0,3.2,26.0,362.0,336.35,257.68
2016,6,12,8,15,361.0,208.5,3.25,26.0,405.5,381.38,292.89
2016,6,12,8,30,368.0,231.0,3.3,26.0,449.0,426.64,327.49
2016,6,12,8,45,278.5,271.5,3.35,26.5,444.5,431.95,329.81
2016,6,12,9,0,189.0,312.0,3.4,27.0,440.0,426.38,323.33
2016,6,12,9,15,269.5,319.0,3.4,27.0,515.5,500.23,378.49
2016,6,12,9,30,350.0,326.0,3.4,27.0,591.0,578.59,435.74
2016,6,12,9,45,345.5,347.5,3.4,27.5,621.0,611.33,456.99
2016,6,12,10,0,341.0,369.0,3.4,28.0,651.0,642.77,477.17
2016,6,12,10,15,406.0,361.0,3.35,28.0,710.5,704.94,521.07
2016,6,12,10,30,471.0,353.0,3.3,28.0,770.0,767.71,564.55
2016,6,12,10,45,384.5,399.5,3.3,28.5,747.0,746.73,545.67
2016,6,12,11,0,298.0,446.0,3.3,29.0,724.0,723.06,525.36
2016,6,12,11,15,385.0,431.0,3.3,29.0,797.5,797.46,577.67
2016,6,12,11,30,472.0,416.0,3.3,29.0,871.0,876.6,631.47
2016,6,12,11,45,453.5,426.5,3.35,29.5,868.5,875.9,628.6
2016,6,12,12,0,435.0,437.0,3.4,30.0,866.0,872.92,624.86
2016,6,12,12,15,429.0,439.0,3.35,30.0,864.0,871.93,623.68
2016,6,12,12,30,423.0,441.0,3.3,30.0,862.0,869.04,621.3
2016,6,12,12,45,308.5,472.5,3.3,30.0,779.5,783.28,561.5
2016,6,12,13,0,194.0,504.0,3.3,30.0,697.0,695.81,499.89
2016,6,12,13,15,276.5,472.5,3.3,30.0,742.5,746.73,537.64
2016,6,12,13,30,359.0,441.0,3.3,30.0,788.0,790.88,569.71
2016,6,12,13,45,413.5,416.5,3.3,30.0,809.0,814.45,587.04
2016,6,12,14,0,468.0,392.0,3.3,30.0,830.0,831.9,600.43
2016,6,12,14,15,479.5,372.5,3.25,30.0,809.5,811.17,587.33
2016,6,12,14,30,491.0,353.0,3.2,30.0,789.0,788.13,572.89
2016,6,12,14,45,500.0,331.0,3.2,30.0,760.5,758.19,553.95
2016,6,12,15,0,509.0,309.0,3.2,30.0,732.0,726.05,533.33
2016,6,12,15,15,402.0,327.0,3.15,30.0,651.0,640.4,472.48
2016,6,12,15,30,295.0,345.0,3.1,30.0,570.0,559.54,414.27
2016,6,12,15,45,438.5,274.0,3.05,30.0,586.5,578.79,431.9
2016,6,12,16,0,582.0,203.0,3.0,30.0,603.0,583.55,437.89
2016,6,12,16,15,566.5,191.0,2.9,29.5,557.0,532.72,401.58
2016,6,12,16,30,551.0,179.0,2.8,29.0,511.0,483.42,365.71
2016,6,12,16,45,525.5,170.0,2.7,29.0,462.5,432.47,326.92
2016,6,12,17,0,500.0,161.0,2.6,29.0,414.0,383.24,288.61
2016,6,12,17,15,473.5,148.0,2.4,28.5,366.0,331.76,248.26
2016,6,12,17,30,447.0,135.0,2.2,28.0,318.0,282.61,208.83
2016,6,12,17,45,404.5,121.5,2.05,28.0,269.0,230.94,166.91
2016,6,12,18,0,362.0,108.0,1.9,28.0,220.0,183.8,128.59
2016,6,12,18,15,300.5,93.0,1.85,27.5,173.5,136.72,91.97
2016,6,12,18,30,239.0,78.0,1.8,27.0,127.0,97.56,62.95
2016,6,12,18,45,168.5,58.0,1.75,26.5,87.5,60.01,37.15
2016,6,12,19,0,98.0,38.0,1.7,26.0,48.0,31.23,19.42
2016,6,12,19,15,49.0,19.0,1.85,25.5,24.0,16.06,0.0
2016,6,12,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,13,5,45,65.0,17.0,2.9,23.5,23.0,14.4,0.0
2016,6,13,6,0,130.0,34.0,3.0,24.0,46.0,28.1,16.41
2016,6,13,6,15,222.5,50.0,3.15,24.0,86.5,51.54,29.98
2016,6,13,6,30,315.0,66.0,3.3,24.0,127.0,90.25,55.05
2016,6,13,6,45,400.0,74.0,3.5,24.5,177.0,131.17,84.57
2016,6,13,7,0,485.0,82.0,3.7,25.0,227.0,182.33,124.72
2016,6,13,7,15,533.5,90.0,3.75,25.5,279.0,232.29,166.51
2016,6,13,7,30,582.0,98.0,3.8,26.0,331.0,287.42,212.55
2016,6,13,7,45,381.5,154.5,3.85,26.5,316.5,296.73,225.27
2016,6,13,8,0,181.0,211.0,3.9,27.0,302.0,282.96,216.6
2016,6,13,8,15,455.0,160.5,3.85,27.0,422.0,382.57,294.16
2016,6,13,8,30,729.0,110.0,3.8,27.0,542.0,508.86,391.6
2016,6,13,8,45,523.0,200.0,3.8,27.5,523.5,509.68,389.58
2016,6,13,9,0,317.0,290.0,3.8,28.0,505.0,488.87,370.3
2016,6,13,9,15,561.5,204.0,3.75,28.5,616.5,592.05,449.2
2016,6,13,9,30,806.0,118.0,3.7,29.0,728.0,709.97,535.23
2016,6,13,9,45,817.5,120.0,3.7,29.5,767.0,752.0,561.54
2016,6,13,10,0,829.0,122.0,3.7,30.0,806.0,793.7,587.68
2016,6,13,10,15,837.0,124.0,3.65,30.0,839.5,830.73,611.29
2016,6,13,10,30,845.0,126.0,3.6,30.0,873.0,865.6,633.27
2016,6,13,10,45,849.5,128.0,3.6,30.5,899.0,894.98,650.42
2016,6,13,11,0,854.0,130.0,3.6,31.0,925.0,921.65,665.7
2016,6,13,11,15,858.0,131.0,3.55,31.0,944.5,944.04,679.19
2016,6,13,11,30,862.0,132.0,3.5,31.0,964.0,963.47,690.77
2016,6,13,11,45,863.0,133.5,3.5,31.0,975.0,977.4,699.2
2016,6,13,12,0,864.0,135.0,3.5,31.0,986.0,988.13,705.69
2016,6,13,12,15,578.5,311.5,3.5,31.0,882.5,893.34,641.48
2016,6,13,12,30,293.0,488.0,3.5,31.0,779.0,783.8,559.58
2016,6,13,12,45,576.0,313.0,3.5,31.5,882.5,892.82,641.22
2016,6,13,13,0,859.0,138.0,3.5,32.0,986.0,987.51,703.06
2016,6,13,13,15,856.5,137.5,3.5,32.0,974.5,977.05,695.89
2016,6,13,13,30,854.0,137.0,3.5,32.0,963.0,963.45,687.62
2016,6,13,13,45,847.5,137.5,3.5,32.0,943.0,943.93,675.63
2016,6,13,14,0,841.0,138.0,3.5,32.0,923.0,921.57,661.86
2016,6,13,14,15,834.5,136.5,3.5,32.0,897.0,894.53,645.07
2016,6,13,14,30,828.0,135.0,3.5,32.0,871.0,864.91,626.57
2016,6,13,14,45,608.5,243.5,3.5,32.0,773.5,765.18,559.07
2016,6,13,15,0,389.0,352.0,3.5,32.0,676.0,667.82,487.47
2016,6,13,15,15,439.0,313.5,3.4,31.5,662.5,656.28,482.68
2016,6,13,15,30,489.0,275.0,3.3,31.0,649.0,637.15,471.91
2016,6,13,15,45,449.0,272.0,3.25,31.0,600.0,584.43,434.46
2016,6,13,16,0,409.0,269.0,3.2,31.0,551.0,533.93,398.24
2016,6,13,16,15,376.0,255.0,3.05,30.5,499.5,478.03,358.44
2016,6,13,16,30,343.0,241.0,2.9,30.0,448.0,426.45,321.03
2016,6,13,16,45,289.5,226.0,2.8,30.0,389.5,366.19,275.94
2016,6,13,17,0,236.0,211.0,2.7,30.0,331.0,310.97,234.18
2016,6,13,17,15,226.5,187.5,2.5,29.5,292.0,270.62,203.43
2016,6,13,17,30,217.0,164.0,2.3,29.0,253.0,231.13,172.65
2016,6,13,17,45,199.5,141.5,2.15,29.0,214.5,191.24,140.89
2016,6,13,18,0,182.0,119.0,2.0,29.0,176.0,153.32,110.45
2016,6,13,18,15,154.5,98.0,1.95,28.5,139.5,117.85,82.63
2016,6,13,18,30,127.0,77.0,1.9,28.0,103.0,85.21,57.5
2016,6,13,18,45,87.0,56.0,1.9,27.5,71.5,55.3,35.7
2016,6,13,19,0,47.0,35.0,1.9,27.0,40.0,30.61,18.88
2016,6,13,19,15,23.5,17.5,2.05,26.5,20.0,15.82,0.0
2016,6,13,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,48.0,17.5,2.9,23.5,22.0,14.79,0.0
2016,6,14,6,0,96.0,35.0,3.2,24.0,44.0,28.86,16.97
2016,6,14,6,15,182.0,53.0,3.3,24.0,84.0,53.68,32.78
2016,6,14,6,30,268.0,71.0,3.4,24.0,124.0,89.78,56.58
2016,6,14,6,45,335.5,84.5,3.55,24.5,171.5,130.26,86.5
2016,6,14,7,0,403.0,98.0,3.7,25.0,219.0,178.45,124.5
2016,6,14,7,15,454.0,108.5,3.75,25.0,270.0,226.89,164.67
2016,6,14,7,30,505.0,119.0,3.8,25.0,321.0,280.78,209.52
2016,6,14,7,45,312.5,165.5,3.9,25.5,296.5,279.72,213.65
2016,6,14,8,0,120.0,212.0,4.0,26.0,272.0,256.9,197.52
2016,6,14,8,15,69.5,211.5,3.9,26.0,247.5,238.27,183.01
2016,6,14,8,30,19.0,211.0,3.8,26.0,223.0,213.91,163.37
2016,6,14,8,45,16.5,218.0,3.7,26.5,229.0,220.44,167.59
2016,6,14,9,0,14.0,225.0,3.6,27.0,235.0,226.65,171.46
2016,6,14,9,15,21.0,257.5,3.45,27.5,273.5,263.8,198.83
2016,6,14,9,30,28.0,290.0,3.3,28.0,312.0,303.52,227.59
2016,6,14,9,45,56.5,338.5,3.15,28.5,384.5,374.6,279.36
2016,6,14,10,0,85.0,387.0,3.0,29.0,457.0,447.95,331.35
2016,6,14,10,15,75.5,397.5,2.95,29.0,462.0,453.86,334.35
2016,6,14,10,30,66.0,408.0,2.9,29.0,467.0,458.9,337.01
2016,6,14,10,45,54.5,406.0,2.85,29.5,456.0,448.94,328.43
2016,6,14,11,0,43.0,404.0,2.8,30.0,445.0,438.14,319.38
2016,6,14,11,15,38.5,402.5,2.9,30.0,440.0,433.73,316.05
2016,6,14,11,30,34.0,401.0,3.0,30.0,435.0,428.96,312.47
2016,6,14,11,45,160.5,443.0,3.1,30.5,601.5,599.42,434.84
2016,6,14,12,0,287.0,485.0,3.2,31.0,768.0,771.81,552.27
2016,6,14,12,15,222.5,497.5,3.35,31.0,717.5,718.59,514.3
2016,6,14,12,30,158.0,510.0,3.5,31.0,667.0,667.62,478.62
2016,6,14,12,45,510.0,324.5,3.7,31.0,828.5,839.57,607.72
2016,6,14,13,0,862.0,139.0,3.9,31.0,990.0,991.43,711.35
2016,6,14,13,15,604.0,293.5,4.0,31.0,886.5,892.58,644.76
2016,6,14,13,30,346.0,448.0,4.1,31.0,783.0,785.3,565.65
2016,6,14,13,45,598.5,291.0,4.25,31.5,856.0,866.49,629.12
2016,6,14,14,0,851.0,134.0,4.4,32.0,929.0,927.13,670.77
2016,6,14,14,15,844.5,132.5,4.4,32.0,902.5,899.89,653.08
2016,6,14,14,30,838.0,131.0,4.4,32.0,876.0,870.05,634.19
2016,6,14,14,45,829.5,129.0,4.45,32.0,843.0,835.57,612.32
2016,6,14,15,0,821.0,127.0,4.5,32.0,810.0,798.95,588.84
2016,6,14,15,15,810.0,124.5,4.45,31.5,771.5,759.57,564.1
2016,6,14,15,30,799.0,122.0,4.4,31.0,733.0,716.66,536.6
2016,6,14,15,45,565.0,207.0,4.4,31.0,626.5,603.41,453.21
2016,6,14,16,0,331.0,292.0,4.4,31.0,520.0,503.66,377.3
2016,6,14,16,15,529.5,201.5,4.25,30.5,534.5,521.31,394.38
2016,6,14,16,30,728.0,111.0,4.1,30.0,549.0,518.1,394.1
2016,6,14,16,45,700.5,107.5,4.0,30.0,498.0,462.12,350.55
2016,6,14,17,0,673.0,104.0,3.9,30.0,447.0,408.38,307.85
2016,6,14,17,15,640.0,98.5,3.6,29.5,395.0,352.39,262.89
2016,6,14,17,30,607.0,93.0,3.3,29.0,343.0,299.19,219.1
2016,6,14,17,45,560.0,86.5,3.05,29.0,291.0,244.04,173.17
2016,6,14,18,0,513.0,80.0,2.8,29.0,239.0,193.78,131.24
2016,6,14,18,15,448.5,71.0,2.65,28.5,190.0,143.23,91.02
2016,6,14,18,30,384.0,62.0,2.5,28.0,141.0,99.43,58.28
2016,6,14,18,45,290.5,49.0,2.4,27.5,99.0,58.23,31.78
2016,6,14,19,0,197.0,36.0,2.3,27.0,57.0,27.73,16.62
2016,6,14,19,15,98.5,18.0,2.4,26.5,28.5,13.97,0.0
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,29.0,18.0,2.85,23.5,20.5,15.98,0.0
2016,6,15,6,0,58.0,36.0,3.0,24.0,41.0,31.01,18.62
2016,6,15,6,15,131.5,57.5,3.15,24.5,80.0,55.05,35.11
2016,6,15,6,30,205.0,79.0,3.3,25.0,119.0,91.24,60.05
2016,6,15,6,45,279.5,93.5,3.5,25.5,166.0,130.06,88.28
2016,6,15,7,0,354.0,108.0,3.7,26.0,213.0,176.85,124.44
2016,6,15,7,15,404.5,119.5,3.8,26.0,263.0,223.35,162.54
2016,6,15,7,30,455.0,131.0,3.9,26.0,313.0,275.27,205.31
2016,6,15,7,45,509.0,135.0,4.05,26.5,366.0,326.62,247.1
2016,6,15,8,0,563.0,139.0,4.2,27.0,419.0,384.35,293.29
2016,6,15,8,15,592.0,146.0,4.3,27.5,469.5,436.49,334.41
2016,6,15,8,30,621.0,153.0,4.4,28.0,520.0,490.65,376.04
2016,6,15,8,45,662.0,149.0,4.5,28.5,571.0,542.89,415.55
2016,6,15,9,0,703.0,145.0,4.6,29.0,622.0,597.59,456.05
2016,6,15,9,15,720.0,149.0,4.6,29.0,666.0,645.84,491.3
2016,6,15,9,30,737.0,153.0,4.6,29.0,710.0,693.76,525.62
2016,6,15,9,45,763.5,148.0,4.7,29.5,752.5,738.95,556.1
2016,6,15,10,0,790.0,143.0,4.8,30.0,795.0,784.19,585.63
2016,6,15,10,15,799.5,145.0,4.8,30.0,828.5,821.57,610.14
2016,6,15,10,30,809.0,147.0,4.8,30.0,862.0,857.01,633.21
2016,6,15,10,45,822.5,144.5,4.85,30.5,891.0,886.1,650.83
2016,6,15,11,0,836.0,142.0,4.9,31.0,920.0,916.09,669.0
2016,6,15,11,15,841.0,143.0,4.85,31.0,940.0,939.11,683.17
2016,6,15,11,30,846.0,144.0,4.8,31.0,960.0,959.26,695.46
2016,6,15,11,45,856.0,139.5,4.8,31.5,974.0,975.97,704.44
2016,6,15,12,0,866.0,135.0,4.8,32.0,988.0,989.73,711.54
2016,6,15,12,15,867.0,135.0,4.7,32.0,992.5,995.89,714.47
2016,6,15,12,30,868.0,135.0,4.6,32.0,997.0,998.89,715.84
2016,6,15,12,45,868.5,134.0,4.55,32.0,994.0,997.28,714.56
2016,6,15,13,0,869.0,133.0,4.5,32.0,991.0,992.5,711.37
2016,6,15,13,15,866.5,132.5,4.4,32.0,980.0,982.04,704.36
2016,6,15,13,30,864.0,132.0,4.3,32.0,969.0,968.4,695.42
2016,6,15,13,45,860.5,131.0,4.2,32.5,950.0,950.2,682.23
2016,6,15,14,0,857.0,130.0,4.1,33.0,931.0,928.98,667.23
2016,6,15,14,15,851.0,128.5,4.0,33.0,905.0,902.1,649.97
2016,6,15,14,30,845.0,127.0,3.9,33.0,879.0,872.56,631.01
2016,6,15,14,45,837.0,125.5,3.8,33.0,846.5,838.83,609.25
2016,6,15,15,0,829.0,124.0,3.7,33.0,814.0,802.9,585.96
2016,6,15,15,15,818.5,121.5,3.6,32.5,776.0,762.02,560.37
2016,6,15,15,30,808.0,119.0,3.5,32.0,738.0,720.76,534.24
2016,6,15,15,45,794.0,116.5,3.45,32.0,694.5,674.1,503.01
2016,6,15,16,0,780.0,114.0,3.4,32.0,651.0,626.59,469.15
2016,6,15,16,15,762.0,110.5,3.25,31.5,603.5,575.07,432.28
2016,6,15,16,30,744.0,107.0,3.1,31.0,556.0,523.6,394.44
2016,6,15,16,45,721.0,102.5,3.0,31.0,505.5,468.93,352.57
2016,6,15,17,0,698.0,98.0,2.9,31.0,455.0,414.41,309.76
2016,6,15,17,15,666.5,93.0,2.7,30.5,402.5,358.18,265.07
2016,6,15,17,30,635.0,88.0,2.5,30.0,350.0,304.54,221.25
2016,6,15,17,45,593.5,81.0,2.3,29.5,298.0,248.91,175.39
2016,6,15,18,0,552.0,74.0,2.1,29.0,246.0,197.53,132.67
2016,6,15,18,15,489.0,66.0,2.05,28.5,196.5,145.91,91.45
2016,6,15,18,30,426.0,58.0,2.0,28.0,147.0,101.46,58.13
2016,6,15,18,45,333.0,46.5,1.95,27.5,103.5,59.22,31.17
2016,6,15,19,0,240.0,35.0,1.9,27.0,60.0,27.2,16.24
2016,6,15,19,15,120.0,17.5,2.05,26.5,30.0,13.55,0.0
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,63.0,17.5,3.45,23.5,23.0,14.79,0.0
2016,6,16,6,0,126.0,35.0,3.7,24.0,46.0,28.86,16.89
2016,6,16,6,15,220.0,51.0,3.8,24.0,87.0,51.76,30.38
2016,6,16,6,30,314.0,67.0,3.9,24.0,128.0,90.3,55.2
2016,6,16,6,45,401.5,75.0,4.05,24.5,178.0,131.39,84.67
2016,6,16,7,0,489.0,83.0,4.2,25.0,228.0,183.04,125.08
2016,6,16,7,15,538.0,90.5,4.2,25.5,280.5,232.78,166.72
2016,6,16,7,30,587.0,98.0,4.2,26.0,333.0,287.73,212.7
2016,6,16,7,45,636.5,99.5,4.25,26.5,388.0,341.98,257.78
2016,6,16,8,0,686.0,101.0,4.3,27.0,443.0,400.87,305.63
2016,6,16,8,15,711.0,105.5,4.3,27.5,494.0,454.93,348.73
2016,6,16,8,30,736.0,110.0,4.3,28.0,545.0,511.09,392.09
2016,6,16,8,45,762.5,110.5,4.35,28.5,595.0,564.43,432.33
2016,6,16,9,0,789.0,111.0,4.4,29.0,645.0,618.68,472.13
2016,6,16,9,15,803.0,114.0,4.4,29.0,689.5,667.47,507.73
2016,6,16,9,30,817.0,117.0,4.4,29.0,734.0,715.45,540.89
2016,6,16,9,45,830.5,117.5,4.45,29.5,774.0,758.08,568.39
2016,6,16,10,0,844.0,118.0,4.5,30.0,814.0,800.45,595.38
2016,6,16,10,15,852.0,120.0,4.5,30.5,847.5,838.07,618.61
2016,6,16,10,30,860.0,122.0,4.5,31.0,881.0,873.5,640.11
2016,6,16,10,45,866.5,122.5,4.55,31.5,907.5,903.71,658.15
2016,6,16,11,0,873.0,123.0,4.6,32.0,934.0,931.28,674.36
2016,6,16,11,15,876.5,124.0,4.6,32.0,954.0,953.72,688.32
2016,6,16,11,30,880.0,125.0,4.6,32.0,974.0,973.12,700.34
2016,6,16,11,45,881.5,126.0,4.6,32.0,985.5,987.44,709.12
2016,6,16,12,0,883.0,127.0,4.6,32.0,997.0,998.5,715.9
2016,6,16,12,15,884.0,127.0,4.6,32.0,1001.5,1004.83,719.73
2016,6,16,12,30,885.0,127.0,4.6,32.0,1006.0,1007.91,721.61
2016,6,16,12,45,883.0,127.5,4.6,32.5,1002.0,1005.31,718.48
2016,6,16,13,0,881.0,128.0,4.6,33.0,998.0,999.49,713.44
2016,6,16,13,15,878.5,127.5,4.55,33.0,986.5,988.96,706.69
2016,6,16,13,30,876.0,127.0,4.5,33.0,975.0,975.21,697.98
2016,6,16,13,45,871.0,126.5,4.45,33.0,955.5,955.92,685.77
2016,6,16,14,0,866.0,126.0,4.4,33.0,936.0,933.63,671.7
2016,6,16,14,15,860.0,125.0,4.35,33.0,910.0,907.07,654.87
2016,6,16,14,30,854.0,124.0,4.3,33.0,884.0,877.83,636.28
2016,6,16,14,45,841.5,124.5,4.25,33.0,850.0,842.01,613.28
2016,6,16,15,0,829.0,125.0,4.2,33.0,816.0,804.26,588.89
2016,6,16,15,15,818.0,123.0,4.1,33.0,777.5,763.52,562.14
2016,6,16,15,30,807.0,121.0,4.0,33.0,739.0,722.48,535.01
2016,6,16,15,45,792.5,118.5,3.95,33.0,695.5,675.54,503.49
2016,6,16,16,0,778.0,116.0,3.9,33.0,652.0,627.79,469.43
2016,6,16,16,15,759.5,112.5,3.75,32.5,604.0,576.07,432.43
2016,6,16,16,30,741.0,109.0,3.6,32.0,556.0,524.46,394.52
2016,6,16,16,45,716.5,105.0,3.5,32.0,505.5,468.87,352.01
2016,6,16,17,0,692.0,101.0,3.4,32.0,455.0,415.19,309.84
2016,6,16,17,15,659.5,95.5,3.15,31.5,402.5,358.38,264.76
2016,6,16,17,30,627.0,90.0,2.9,31.0,350.0,304.26,220.69
2016,6,16,17,45,582.5,83.5,2.7,30.5,298.0,248.67,175.08
2016,6,16,18,0,538.0,77.0,2.5,30.0,246.0,197.66,132.91
2016,6,16,18,15,474.0,68.5,2.35,29.0,196.0,146.14,92.13
2016,6,16,18,30,410.0,60.0,2.2,28.0,146.0,101.92,59.15
2016,6,16,18,45,316.5,48.0,2.1,27.5,103.0,59.52,31.84
2016,6,16,19,0,223.0,36.0,2.0,27.0,60.0,28.26,17.13
2016,6,16,19,15,111.5,18.0,2.1,26.5,30.0,13.95,0.0
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,88.0,16.5,2.9,22.5,24.5,16.22,0.0
2016,6,17,6,0,176.0,33.0,3.2,23.0,49.0,25.64,14.42
2016,6,17,6,15,276.0,47.0,3.35,23.5,91.5,50.38,28.02
2016,6,17,6,30,376.0,61.0,3.5,24.0,134.0,90.77,53.1
2016,6,17,6,45,466.0,67.0,3.65,24.5,186.0,134.29,84.27
2016,6,17,7,0,556.0,73.0,3.8,25.0,238.0,187.37,126.01
2016,6,17,7,15,602.0,79.5,3.8,25.5,291.0,239.11,169.77
2016,6,17,7,30,648.0,86.0,3.8,26.0,344.0,295.65,217.46
2016,6,17,7,45,691.5,87.5,3.85,26.5,399.0,350.9,263.7
2016,6,17,8,0,735.0,89.0,3.9,27.0,454.0,411.0,312.68
2016,6,17,8,15,758.5,93.0,3.9,27.5,506.0,466.22,356.71
2016,6,17,8,30,782.0,97.0,3.9,28.0,558.0,522.61,400.23
2016,6,17,8,45,804.5,97.5,3.9,28.5,608.0,575.8,440.14
2016,6,17,9,0,827.0,98.0,3.9,29.0,658.0,629.17,479.01
2016,6,17,9,15,840.0,100.5,3.85,29.0,702.5,678.18,514.36
2016,6,17,9,30,853.0,103.0,3.8,29.0,747.0,726.19,546.49
2016,6,17,9,45,865.5,103.5,3.8,29.5,787.5,770.6,574.73
2016,6,17,10,0,878.0,104.0,3.8,30.0,828.0,813.47,601.51
2016,6,17,10,15,885.0,105.5,3.75,30.5,861.5,850.96,624.05
2016,6,17,10,30,892.0,107.0,3.7,31.0,895.0,886.08,644.74
2016,6,17,10,45,898.5,107.5,3.7,31.5,922.0,917.23,662.85
2016,6,17,11,0,905.0,108.0,3.7,32.0,949.0,945.63,679.05
2016,6,17,11,15,908.5,109.0,3.65,32.0,968.5,968.8,692.88
2016,6,17,11,30,912.0,110.0,3.6,32.0,988.0,988.83,704.72
2016,6,17,11,45,916.0,108.5,3.55,32.5,1000.5,1003.62,711.81
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,1015.11,716.87
2016,6,17,12,15,920.0,107.5,3.4,33.0,1017.0,1021.24,719.74
2016,6,17,12,30,920.0,108.0,3.3,33.0,1021.0,1023.98,720.58
2016,6,17,12,45,919.0,107.5,3.25,33.0,1017.5,1021.38,718.58
2016,6,17,13,0,918.0,107.0,3.2,33.0,1014.0,1015.41,714.62
2016,6,17,13,15,915.5,106.5,3.15,33.0,1002.0,1004.56,707.73
2016,6,17,13,30,913.0,106.0,3.1,33.0,990.0,990.36,698.86
2016,6,17,13,45,909.0,105.5,3.05,33.5,971.0,971.43,685.71
2016,6,17,14,0,905.0,105.0,3.0,34.0,952.0,949.34,670.7
2016,6,17,14,15,899.5,104.0,2.95,34.0,925.5,922.35,654.02
2016,6,17,14,30,894.0,103.0,2.9,34.0,899.0,892.52,635.55
2016,6,17,14,45,885.5,101.5,2.85,34.0,866.0,856.96,613.34
2016,6,17,15,0,877.0,100.0,2.8,34.0,833.0,819.08,589.54
2016,6,17,15,15,867.5,98.5,2.75,33.5,794.0,778.31,564.82
2016,6,17,15,30,858.0,97.0,2.7,33.0,755.0,735.72,538.57
2016,6,17,15,45,845.5,94.5,2.7,33.0,711.0,688.42,507.92
2016,6,17,16,0,833.0,92.0,2.7,33.0,667.0,640.01,475.06
2016,6,17,16,15,816.5,89.5,2.6,32.5,619.0,588.3,438.61
2016,6,17,16,30,800.0,87.0,2.5,32.0,571.0,536.1,400.75
2016,6,17,16,45,779.0,83.5,2.45,32.0,519.5,480.68,358.78
2016,6,17,17,0,758.0,80.0,2.4,32.0,468.0,426.05,316.17
2016,6,17,17,15,729.0,76.0,2.25,31.5,415.5,368.78,270.85
2016,6,17,17,30,700.0,72.0,2.1,31.0,363.0,313.73,225.96
2016,6,17,17,45,660.0,67.0,2.0,30.5,310.0,256.98,179.15
2016,6,17,18,0,620.0,62.0,1.9,30.0,257.0,202.92,134.11
2016,6,17,18,15,561.0,55.5,1.75,29.0,206.0,149.5,91.24
2016,6,17,18,30,502.0,49.0,1.6,28.0,155.0,102.69,55.93
2016,6,17,18,45,409.0,40.0,1.5,27.5,110.0,58.26,27.86
2016,6,17,19,0,316.0,31.0,1.4,27.0,65.0,24.58,14.2
2016,6,17,19,15,158.0,15.5,1.45,26.5,32.5,11.48,0.0
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,25.5,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,81.5,16.5,2.15,23.5,24.0,16.22,0.0
2016,6,18,6,0,163.0,33.0,2.4,24.0,48.0,25.66,14.3
2016,6,18,6,15,261.0,47.0,2.45,24.0,89.0,49.53,27.73
2016,6,18,6,30,359.0,61.0,2.5,24.0,130.0,88.78,52.19
2016,6,18,6,45,433.0,70.0,2.65,24.5,179.5,131.66,83.43
2016,6,18,7,0,507.0,79.0,2.8,25.0,229.0,182.23,123.45
2016,6,18,7,15,554.5,86.5,2.7,25.5,281.5,232.51,165.44
2016,6,18,7,30,602.0,94.0,2.6,26.0,334.0,287.82,211.47
2016,6,18,7,45,637.0,99.5,2.55,26.5,386.5,341.17,255.6
2016,6,18,8,0,672.0,105.0,2.5,27.0,439.0,397.59,300.95
2016,6,18,8,15,698.0,110.0,2.4,27.0,490.0,451.9,344.0
2016,6,18,8,30,724.0,115.0,2.3,27.0,541.0,507.75,386.87
2016,6,18,8,45,745.5,118.0,2.2,27.5,590.0,560.73,425.51
2016,6,18,9,0,767.0,121.0,2.1,28.0,639.0,613.5,462.67
2016,6,18,9,15,782.0,124.0,1.9,28.0,683.5,662.04,495.95
2016,6,18,9,30,797.0,127.0,1.7,28.0,728.0,709.91,526.95
2016,6,18,9,45,811.5,127.5,1.55,28.5,768.5,753.98,552.75
2016,6,18,10,0,826.0,128.0,1.4,29.0,809.0,794.9,575.68
2016,6,18,10,15,835.0,130.0,1.25,29.0,843.0,832.81,597.11
2016,6,18,10,30,844.0,132.0,1.1,29.0,877.0,868.64,616.6
2016,6,18,10,45,853.0,131.5,0.95,29.5,904.5,899.74,631.28
2016,6,18,11,0,862.0,131.0,0.8,30.0,932.0,928.38,643.9
2016,6,18,11,15,867.0,132.0,0.85,30.0,952.5,952.07,658.2
2016,6,18,11,30,872.0,133.0,0.9,30.0,973.0,972.82,670.82
2016,6,18,11,45,868.0,138.5,1.0,30.5,984.0,986.13,678.64
2016,6,18,12,0,864.0,144.0,1.1,31.0,995.0,996.08,684.55
2016,6,18,12,15,865.0,144.5,1.2,31.0,999.5,1002.84,690.02
2016,6,18,12,30,866.0,145.0,1.3,31.0,1004.0,1006.44,693.67
2016,6,18,12,45,867.0,143.5,1.4,31.5,1001.5,1004.99,692.97
2016,6,18,13,0,868.0,142.0,1.5,32.0,999.0,1000.38,690.44
2016,6,18,13,15,865.5,141.5,1.55,32.0,988.0,990.09,685.22
2016,6,18,13,30,863.0,141.0,1.6,32.0,977.0,976.63,678.16
2016,6,18,13,45,859.5,139.5,1.65,32.0,958.0,958.11,668.05
2016,6,18,14,0,856.0,138.0,1.7,32.0,939.0,936.57,656.11
2016,6,18,14,15,850.0,136.5,1.7,32.0,913.0,909.86,640.33
2016,6,18,14,30,844.0,135.0,1.7,32.0,887.0,880.48,622.88
2016,6,18,14,45,832.5,134.5,1.75,32.0,853.5,844.9,601.89
2016,6,18,15,0,821.0,134.0,1.8,32.0,820.0,809.52,580.83
2016,6,18,15,15,809.5,131.5,1.8,32.0,780.5,767.89,554.99
2016,6,18,15,30,798.0,129.0,1.8,32.0,741.0,724.74,527.88
2016,6,18,15,45,780.0,127.0,1.8,32.0,696.5,676.25,496.3
2016,6,18,16,0,762.0,125.0,1.8,32.0,652.0,627.28,462.63
2016,6,18,16,15,742.5,121.0,1.75,31.5,603.5,575.22,426.61
2016,6,18,16,30,723.0,117.0,1.7,31.0,555.0,522.75,389.23
2016,6,18,16,45,691.5,114.5,1.65,31.0,503.0,466.6,347.27
2016,6,18,17,0,660.0,112.0,1.6,31.0,451.0,412.46,305.7
2016,6,18,17,15,626.5,106.0,1.5,30.5,398.5,356.41,262.17
2016,6,18,17,30,593.0,100.0,1.4,30.0,346.0,303.21,219.66
2016,6,18,17,45,539.0,94.0,1.35,29.5,293.5,247.15,174.72
2016,6,18,18,0,485.0,88.0,1.3,29.0,241.0,196.8,134.03
2016,6,18,18,15,422.5,77.5,1.25,28.5,192.0,145.8,93.88
2016,6,18,18,30,360.0,67.0,1.2,28.0,143.0,102.59,61.61
2016,6,18,18,45,267.0,52.5,1.15,27.5,100.0,61.06,34.47
2016,6,18,19,0,174.0,38.0,1.1,27.0,57.0,30.22,18.78
2016,6,18,19,15,87.0,19.0,1.15,26.5,28.5,14.74,0.0
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,53.0,16.5,1.5,23.5,21.5,16.22,0.0
2016,6,19,6,0,106.0,33.0,1.7,24.0,43.0,27.3,15.52
2016,6,19,6,15,191.0,50.5,1.8,24.0,82.5,51.11,30.75
2016,6,19,6,30,276.0,68.0,1.9,24.0,122.0,86.69,53.82
2016,6,19,6,45,362.0,74.5,2.05,24.5,167.5,123.8,80.0
2016,6,19,7,0,448.0,81.0,2.2,25.0,213.0,170.56,116.13
2016,6,19,7,15,448.0,100.5,2.2,25.5,255.5,215.9,155.12
2016,6,19,7,30,448.0,120.0,2.2,26.0,298.0,261.09,193.39
2016,6,19,7,45,380.5,156.0,2.25,26.5,322.5,295.88,223.35
2016,6,19,8,0,313.0,192.0,2.3,27.0,347.0,322.17,244.92
2016,6,19,8,15,316.0,215.5,2.2,27.0,387.0,364.05,277.14
2016,6,19,8,30,319.0,239.0,2.1,27.0,427.0,405.82,308.34
2016,6,19,8,45,369.5,248.5,2.05,27.5,484.5,461.9,349.24
2016,6,19,9,0,420.0,258.0,2.0,28.0,542.0,524.0,393.41
2016,6,19,9,15,471.0,257.5,1.95,28.0,596.5,578.84,432.46
2016,6,19,9,30,522.0,257.0,1.9,28.0,651.0,636.88,473.0
2016,6,19,9,45,645.0,205.5,1.9,28.5,719.0,703.86,520.3
2016,6,19,10,0,768.0,154.0,1.9,29.0,787.0,775.71,568.03
2016,6,19,10,15,571.5,269.0,1.95,29.0,751.0,752.48,548.05
2016,6,19,10,30,375.0,384.0,2.0,29.0,715.0,710.05,513.76
2016,6,19,10,45,253.5,424.0,2.1,29.0,651.0,652.02,471.75
2016,6,19,11,0,132.0,464.0,2.2,29.0,587.0,583.34,421.56
2016,6,19,11,15,248.5,449.0,2.3,29.0,686.5,685.45,495.02
2016,6,19,11,30,365.0,434.0,2.4,29.0,786.0,787.56,565.74
2016,6,19,11,45,318.5,460.5,2.5,29.0,771.0,774.3,554.9
2016,6,19,12,0,272.0,487.0,2.6,29.0,756.0,758.65,543.32
2016,6,19,12,15,550.0,324.0,2.65,29.0,869.5,877.8,632.0
2016,6,19,12,30,828.0,161.0,2.7,29.0,983.0,989.71,706.86
2016,6,19,12,45,608.5,299.0,2.75,29.0,902.0,911.28,654.21
2016,6,19,13,0,389.0,437.0,2.8,29.0,821.0,825.36,591.39
2016,6,19,13,15,226.5,445.5,2.8,29.0,669.0,670.95,484.87
2016,6,19,13,30,64.0,454.0,2.8,29.0,517.0,511.01,370.67
2016,6,19,13,45,443.0,302.5,2.85,29.0,718.5,730.74,536.46
2016,6,19,14,0,822.0,151.0,2.9,29.0,920.0,921.76,667.77
2016,6,19,14,15,815.5,149.0,2.9,29.0,894.5,894.57,649.07
2016,6,19,14,30,809.0,147.0,2.9,29.0,869.0,864.86,630.49
2016,6,19,14,45,803.5,143.0,2.9,29.0,837.5,831.62,609.5
2016,6,19,15,0,798.0,139.0,2.9,29.0,806.0,796.13,586.88
2016,6,19,15,15,560.0,239.5,2.8,29.0,696.5,680.8,505.12
2016,6,19,15,30,322.0,340.0,2.7,29.0,587.0,575.87,426.57
2016,6,19,15,45,538.0,232.0,2.65,29.0,616.0,609.52,456.17
2016,6,19,16,0,754.0,124.0,2.6,29.0,645.0,621.55,468.49
2016,6,19,16,15,560.5,180.5,2.5,29.0,552.5,522.92,394.25
2016,6,19,16,30,367.0,237.0,2.4,29.0,460.0,437.61,329.59
2016,6,19,16,45,521.0,171.0,2.35,29.0,455.5,434.03,327.74
2016,6,19,17,0,675.0,105.0,2.3,29.0,451.0,412.99,310.5
2016,6,19,17,15,643.0,99.0,2.1,28.5,399.5,356.77,265.69
2016,6,19,17,30,611.0,93.0,1.9,28.0,348.0,303.2,221.99
2016,6,19,17,45,570.0,85.5,1.7,28.0,296.5,248.47,176.5
2016,6,19,18,0,529.0,78.0,1.5,28.0,245.0,197.94,134.23
2016,6,19,18,15,467.5,69.0,1.4,27.0,196.0,146.75,93.52
2016,6,19,18,30,406.0,60.0,1.3,26.0,147.0,102.56,60.22
2016,6,19,18,45,319.0,48.0,1.25,25.5,104.0,60.6,32.69
2016,6,19,19,0,232.0,36.0,1.2,25.0,61.0,29.03,18.03
2016,6,19,19,15,116.0,18.0,1.2,24.5,30.5,13.91,0.0
2016,6,19,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,5,45,82.0,15.5,1.3,21.5,23.0,15.24,0.0
2016,6,20,6,0,164.0,31.0,1.5,22.0,46.0,24.03,13.07
2016,6,20,6,15,260.0,44.5,1.6,22.5,86.0,46.84,25.95
2016,6,20,6,30,356.0,58.0,1.7,23.0,126.0,85.16,49.64
2016,6,20,6,45,427.5,67.0,1.85,24.0,174.5,127.18,80.11
2016,6,20,7,0,499.0,76.0,2.0,25.0,223.0,176.79,119.13
2016,6,20,7,15,546.5,83.5,2.05,25.5,274.5,226.54,160.57
2016,6,20,7,30,594.0,91.0,2.1,26.0,326.0,281.32,206.12
2016,6,20,7,45,632.5,95.0,2.15,26.5,378.5,334.04,249.71
2016,6,20,8,0,671.0,99.0,2.2,27.0,431.0,390.23,294.96
2016,6,20,8,15,696.5,103.5,2.15,27.5,482.0,443.7,336.78
2016,6,20,8,30,722.0,108.0,2.1,28.0,533.0,499.38,378.79
2016,6,20,8,45,465.5,207.5,2.1,28.5,490.5,480.33,362.27
2016,6,20,9,0,209.0,307.0,2.1,29.0,448.0,433.07,323.45
2016,6,20,9,15,120.5,302.0,2.05,29.0,385.0,378.4,282.24
2016,6,20,9,30,32.0,297.0,2.0,29.0,322.0,313.08,232.24
2016,6,20,9,45,425.0,210.0,1.95,29.5,559.5,538.13,403.4
2016,6,20,10,0,818.0,123.0,1.9,30.0,797.0,782.71,571.92
2016,6,20,10,15,827.0,125.0,1.85,30.0,830.5,820.4,593.08
2016,6,20,10,30,836.0,127.0,1.8,30.0,864.0,856.05,614.5
2016,6,20,10,45,581.5,282.0,1.75,30.5,802.5,809.5,578.96
2016,6,20,11,0,327.0,437.0,1.7,31.0,741.0,739.71,523.7
2016,6,20,11,15,594.0,283.5,1.7,31.0,850.0,850.77,604.52
2016,6,20,11,30,861.0,130.0,1.7,31.0,959.0,958.92,672.97
2016,6,20,11,45,865.5,129.5,1.7,31.5,972.0,974.6,679.71
2016,6,20,12,0,870.0,129.0,1.7,32.0,985.0,987.17,685.57
2016,6,20,12,15,871.0,129.0,1.7,32.0,990.0,993.59,689.18
2016,6,20,12,30,872.0,129.0,1.7,32.0,995.0,996.83,691.0
2016,6,20,12,45,873.0,128.0,1.75,32.5,992.5,995.94,689.7
2016,6,20,13,0,874.0,127.0,1.8,33.0,990.0,991.85,686.59
2016,6,20,13,15,872.0,126.5,1.8,33.0,979.0,982.06,680.9
2016,6,20,13,30,870.0,126.0,1.8,33.0,968.0,969.07,673.39
2016,6,20,13,45,867.5,124.0,1.85,33.0,950.0,950.95,663.4
2016,6,20,14,0,865.0,122.0,1.9,33.0,932.0,929.76,651.53
2016,6,20,14,15,859.5,120.5,1.95,33.0,906.5,903.36,636.37
2016,6,20,14,30,854.0,119.0,2.0,33.0,881.0,874.24,619.42
2016,6,20,14,45,494.0,262.5,2.05,33.0,700.0,687.39,495.17
2016,6,20,15,0,134.0,406.0,2.1,33.0,519.0,510.78,367.08
2016,6,20,15,15,458.0,269.0,2.15,33.0,626.0,629.38,458.97
2016,6,20,15,30,782.0,132.0,2.2,33.0,733.0,716.79,524.12
2016,6,20,15,45,766.5,129.0,2.25,33.0,689.5,669.76,492.44
2016,6,20,16,0,751.0,126.0,2.3,33.0,646.0,622.07,459.67
2016,6,20,16,15,732.5,122.0,2.3,32.5,598.5,571.15,424.43
2016,6,20,16,30,714.0,118.0,2.3,32.0,551.0,519.75,387.77
2016,6,20,16,45,687.5,114.0,2.3,32.0,500.5,465.12,346.86
2016,6,20,17,0,661.0,110.0,2.3,32.0,450.0,412.0,305.93
2016,6,20,17,15,627.5,104.5,2.15,31.5,398.5,356.37,262.43
2016,6,20,17,30,594.0,99.0,2.0,31.0,347.0,303.57,220.03
2016,6,20,17,45,548.0,92.0,1.95,30.5,295.0,248.77,175.73
2016,6,20,18,0,502.0,85.0,1.9,30.0,243.0,198.75,134.9
2016,6,20,18,15,438.0,75.0,1.75,29.0,194.0,147.01,94.24
2016,6,20,18,30,374.0,65.0,1.6,28.0,145.0,103.13,61.5
2016,6,20,18,45,281.5,52.0,1.45,27.5,102.5,62.04,34.68
2016,6,20,19,0,189.0,39.0,1.3,27.0,60.0,31.52,19.88
2016,6,20,19,15,94.5,19.5,1.35,26.5,30.0,15.12,0.66
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,66.5,16.0,2.4,22.5,22.0,15.73,0.0
2016,6,21,6,0,133.0,32.0,2.7,23.0,44.0,26.52,14.83
2016,6,21,6,15,228.5,47.0,2.75,23.5,84.0,47.54,27.2
2016,6,21,6,30,324.0,62.0,2.8,24.0,124.0,85.36,50.9
2016,6,21,6,45,397.0,72.0,2.85,25.0,172.5,126.21,80.34
2016,6,21,7,0,470.0,82.0,2.9,26.0,221.0,176.01,119.24
2016,6,21,7,15,519.0,90.0,2.85,26.5,272.0,224.95,159.75
2016,6,21,7,30,568.0,98.0,2.8,27.0,323.0,279.14,204.56
2016,6,21,7,45,607.0,103.5,2.8,27.5,375.5,332.08,248.13
2016,6,21,8,0,646.0,109.0,2.8,28.0,428.0,388.59,293.46
2016,6,21,8,15,673.0,114.0,2.65,28.5,479.0,442.01,335.07
2016,6,21,8,30,700.0,119.0,2.5,29.0,530.0,497.13,376.5
2016,6,21,8,45,720.5,122.5,2.35,29.5,578.5,548.34,413.65
2016,6,21,9,0,741.0,126.0,2.2,30.0,627.0,600.34,449.98
2016,6,21,9,15,757.0,129.5,2.1,30.5,671.0,648.94,482.86
2016,6,21,9,30,773.0,133.0,2.0,31.0,715.0,697.04,514.13
2016,6,21,9,45,784.5,136.0,1.9,31.5,754.5,740.44,540.1
2016,6,21,10,0,796.0,139.0,1.8,32.0,794.0,782.47,564.56
2016,6,21,10,15,805.0,141.0,1.75,32.0,827.5,819.81,587.06
2016,6,21,10,30,814.0,143.0,1.7,32.0,861.0,855.17,608.04
2016,6,21,10,45,822.5,143.5,1.7,32.5,888.5,883.17,623.4
2016,6,21,11,0,831.0,144.0,1.7,33.0,916.0,911.7,639.03
2016,6,21,11,15,835.5,145.5,1.75,33.0,936.0,934.87,653.11
2016,6,21,11,30,840.0,147.0,1.8,33.0,956.0,955.18,665.52
2016,6,21,11,45,853.0,140.0,1.9,33.5,971.0,972.55,675.39
2016,6,21,12,0,866.0,133.0,2.0,34.0,986.0,987.06,683.56
2016,6,21,12,15,617.5,291.0,2.05,34.0,900.5,911.37,635.65
2016,6,21,12,30,369.0,449.0,2.1,34.0,815.0,820.18,570.63
2016,6,21,12,45,617.5,291.5,2.15,34.0,902.0,912.96,639.1
2016,6,21,13,0,866.0,134.0,2.2,34.0,989.0,990.89,688.57
2016,6,21,13,15,863.5,133.5,2.25,34.0,978.0,980.74,682.31
2016,6,21,13,30,861.0,133.0,2.3,34.0,967.0,967.42,675.01
