Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,10,45,854.0,131.5,2.45,32.5,901.0,897.41,639.41
2016,7,1,11,0,861.0,132.0,2.5,33.0,929.0,925.8,655.6
2016,7,1,11,15,865.5,133.0,2.55,33.0,949.0,949.61,670.21
2016,7,1,11,30,870.0,134.0,2.6,33.0,969.0,970.47,683.02
2016,7,1,11,45,868.5,137.5,2.65,33.5,981.0,984.88,690.46
2016,7,1,12,0,867.0,141.0,2.7,34.0,993.0,995.99,695.96
2016,7,1,12,15,868.0,141.0,2.75,34.0,998.0,1002.89,700.38
2016,7,1,12,30,869.0,141.0,2.8,34.0,1003.0,1006.61,702.97
2016,7,1,12,45,868.5,141.0,2.9,34.5,1000.0,1005.67,701.77
2016,7,1,13,0,868.0,141.0,3.0,35.0,997.0,1001.58,698.73
2016,7,1,13,15,865.0,140.0,3.05,35.0,986.5,990.84,692.7
2016,7,1,13,30,862.0,139.0,3.1,35.0,976.0,976.92,684.79
2016,7,1,13,45,857.5,138.5,3.2,35.0,957.5,958.93,674.74
2016,7,1,14,0,853.0,138.0,3.3,35.0,939.0,937.95,662.8
2016,7,1,14,15,847.0,136.5,3.35,35.0,913.0,911.74,647.16
2016,7,1,14,30,841.0,135.0,3.4,35.0,887.0,882.85,629.76
2016,7,1,14,45,832.5,133.0,3.5,35.0,854.5,848.79,609.16
2016,7,1,15,0,824.0,131.0,3.6,35.0,822.0,812.54,586.91
2016,7,1,15,15,813.0,128.5,3.65,34.5,784.0,773.65,563.6
2016,7,1,15,30,802.0,126.0,3.7,34.0,746.0,730.95,537.35
2016,7,1,15,45,787.0,123.5,3.75,34.0,702.0,684.05,506.64
2016,7,1,16,0,772.0,121.0,3.8,34.0,658.0,636.36,473.26
2016,7,1,16,15,564.0,182.0,3.8,33.5,559.5,531.24,396.3
2016,7,1,16,30,356.0,243.0,3.8,33.0,461.0,440.45,328.67
2016,7,1,16,45,344.0,221.5,3.85,33.0,417.0,394.21,294.79
2016,7,1,17,0,332.0,200.0,3.9,33.0,373.0,348.67,260.51
2016,7,1,17,15,422.0,158.5,3.75,32.5,353.0,327.63,243.59
2016,7,1,17,30,512.0,117.0,3.6,32.0,333.0,295.37,216.1
2016,7,1,17,45,521.5,99.0,3.5,31.5,292.0,251.79,179.39
2016,7,1,18,0,531.0,81.0,3.4,31.0,251.0,205.75,139.87
2016,7,1,18,15,470.0,72.0,3.15,30.0,201.5,153.97,98.62
2016,7,1,18,30,409.0,63.0,2.9,29.0,152.0,109.15,64.63
2016,7,1,18,45,321.5,50.5,2.65,28.5,108.0,65.64,35.6
2016,7,1,19,0,234.0,38.0,2.4,28.0,64.0,32.75,17.82
2016,7,1,19,15,117.0,19.0,2.45,27.5,32.0,14.67,1.56
2016,7,1,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,39.0,14.5,2.65,23.5,17.5,14.25,0.0
2016,7,2,6,0,78.0,29.0,2.9,24.0,35.0,24.09,11.07
2016,7,2,6,15,168.0,47.0,3.1,24.5,73.0,44.52,26.72
2016,7,2,6,30,258.0,65.0,3.3,25.0,111.0,78.67,48.19
2016,7,2,6,45,338.5,76.5,3.5,25.5,159.0,117.57,75.52
2016,7,2,7,0,419.0,88.0,3.7,26.0,207.0,165.66,112.45
2016,7,2,7,15,471.5,97.5,3.75,26.5,258.0,213.75,151.89
2016,7,2,7,30,524.0,107.0,3.8,27.0,309.0,268.44,196.95
2016,7,2,7,45,571.5,111.5,3.9,27.5,362.5,320.99,240.26
2016,7,2,8,0,619.0,116.0,4.0,28.0,416.0,378.14,286.46
2016,7,2,8,15,647.5,121.5,4.05,28.5,467.0,431.44,328.8
2016,7,2,8,30,676.0,127.0,4.1,29.0,518.0,486.67,371.43
2016,7,2,8,45,703.0,129.0,4.15,29.5,567.5,539.22,411.0
2016,7,2,9,0,730.0,131.0,4.2,30.0,617.0,592.92,450.36
2016,7,2,9,15,746.5,134.5,4.25,30.5,662.0,641.97,485.26
2016,7,2,9,30,763.0,138.0,4.3,31.0,707.0,690.32,518.83
2016,7,2,9,45,779.5,138.5,4.35,31.5,748.0,735.02,548.01
2016,7,2,10,0,796.0,139.0,4.4,32.0,789.0,778.78,575.86
2016,7,2,10,15,805.0,141.5,4.4,32.5,823.0,817.07,599.47
2016,7,2,10,30,814.0,144.0,4.4,33.0,857.0,853.4,621.5
2016,7,2,10,45,823.5,144.0,4.45,33.5,885.5,882.25,638.56
2016,7,2,11,0,833.0,144.0,4.5,34.0,914.0,911.73,655.96
2016,7,2,11,15,837.5,145.0,4.5,34.0,934.5,934.97,670.35
2016,7,2,11,30,842.0,146.0,4.5,34.0,955.0,955.35,682.92
2016,7,2,11,45,844.0,147.5,4.55,34.5,967.5,970.82,691.2
2016,7,2,12,0,846.0,149.0,4.6,35.0,980.0,983.19,697.56
2016,7,2,12,15,847.0,149.5,4.6,35.0,985.5,990.47,701.94
2016,7,2,12,30,848.0,150.0,4.6,35.0,991.0,994.63,704.46
2016,7,2,12,45,847.0,150.0,4.65,35.5,988.5,993.25,702.36
2016,7,2,13,0,846.0,150.0,4.7,36.0,986.0,988.79,698.44
2016,7,2,13,15,844.0,149.5,4.7,36.0,975.5,979.75,692.91
2016,7,2,13,30,842.0,149.0,4.7,36.0,965.0,967.58,685.51
2016,7,2,13,45,836.0,149.0,4.75,36.0,946.5,949.0,674.29
2016,7,2,14,0,830.0,149.0,4.8,36.0,928.0,927.55,661.28
2016,7,2,14,15,824.0,147.5,4.8,36.0,903.0,901.89,645.35
2016,7,2,14,30,818.0,146.0,4.8,36.0,878.0,876.87,629.85
2016,7,2,14,45,809.5,143.5,4.85,36.0,846.0,842.63,608.49
2016,7,2,15,0,801.0,141.0,4.9,36.0,814.0,806.27,585.59
2016,7,2,15,15,789.5,138.5,4.9,35.5,775.5,765.6,560.5
2016,7,2,15,30,778.0,136.0,4.9,35.0,737.0,723.42,534.05
2016,7,2,15,45,760.0,134.5,4.9,35.0,693.0,676.36,502.17
2016,7,2,16,0,742.0,133.0,4.9,35.0,649.0,628.81,468.41
2016,7,2,16,15,722.5,129.0,4.85,34.5,601.5,577.31,431.93
2016,7,2,16,30,703.0,125.0,4.8,34.0,554.0,526.2,394.75
2016,7,2,16,45,670.5,122.5,4.75,34.0,502.5,470.31,352.26
2016,7,2,17,0,638.0,120.0,4.7,34.0,451.0,416.53,310.4
2016,7,2,17,15,603.5,113.5,4.5,33.5,399.0,360.44,266.41
2016,7,2,17,30,569.0,107.0,4.3,33.0,347.0,307.32,223.77
2016,7,2,17,45,518.5,100.0,4.15,32.5,295.0,252.13,179.25
2016,7,2,18,0,468.0,93.0,4.0,32.0,243.0,201.38,138.06
2016,7,2,18,15,403.5,82.0,3.75,31.0,194.0,150.59,98.22
2016,7,2,18,30,339.0,71.0,3.5,30.0,145.0,107.09,65.64
2016,7,2,18,45,250.5,56.5,3.3,29.5,102.5,66.14,38.22
2016,7,2,19,0,162.0,42.0,3.1,29.0,60.0,37.04,21.55
2016,7,2,19,15,81.0,21.0,3.15,28.5,30.0,17.71,2.95
2016,7,2,19,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,26.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,0.0,10.5,4.75,24.5,10.5,10.32,0.0
2016,7,3,6,0,0.0,21.0,4.9,25.0,21.0,20.22,8.05
2016,7,3,6,15,16.0,42.0,5.1,25.0,45.0,39.11,25.02
2016,7,3,6,30,32.0,63.0,5.3,25.0,69.0,61.15,42.64
2016,7,3,6,45,55.0,84.5,5.5,25.5,98.5,86.86,62.76
2016,7,3,7,0,78.0,106.0,5.7,26.0,128.0,115.47,85.32
2016,7,3,7,15,39.0,89.0,5.75,26.5,100.0,95.39,70.74
2016,7,3,7,30,0.0,72.0,5.8,27.0,72.0,69.61,50.84
2016,7,3,7,45,0.0,84.5,5.9,28.0,84.5,81.67,60.11
2016,7,3,8,0,0.0,97.0,6.0,29.0,97.0,93.74,69.2
2016,7,3,8,15,64.0,175.5,6.0,29.5,212.5,200.18,152.19
2016,7,3,8,30,128.0,254.0,6.0,30.0,328.0,314.46,239.29
2016,7,3,8,45,128.0,279.0,6.05,30.5,358.5,346.12,262.19
2016,7,3,9,0,128.0,304.0,6.1,31.0,389.0,377.61,284.69
2016,7,3,9,15,138.0,328.0,6.05,31.5,426.0,414.67,311.05
2016,7,3,9,30,148.0,352.0,6.0,32.0,463.0,452.34,337.44
2016,7,3,9,45,230.5,361.0,5.95,32.5,544.5,530.91,394.79
2016,7,3,10,0,313.0,370.0,5.9,33.0,626.0,618.07,456.95
2016,7,3,10,15,266.5,399.5,5.8,33.0,623.5,620.53,456.23
2016,7,3,10,30,220.0,429.0,5.7,33.0,621.0,615.88,450.72
2016,7,3,10,45,206.5,446.0,5.65,33.5,631.0,627.85,457.03
2016,7,3,11,0,193.0,463.0,5.6,34.0,641.0,638.39,462.21
2016,7,3,11,15,217.5,471.0,5.5,34.0,676.0,674.39,486.95
2016,7,3,11,30,242.0,479.0,5.4,34.0,711.0,710.53,511.46
2016,7,3,11,45,535.5,317.5,5.35,34.5,840.5,847.43,612.35
2016,7,3,12,0,829.0,156.0,5.3,35.0,970.0,973.35,696.49
2016,7,3,12,15,830.0,156.5,5.2,35.0,975.0,980.54,699.54
2016,7,3,12,30,831.0,157.0,5.1,35.0,980.0,984.68,701.38
2016,7,3,12,45,560.0,321.0,5.05,35.5,875.0,887.45,633.12
2016,7,3,13,0,289.0,485.0,5.0,36.0,770.0,776.1,549.06
2016,7,3,13,15,556.0,320.5,4.9,36.0,861.5,875.61,624.47
2016,7,3,13,30,823.0,156.0,4.8,36.0,953.0,961.09,682.44
2016,7,3,13,45,819.0,154.0,4.75,36.0,935.0,942.44,670.09
2016,7,3,14,0,815.0,152.0,4.7,36.0,917.0,920.89,656.56
2016,7,3,14,15,809.0,150.5,4.6,36.0,892.0,895.23,640.19
2016,7,3,14,30,803.0,149.0,4.5,36.0,867.0,867.0,622.16
2016,7,3,14,45,794.5,146.5,4.45,36.0,835.5,833.21,600.65
2016,7,3,15,0,786.0,144.0,4.4,36.0,804.0,797.34,577.68
2016,7,3,15,15,774.5,141.5,4.4,36.0,766.0,757.21,551.87
2016,7,3,15,30,763.0,139.0,4.4,36.0,728.0,715.6,524.85
2016,7,3,15,45,750.5,134.5,4.4,36.0,686.0,670.06,494.23
2016,7,3,16,0,738.0,130.0,4.4,36.0,644.0,623.61,461.63
2016,7,3,16,15,719.0,126.0,4.4,35.5,597.0,572.59,425.91
2016,7,3,16,30,700.0,122.0,4.4,35.0,550.0,521.92,389.42
2016,7,3,16,45,678.0,116.0,4.45,35.0,500.5,468.18,348.99
2016,7,3,17,0,656.0,110.0,4.5,35.0,451.0,415.48,308.25
2016,7,3,17,15,623.5,104.5,4.4,34.5,399.5,360.24,265.09
2016,7,3,17,30,591.0,99.0,4.3,34.0,348.0,307.7,222.92
2016,7,3,17,45,549.5,91.0,4.25,33.5,297.0,253.01,178.58
2016,7,3,18,0,508.0,83.0,4.2,33.0,246.0,202.57,137.25
2016,7,3,18,15,445.5,73.5,4.1,32.0,196.5,151.28,96.8
2016,7,3,18,30,383.0,64.0,4.0,31.0,147.0,106.49,63.11
2016,7,3,18,45,292.5,51.5,3.95,30.5,104.5,64.74,35.52
2016,7,3,19,0,202.0,39.0,3.9,30.0,62.0,33.37,18.28
2016,7,3,19,15,101.0,19.5,4.0,29.5,31.0,15.08,1.55
2016,7,3,19,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,27.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,26.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,26.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,25.5,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.5,4.2,25.0,8.5,8.36,0.0
2016,7,4,6,0,0.0,17.0,4.3,25.0,17.0,16.41,5.23
2016,7,4,6,15,4.0,38.5,4.45,25.0,39.0,36.5,23.14
2016,7,4,6,30,8.0,60.0,4.6,25.0,61.0,57.25,40.38
2016,7,4,6,45,30.5,82.0,4.75,25.5,89.5,81.15,59.15
2016,7,4,7,0,53.0,104.0,4.9,26.0,118.0,108.62,80.7
2016,7,4,7,15,197.0,118.0,5.0,26.5,190.5,161.99,119.31
2016,7,4,7,30,341.0,132.0,5.1,27.0,263.0,232.95,173.52
2016,7,4,7,45,281.0,165.0,5.2,27.5,284.0,262.29,199.08
2016,7,4,8,0,221.0,198.0,5.3,28.0,305.0,284.44,217.49
2016,7,4,8,15,258.0,217.5,5.35,28.0,356.5,334.63,256.68
2016,7,4,8,30,295.0,237.0,5.4,28.0,408.0,387.77,297.69
2016,7,4,8,45,417.5,221.5,5.5,28.5,486.5,461.7,354.42
2016,7,4,9,0,540.0,206.0,5.6,29.0,565.0,545.12,417.6
2016,7,4,9,15,639.0,176.5,5.6,29.5,631.0,610.3,466.37
2016,7,4,9,30,738.0,147.0,5.6,30.0,697.0,680.63,518.11
2016,7,4,9,45,759.0,146.0,5.65,30.5,738.5,726.35,549.2
2016,7,4,10,0,780.0,145.0,5.7,31.0,780.0,771.52,578.81
2016,7,4,10,15,601.5,251.5,5.65,31.5,754.0,757.5,563.89
2016,7,4,10,30,423.0,358.0,5.6,32.0,728.0,727.41,535.64
2016,7,4,10,45,409.0,377.5,5.55,33.0,744.5,747.33,546.02
2016,7,4,11,0,395.0,397.0,5.5,34.0,761.0,762.08,552.54
2016,7,4,11,15,433.5,404.0,5.45,34.0,812.5,817.79,590.18
2016,7,4,11,30,472.0,411.0,5.4,34.0,864.0,870.43,625.17
2016,7,4,11,45,649.0,287.0,5.35,34.5,919.0,927.64,667.48
2016,7,4,12,0,826.0,163.0,5.3,35.0,974.0,982.72,702.13
2016,7,4,12,15,827.5,163.5,5.2,35.5,980.0,990.65,704.55
2016,7,4,12,30,829.0,164.0,5.1,36.0,986.0,995.45,705.28
2016,7,4,12,45,620.5,299.0,5.1,36.5,913.5,925.43,657.05
2016,7,4,13,0,412.0,434.0,5.1,37.0,841.0,847.21,597.78
2016,7,4,13,15,421.0,428.0,5.05,37.0,840.5,849.43,599.77
2016,7,4,13,30,430.0,422.0,5.0,37.0,840.0,846.7,598.22
2016,7,4,13,45,405.5,417.0,5.0,37.0,805.0,807.95,572.71
2016,7,4,14,0,381.0,412.0,5.0,37.0,770.0,771.54,548.69
2016,7,4,14,15,419.5,387.5,5.0,37.0,771.5,775.98,553.42
2016,7,4,14,30,458.0,363.0,5.0,37.0,773.0,774.12,553.82
2016,7,4,14,45,477.0,340.0,5.0,37.0,753.0,753.24,541.1
2016,7,4,15,0,496.0,317.0,5.0,37.0,733.0,729.6,526.47
2016,7,4,15,15,538.0,282.5,4.95,37.0,714.5,709.99,514.83
2016,7,4,15,30,580.0,248.0,4.9,37.0,696.0,685.64,499.67
2016,7,4,15,45,661.0,191.5,4.9,37.0,674.0,663.68,486.92
2016,7,4,16,0,742.0,135.0,4.9,37.0,652.0,631.63,466.51
2016,7,4,16,15,574.5,182.5,4.8,36.5,565.5,539.29,399.1
2016,7,4,16,30,407.0,230.0,4.7,36.0,479.0,459.31,339.9
2016,7,4,16,45,377.0,213.5,4.65,35.5,428.0,404.32,300.14
2016,7,4,17,0,347.0,197.0,4.6,35.0,377.0,353.44,262.46
2016,7,4,17,15,376.5,168.0,4.4,34.5,343.5,318.66,235.65
2016,7,4,17,30,406.0,139.0,4.2,34.0,310.0,279.24,204.05
2016,7,4,17,45,369.5,125.0,4.05,33.5,264.0,230.55,165.45
2016,7,4,18,0,333.0,111.0,3.9,33.0,218.0,185.72,129.65
2016,7,4,18,15,345.0,90.5,3.7,32.0,182.5,147.9,97.98
2016,7,4,18,30,357.0,70.0,3.5,31.0,147.0,108.75,65.92
2016,7,4,18,45,262.5,56.0,3.35,30.5,104.0,66.72,38.06
2016,7,4,19,0,168.0,42.0,3.2,30.0,61.0,37.2,21.45
2016,7,4,19,15,84.0,21.0,3.3,29.5,30.5,17.71,2.67
2016,7,4,19,30,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,28.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,26.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,25.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,25.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,24.5,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,5,5,45,34.0,13.5,4.15,24.5,16.0,13.27,0.0
2016,7,5,6,0,68.0,27.0,4.2,25.0,32.0,22.5,8.88
2016,7,5,6,15,150.0,45.0,4.35,25.0,68.0,41.73,24.93
2016,7,5,6,30,232.0,63.0,4.5,25.0,104.0,73.87,45.41
2016,7,5,6,45,325.5,71.0,4.65,25.5,150.0,109.65,69.7
2016,7,5,7,0,419.0,79.0,4.8,26.0,196.0,156.05,104.78
2016,7,5,7,15,464.0,90.5,4.9,26.5,246.5,203.92,144.48
2016,7,5,7,30,509.0,102.0,5.0,27.0,297.0,257.55,189.15
2016,7,5,7,45,591.0,100.5,5.1,27.5,359.5,316.07,236.97
2016,7,5,8,0,673.0,99.0,5.2,28.0,422.0,382.96,291.02
2016,7,5,8,15,699.0,103.5,5.25,28.0,473.5,436.93,335.28
2016,7,5,8,30,725.0,108.0,5.3,28.0,525.0,493.21,380.24
2016,7,5,8,45,529.5,192.5,5.35,28.5,511.5,498.28,382.48
2016,7,5,9,0,334.0,277.0,5.4,29.0,498.0,482.49,367.37
2016,7,5,9,15,377.5,283.5,5.4,29.5,550.5,534.74,405.64
2016,7,5,9,30,421.0,290.0,5.4,30.0,603.0,592.32,446.87
2016,7,5,9,45,429.5,304.0,5.4,30.5,639.0,631.07,473.23
2016,7,5,10,0,438.0,318.0,5.4,31.0,675.0,669.26,498.79
2016,7,5,10,15,649.5,216.0,5.4,31.5,771.0,762.47,568.54
2016,7,5,10,30,861.0,114.0,5.4,32.0,867.0,861.09,634.72
2016,7,5,10,45,869.5,114.0,5.4,32.5,895.5,893.48,653.92
2016,7,5,11,0,878.0,114.0,5.4,33.0,924.0,923.35,671.62
2016,7,5,11,15,882.0,115.0,5.35,33.5,944.5,947.29,684.96
2016,7,5,11,30,886.0,116.0,5.3,34.0,965.0,968.2,696.26
2016,7,5,11,45,882.0,121.0,5.3,34.5,976.5,982.14,703.33
2016,7,5,12,0,878.0,126.0,5.3,35.0,988.0,992.65,708.26
2016,7,5,12,15,879.0,126.0,5.25,35.0,993.0,999.84,712.28
2016,7,5,12,30,880.0,126.0,5.2,35.0,998.0,1003.77,714.32
2016,7,5,12,45,879.5,125.5,5.2,35.5,995.5,1002.48,711.97
2016,7,5,13,0,879.0,125.0,5.2,36.0,993.0,997.96,707.68
2016,7,5,13,15,877.0,124.5,5.2,36.0,982.5,988.7,701.98
2016,7,5,13,30,875.0,124.0,5.2,36.0,972.0,976.19,694.3
2016,7,5,13,45,871.0,123.0,5.2,36.0,954.0,958.06,683.09
2016,7,5,14,0,867.0,122.0,5.2,36.0,936.0,936.87,669.95
2016,7,5,14,15,861.5,121.0,5.15,36.0,910.5,911.34,653.71
2016,7,5,14,30,856.0,120.0,5.1,36.0,885.0,883.06,635.68
2016,7,5,14,45,843.5,121.0,5.1,36.0,852.0,848.13,613.51
2016,7,5,15,0,831.0,122.0,5.1,36.0,819.0,811.2,589.9
2016,7,5,15,15,821.0,119.5,5.1,36.0,781.5,771.03,563.92
2016,7,5,15,30,811.0,117.0,5.1,36.0,744.0,730.48,537.47
2016,7,5,15,45,798.0,114.0,5.1,36.0,701.0,684.12,506.74
2016,7,5,16,0,785.0,111.0,5.1,36.0,658.0,636.76,473.61
2016,7,5,16,15,767.5,107.5,5.1,35.5,610.5,585.36,437.37
2016,7,5,16,30,750.0,104.0,5.1,35.0,563.0,533.89,400.02
2016,7,5,16,45,727.0,100.5,5.1,35.0,512.5,479.75,358.82
2016,7,5,17,0,704.0,97.0,5.1,35.0,462.0,425.78,316.7
2016,7,5,17,15,673.5,92.0,5.0,34.5,410.0,369.28,272.15
2016,7,5,17,30,643.0,87.0,4.9,34.0,358.0,315.18,228.31
2016,7,5,17,45,599.0,81.0,4.8,33.5,305.5,258.73,182.13
2016,7,5,18,0,555.0,75.0,4.7,33.0,253.0,206.75,139.18
2016,7,5,18,15,493.0,67.0,4.55,32.0,203.0,154.21,97.34
2016,7,5,18,30,431.0,59.0,4.4,31.0,153.0,108.72,62.9
2016,7,5,18,45,336.0,48.0,4.3,30.5,109.0,65.25,34.42
2016,7,5,19,0,241.0,37.0,4.2,30.0,65.0,32.28,17.06
2016,7,5,19,15,120.5,18.5,4.25,29.5,32.5,14.28,0.92
2016,7,5,19,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,28.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,24.5,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,24.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,6,5,45,39.5,13.5,4.7,24.5,16.0,13.27,0.0
2016,7,6,6,0,79.0,27.0,4.8,25.0,32.0,22.49,8.43
2016,7,6,6,15,174.5,44.0,4.9,25.0,70.0,39.63,22.97
2016,7,6,6,30,270.0,61.0,5.0,25.0,108.0,74.85,44.83
2016,7,6,6,45,364.5,70.0,5.15,25.5,157.0,113.78,71.39
2016,7,6,7,0,459.0,79.0,5.3,26.0,206.0,163.47,109.2
2016,7,6,7,15,511.0,87.0,5.4,26.5,257.5,212.83,150.15
2016,7,6,7,30,563.0,95.0,5.5,27.0,309.0,267.13,195.64
2016,7,6,7,45,613.0,97.0,5.6,27.5,363.5,320.27,240.18
2016,7,6,8,0,663.0,99.0,5.7,28.0,418.0,378.22,287.89
2016,7,6,8,15,690.0,104.0,5.75,28.5,469.5,432.65,331.99
2016,7,6,8,30,717.0,109.0,5.8,29.0,521.0,488.81,376.22
2016,7,6,8,45,742.0,110.5,5.9,30.0,570.5,542.3,416.58
2016,7,6,9,0,767.0,112.0,6.0,31.0,620.0,595.99,455.9
2016,7,6,9,15,782.0,115.0,6.0,31.5,665.5,645.03,491.37
2016,7,6,9,30,797.0,118.0,6.0,32.0,711.0,693.47,524.99
2016,7,6,9,45,810.5,120.0,6.05,32.5,751.5,738.9,554.93
2016,7,6,10,0,824.0,122.0,6.1,33.0,792.0,781.28,582.37
2016,7,6,10,15,833.0,123.5,6.05,33.0,826.5,819.38,607.4
2016,7,6,10,30,842.0,125.0,6.0,33.0,861.0,855.44,630.85
2016,7,6,10,45,849.0,126.5,6.0,33.5,889.0,887.47,650.29
2016,7,6,11,0,856.0,128.0,6.0,34.0,917.0,916.97,667.89
2016,7,6,11,15,860.5,129.0,5.95,34.0,938.0,940.93,682.85
2016,7,6,11,30,865.0,130.0,5.9,34.0,959.0,961.95,695.87
2016,7,6,11,45,869.0,130.0,5.9,34.5,972.5,978.46,704.76
2016,7,6,12,0,873.0,130.0,5.9,35.0,986.0,991.82,711.63
2016,7,6,12,15,874.0,130.0,5.85,35.0,991.5,999.0,715.74
2016,7,6,12,30,875.0,130.0,5.8,35.0,997.0,1002.95,717.86
2016,7,6,12,45,874.5,130.0,5.8,35.5,994.5,1002.19,715.84
2016,7,6,13,0,874.0,130.0,5.8,36.0,992.0,998.22,711.87
2016,7,6,13,15,871.5,129.5,5.75,36.0,982.0,988.54,705.51
2016,7,6,13,30,869.0,129.0,5.7,36.0,972.0,975.64,697.2
2016,7,6,13,45,864.5,129.0,5.7,36.5,953.5,958.14,684.83
2016,7,6,14,0,860.0,129.0,5.7,37.0,935.0,937.61,670.6
2016,7,6,14,15,854.0,127.5,5.7,37.0,910.0,911.32,654.07
2016,7,6,14,30,848.0,126.0,5.7,37.0,885.0,882.3,635.75
2016,7,6,14,45,833.5,128.0,5.7,37.0,851.5,846.88,613.1
2016,7,6,15,0,819.0,130.0,5.7,37.0,818.0,809.6,589.11
2016,7,6,15,15,808.0,128.0,5.7,36.5,780.0,771.44,565.55
2016,7,6,15,30,797.0,126.0,5.7,36.0,742.0,729.43,539.03
2016,7,6,15,45,779.5,124.5,5.7,36.0,698.0,681.92,507.17
2016,7,6,16,0,762.0,123.0,5.7,36.0,654.0,633.83,472.82
2016,7,6,16,15,743.0,119.5,5.7,35.5,606.5,582.52,436.4
2016,7,6,16,30,724.0,116.0,5.7,35.0,559.0,530.78,398.68
2016,7,6,16,45,695.0,113.0,5.75,35.0,507.5,475.1,356.27
2016,7,6,17,0,666.0,110.0,5.8,35.0,456.0,421.12,314.11
2016,7,6,17,15,633.0,104.5,5.7,34.0,404.0,365.04,270.45
2016,7,6,17,30,600.0,99.0,5.6,33.0,352.0,311.71,227.69
2016,7,6,17,45,549.5,93.0,5.55,32.5,299.5,255.62,181.95
2016,7,6,18,0,499.0,87.0,5.5,32.0,247.0,204.81,140.22
2016,7,6,18,15,434.0,77.5,5.3,31.5,197.5,152.71,98.74
2016,7,6,18,30,369.0,68.0,5.1,31.0,148.0,108.67,65.44
2016,7,6,18,45,273.5,54.5,4.95,30.5,104.5,66.3,37.35
2016,7,6,19,0,178.0,41.0,4.8,30.0,61.0,34.91,19.57
2016,7,6,19,15,89.0,20.5,4.7,29.5,30.5,15.93,1.49
2016,7,6,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,28.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,27.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,24.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,24.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,11.0,4.9,24.5,11.0,10.81,0.0
2016,7,7,6,0,0.0,22.0,5.0,25.0,22.0,20.94,6.99
2016,7,7,6,15,31.0,42.5,5.1,25.5,48.0,39.47,24.91
2016,7,7,6,30,62.0,63.0,5.2,26.0,74.0,62.18,42.13
2016,7,7,6,45,99.0,83.5,5.35,26.5,107.5,90.91,63.85
2016,7,7,7,0,136.0,104.0,5.5,27.0,141.0,124.11,89.61
2016,7,7,7,15,356.0,98.0,5.55,27.5,226.0,182.78,130.5
2016,7,7,7,30,576.0,92.0,5.6,28.0,311.0,267.77,195.11
2016,7,7,7,45,632.0,92.5,5.65,28.5,366.5,322.36,240.58
2016,7,7,8,0,688.0,93.0,5.7,29.0,422.0,382.39,289.75
2016,7,7,8,15,714.0,97.0,5.75,29.5,473.5,437.53,334.34
2016,7,7,8,30,740.0,101.0,5.8,30.0,525.0,493.26,378.17
2016,7,7,8,45,766.5,101.5,5.85,31.0,575.5,547.08,418.62
2016,7,7,9,0,793.0,102.0,5.9,32.0,626.0,601.9,458.52
2016,7,7,9,15,807.5,104.5,5.9,32.5,671.0,651.31,494.09
2016,7,7,9,30,822.0,107.0,5.9,33.0,716.0,699.08,526.53
2016,7,7,9,45,834.5,108.0,5.9,33.5,757.0,743.49,555.37
2016,7,7,10,0,847.0,109.0,5.9,34.0,798.0,786.5,582.84
2016,7,7,10,15,855.5,111.0,5.85,34.0,832.0,825.54,608.28
2016,7,7,10,30,864.0,113.0,5.8,34.0,866.0,862.44,632.07
2016,7,7,10,45,870.0,114.0,5.8,34.5,894.0,893.78,650.83
2016,7,7,11,0,876.0,115.0,5.8,35.0,922.0,922.46,667.7
2016,7,7,11,15,880.0,116.0,5.75,35.5,943.0,946.45,681.09
2016,7,7,11,30,884.0,117.0,5.7,36.0,964.0,967.42,692.44
2016,7,7,11,45,879.0,123.0,5.7,36.5,975.0,981.44,699.55
2016,7,7,12,0,874.0,129.0,5.7,37.0,986.0,992.0,704.51
2016,7,7,12,15,875.0,129.0,5.65,37.0,991.5,999.24,708.59
2016,7,7,12,30,876.0,129.0,5.6,37.0,997.0,1003.22,710.69
2016,7,7,12,45,873.0,130.5,5.55,37.0,993.5,1001.48,709.23
2016,7,7,13,0,870.0,132.0,5.5,37.0,990.0,996.53,705.84
2016,7,7,13,15,867.5,131.5,5.45,37.0,979.5,986.91,699.57
2016,7,7,13,30,865.0,131.0,5.4,37.0,969.0,974.08,691.35
2016,7,7,13,45,857.5,132.5,5.4,37.5,950.0,955.27,678.24
2016,7,7,14,0,850.0,134.0,5.4,38.0,931.0,933.55,663.37
2016,7,7,14,15,844.0,132.5,5.4,37.5,906.0,907.5,648.54
2016,7,7,14,30,838.0,131.0,5.4,37.0,881.0,878.76,631.86
2016,7,7,14,45,829.0,129.5,5.4,37.0,849.0,844.9,610.35
2016,7,7,15,0,820.0,128.0,5.4,37.0,817.0,808.87,587.29
2016,7,7,15,15,809.5,126.0,5.4,37.0,779.0,771.03,562.87
2016,7,7,15,30,799.0,124.0,5.4,37.0,741.0,729.34,535.62
2016,7,7,15,45,782.5,122.0,5.4,37.0,697.5,681.95,504.16
2016,7,7,16,0,766.0,120.0,5.4,37.0,654.0,633.89,470.19
2016,7,7,16,15,747.5,116.5,5.45,36.5,606.5,582.68,434.25
2016,7,7,16,30,729.0,113.0,5.5,36.0,559.0,531.54,397.29
2016,7,7,16,45,703.0,109.5,5.55,35.5,508.5,476.12,356.07
2016,7,7,17,0,677.0,106.0,5.6,35.0,458.0,422.62,315.04
2016,7,7,17,15,644.5,101.0,5.55,34.5,406.0,366.63,270.92
2016,7,7,17,30,612.0,96.0,5.5,34.0,354.0,313.31,227.77
2016,7,7,17,45,570.0,88.5,5.45,33.5,302.0,257.63,182.28
2016,7,7,18,0,528.0,81.0,5.4,33.0,250.0,206.25,139.86
2016,7,7,18,15,464.0,72.5,5.25,32.0,200.0,154.34,98.66
2016,7,7,18,30,400.0,64.0,5.1,31.0,150.0,109.09,64.49
2016,7,7,18,45,311.5,51.0,5.0,30.5,106.5,65.91,35.75
2016,7,7,19,0,223.0,38.0,4.9,30.0,63.0,32.95,17.68
2016,7,7,19,15,111.5,19.0,4.75,29.5,31.5,14.7,0.72
2016,7,7,19,30,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,28.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,27.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,26.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,24.5,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,39.0,13.0,3.85,24.5,15.5,12.78,0.0
2016,7,8,6,0,78.0,26.0,4.0,25.0,31.0,21.68,6.89
2016,7,8,6,15,177.0,43.0,4.15,25.5,69.5,38.35,22.03
2016,7,8,6,30,276.0,60.0,4.3,26.0,108.0,73.8,43.65
2016,7,8,6,45,138.0,73.0,4.5,26.5,97.0,85.9,58.15
2016,7,8,7,0,0.0,86.0,4.7,27.0,86.0,82.16,61.09
2016,7,8,7,15,0.0,99.5,4.75,27.5,99.5,95.36,71.58
2016,7,8,7,30,0.0,113.0,4.8,28.0,113.0,108.54,81.78
2016,7,8,7,45,72.0,157.0,4.85,28.5,191.5,176.89,134.36
2016,7,8,8,0,144.0,201.0,4.9,29.0,270.0,254.24,193.66
2016,7,8,8,15,145.5,226.5,4.9,29.5,303.5,288.25,219.34
2016,7,8,8,30,147.0,252.0,4.9,30.0,337.0,322.29,244.55
2016,7,8,8,45,459.0,182.0,4.95,30.5,479.0,446.51,340.76
2016,7,8,9,0,771.0,112.0,5.0,31.0,621.0,597.74,455.14
2016,7,8,9,15,786.0,115.0,5.0,31.5,666.5,647.06,489.98
2016,7,8,9,30,801.0,118.0,5.0,32.0,712.0,695.76,523.34
2016,7,8,9,45,818.0,117.5,5.0,32.5,753.5,740.15,551.93
2016,7,8,10,0,835.0,117.0,5.0,33.0,795.0,784.69,580.2
2016,7,8,10,15,844.0,119.0,4.95,33.5,829.5,823.77,604.1
2016,7,8,10,30,853.0,121.0,4.9,34.0,864.0,860.78,626.27
2016,7,8,10,45,862.0,120.5,4.9,34.5,893.0,893.04,645.33
2016,7,8,11,0,871.0,120.0,4.9,35.0,922.0,922.83,662.61
2016,7,8,11,15,875.5,121.0,4.85,35.0,943.0,947.23,677.36
2016,7,8,11,30,880.0,122.0,4.8,35.0,964.0,968.63,690.16
2016,7,8,11,45,882.0,123.0,4.8,35.5,977.0,984.5,698.33
2016,7,8,12,0,884.0,124.0,4.8,36.0,990.0,997.12,704.48
2016,7,8,12,15,885.0,124.0,4.8,36.0,996.0,1004.48,708.87
2016,7,8,12,30,886.0,124.0,4.8,36.0,1002.0,1008.55,711.31
2016,7,8,12,45,886.0,124.0,4.8,36.5,999.5,1008.35,709.75
2016,7,8,13,0,886.0,124.0,4.8,37.0,997.0,1004.87,706.19
2016,7,8,13,15,884.0,123.5,4.8,37.0,987.0,995.62,700.57
2016,7,8,13,30,882.0,123.0,4.8,37.0,977.0,983.09,692.98
2016,7,8,13,45,877.5,122.5,4.8,37.0,958.5,964.93,681.88
2016,7,8,14,0,873.0,122.0,4.8,37.0,940.0,943.68,668.88
2016,7,8,14,15,867.5,120.5,4.8,37.0,915.0,917.56,652.72
2016,7,8,14,30,862.0,119.0,4.8,37.0,890.0,888.64,634.81
2016,7,8,14,45,848.5,121.0,4.8,37.0,857.0,853.68,612.88
2016,7,8,15,0,835.0,123.0,4.8,37.0,824.0,816.74,589.54
2016,7,8,15,15,824.5,121.0,4.8,37.0,786.0,776.51,563.81
2016,7,8,15,30,814.0,119.0,4.8,37.0,748.0,735.99,537.69
2016,7,8,15,45,797.0,118.0,4.8,37.0,704.0,688.63,506.6
2016,7,8,16,0,780.0,117.0,4.8,37.0,660.0,640.59,473.16
2016,7,8,16,15,762.0,113.5,4.8,36.5,612.5,589.03,437.18
2016,7,8,16,30,744.0,110.0,4.8,36.0,565.0,537.45,400.12
2016,7,8,16,45,716.5,107.5,4.8,35.5,513.5,481.46,358.71
2016,7,8,17,0,689.0,105.0,4.8,35.0,462.0,427.52,317.55
2016,7,8,17,15,656.5,99.5,4.7,34.5,409.5,370.36,272.77
2016,7,8,17,30,624.0,94.0,4.6,34.0,357.0,315.86,228.89
2016,7,8,17,45,577.0,88.0,4.5,33.5,304.0,259.42,183.04
2016,7,8,18,0,530.0,82.0,4.4,33.0,251.0,207.83,140.74
2016,7,8,18,15,466.0,73.0,4.15,32.0,201.0,155.29,99.17
2016,7,8,18,30,402.0,64.0,3.9,31.0,151.0,109.4,64.58
2016,7,8,18,45,307.5,51.5,3.7,30.5,107.0,66.1,36.01
2016,7,8,19,0,213.0,39.0,3.5,30.0,63.0,33.68,18.31
2016,7,8,19,15,106.5,19.5,3.55,29.5,31.5,15.12,0.64
2016,7,8,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,10.5,3.45,24.5,10.5,10.32,0.0
2016,7,9,6,0,0.0,21.0,3.6,25.0,21.0,20.02,5.35
2016,7,9,6,15,37.0,41.5,3.75,25.0,48.0,38.57,24.13
2016,7,9,6,30,74.0,62.0,3.9,25.0,75.0,62.03,41.74
2016,7,9,6,45,110.5,82.0,4.05,25.5,108.5,90.88,63.55
2016,7,9,7,0,147.0,102.0,4.2,26.0,142.0,124.14,89.44
2016,7,9,7,15,360.5,95.0,4.2,26.5,223.0,180.45,128.71
2016,7,9,7,30,574.0,88.0,4.2,27.0,304.0,262.31,190.94
2016,7,9,7,45,443.5,135.0,4.2,28.0,317.5,292.56,219.37
2016,7,9,8,0,313.0,182.0,4.2,29.0,331.0,307.76,233.29
2016,7,9,8,15,516.0,146.5,4.2,29.5,426.5,389.12,295.92
2016,7,9,8,30,719.0,111.0,4.2,30.0,522.0,490.55,373.37
2016,7,9,8,45,524.0,193.0,4.2,30.5,507.5,494.52,374.54
2016,7,9,9,0,329.0,275.0,4.2,31.0,493.0,476.94,358.37
2016,7,9,9,15,564.0,197.5,4.15,31.5,602.5,579.23,435.81
2016,7,9,9,30,799.0,120.0,4.1,32.0,712.0,696.08,521.02
2016,7,9,9,45,507.5,254.0,4.1,32.5,638.0,640.96,474.65
2016,7,9,10,0,216.0,388.0,4.1,33.0,564.0,555.63,406.11
2016,7,9,10,15,222.5,406.0,4.05,33.5,594.0,587.41,427.15
2016,7,9,10,30,229.0,424.0,4.0,34.0,624.0,618.95,447.22
2016,7,9,10,45,138.5,414.5,4.0,34.5,537.0,536.31,386.6
2016,7,9,11,0,48.0,405.0,4.0,35.0,450.0,444.02,318.78
2016,7,9,11,15,453.0,269.5,3.95,35.0,702.5,703.53,510.95
2016,7,9,11,30,858.0,134.0,3.9,35.0,955.0,959.48,681.4
2016,7,9,11,45,850.5,142.0,3.85,35.5,965.5,972.64,685.84
2016,7,9,12,0,843.0,150.0,3.8,36.0,976.0,982.37,689.87
2016,7,9,12,15,843.5,150.0,3.75,36.0,981.0,988.93,693.42
2016,7,9,12,30,844.0,150.0,3.7,36.0,986.0,992.36,695.12
2016,7,9,12,45,839.5,152.5,3.65,36.5,982.0,990.14,691.94
2016,7,9,13,0,835.0,155.0,3.6,37.0,978.0,984.86,687.01
2016,7,9,13,15,832.0,154.5,3.55,37.0,967.5,975.09,680.83
2016,7,9,13,30,829.0,154.0,3.5,37.0,957.0,962.26,672.85
2016,7,9,13,45,819.0,156.5,3.5,37.0,937.5,947.25,663.91
2016,7,9,14,0,809.0,159.0,3.5,37.0,918.0,924.67,650.25
2016,7,9,14,15,802.5,157.0,3.45,36.5,892.5,898.25,635.22
2016,7,9,14,30,796.0,155.0,3.4,36.0,867.0,869.28,618.51
2016,7,9,14,45,791.5,150.5,3.35,36.0,836.5,837.15,598.39
2016,7,9,15,0,787.0,146.0,3.3,36.0,806.0,802.68,576.67
2016,7,9,15,15,775.5,143.0,3.2,36.0,768.0,761.97,550.47
2016,7,9,15,30,764.0,140.0,3.1,36.0,730.0,719.78,523.13
2016,7,9,15,45,743.0,139.5,3.05,36.0,686.0,672.05,491.27
2016,7,9,16,0,722.0,139.0,3.0,36.0,642.0,624.08,457.89
2016,7,9,16,15,702.0,135.0,3.0,35.5,595.0,573.19,422.9
2016,7,9,16,30,682.0,131.0,3.0,35.0,548.0,522.61,387.09
2016,7,9,16,45,650.0,128.0,3.0,35.0,497.0,467.32,346.06
2016,7,9,17,0,618.0,125.0,3.0,35.0,446.0,414.13,305.54
2016,7,9,17,15,583.0,118.5,2.85,34.5,394.0,358.67,262.85
2016,7,9,17,30,548.0,112.0,2.7,34.0,342.0,306.26,221.45
2016,7,9,17,45,498.5,104.0,2.55,33.5,290.5,250.36,177.04
2016,7,9,18,0,449.0,96.0,2.4,33.0,239.0,200.63,137.14
2016,7,9,18,15,383.5,84.5,2.35,32.0,190.5,150.02,97.94
2016,7,9,18,30,318.0,73.0,2.3,31.0,142.0,106.84,65.9
2016,7,9,18,45,229.0,57.5,2.25,30.5,100.0,65.93,38.5
2016,7,9,19,0,140.0,42.0,2.2,30.0,58.0,36.86,21.33
2016,7,9,19,15,70.0,21.0,2.5,29.5,29.0,17.69,1.35
2016,7,9,19,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,0.0,10.0,2.35,24.0,10.0,9.83,0.0
2016,7,10,6,0,0.0,20.0,2.5,24.0,20.0,19.13,4.27
2016,7,10,6,15,44.0,42.5,2.75,24.5,50.0,38.1,23.71
2016,7,10,6,30,88.0,65.0,3.0,25.0,80.0,65.45,43.97
2016,7,10,6,45,148.0,81.5,3.3,25.5,117.5,94.49,64.84
2016,7,10,7,0,208.0,98.0,3.6,26.0,155.0,131.5,92.93
2016,7,10,7,15,193.0,123.0,3.7,26.5,185.0,164.53,121.08
2016,7,10,7,30,178.0,148.0,3.8,27.0,215.0,195.87,147.32
2016,7,10,7,45,185.5,172.5,3.9,27.5,252.0,232.98,176.93
2016,7,10,8,0,193.0,197.0,4.0,28.0,289.0,270.85,206.52
2016,7,10,8,15,201.5,222.0,4.0,28.5,328.0,310.34,236.64
2016,7,10,8,30,210.0,247.0,4.0,29.0,367.0,350.53,266.61
2016,7,10,8,45,181.5,274.0,4.0,29.5,384.5,371.91,281.52
2016,7,10,9,0,153.0,301.0,4.0,30.0,402.0,390.2,293.59
2016,7,10,9,15,128.5,322.0,3.95,30.5,411.0,402.38,300.87
2016,7,10,9,30,104.0,343.0,3.9,31.0,420.0,409.68,304.35
2016,7,10,9,45,257.5,335.5,3.9,31.5,541.0,528.85,392.37
2016,7,10,10,0,411.0,328.0,3.9,32.0,662.0,657.37,483.89
2016,7,10,10,15,328.5,374.5,3.9,32.0,648.5,647.6,473.63
2016,7,10,10,30,246.0,421.0,3.9,32.0,635.0,634.09,461.22
2016,7,10,10,45,149.5,417.5,3.9,32.5,549.0,549.19,398.78
2016,7,10,11,0,53.0,414.0,3.9,33.0,463.0,457.65,330.93
2016,7,10,11,15,59.5,418.0,3.9,33.0,474.0,469.39,339.44
2016,7,10,11,30,66.0,422.0,3.9,33.0,485.0,481.15,347.6
2016,7,10,11,45,203.5,439.5,3.9,33.5,638.0,638.6,459.51
2016,7,10,12,0,341.0,457.0,3.9,34.0,791.0,798.57,567.82
2016,7,10,12,15,202.5,461.5,3.9,34.0,660.5,664.26,473.67
2016,7,10,12,30,64.0,466.0,3.9,34.0,530.0,526.83,376.04
2016,7,10,12,45,125.0,485.0,3.95,34.5,609.0,611.48,435.63
2016,7,10,13,0,186.0,504.0,4.0,35.0,688.0,690.32,489.17
2016,7,10,13,15,493.5,338.0,4.05,35.0,817.5,833.68,594.94
2016,7,10,13,30,801.0,172.0,4.1,35.0,947.0,958.29,680.41
2016,7,10,13,45,794.0,172.5,4.15,35.5,929.0,939.72,666.92
2016,7,10,14,0,787.0,173.0,4.2,36.0,911.0,918.41,652.73
2016,7,10,14,15,780.5,171.5,4.2,36.0,886.5,892.97,637.01
2016,7,10,14,30,774.0,170.0,4.2,36.0,862.0,865.06,619.68
2016,7,10,14,45,758.5,171.0,4.2,36.0,829.0,829.57,597.3
2016,7,10,15,0,743.0,172.0,4.2,36.0,796.0,792.49,573.76
2016,7,10,15,15,730.5,169.0,4.2,35.5,758.5,753.43,549.85
2016,7,10,15,30,718.0,166.0,4.2,35.0,721.0,711.92,523.49
2016,7,10,15,45,690.0,168.0,4.25,35.0,676.0,663.28,489.82
2016,7,10,16,0,662.0,170.0,4.3,35.0,631.0,615.13,455.88
2016,7,10,16,15,640.0,165.0,4.3,34.5,584.0,564.66,420.57
2016,7,10,16,30,618.0,160.0,4.3,34.0,537.0,514.81,384.77
2016,7,10,16,45,572.5,159.5,4.3,34.0,484.5,457.99,342.09
2016,7,10,17,0,527.0,159.0,4.3,34.0,432.0,403.48,300.37
2016,7,10,17,15,488.5,150.0,4.1,33.5,381.0,348.92,258.35
2016,7,10,17,30,450.0,141.0,3.9,33.0,330.0,297.9,218.22
2016,7,10,17,45,383.0,133.0,3.75,32.5,278.0,242.99,175.25
2016,7,10,18,0,316.0,125.0,3.6,32.0,226.0,195.31,138.07
2016,7,10,18,15,252.0,108.0,3.4,31.0,178.5,147.5,101.59
2016,7,10,18,30,188.0,91.0,3.2,30.0,131.0,106.97,71.69
2016,7,10,18,45,113.0,67.5,3.0,29.5,89.5,68.46,44.6
2016,7,10,19,0,38.0,44.0,2.8,29.0,48.0,39.77,24.46
2016,7,10,19,15,19.0,22.0,2.9,28.5,24.0,20.3,1.92
2016,7,10,19,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,25.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,24.5,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,24.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,10.0,4.5,24.5,10.5,9.83,0.0
2016,7,11,6,0,9.0,20.0,4.6,25.0,21.0,18.82,3.32
2016,7,11,6,15,63.5,46.0,4.75,25.5,56.5,40.94,25.54
2016,7,11,6,30,118.0,72.0,4.9,26.0,92.0,73.26,48.94
2016,7,11,6,45,198.5,90.0,5.1,26.5,138.0,108.53,73.75
2016,7,11,7,0,279.0,108.0,5.3,27.0,184.0,153.95,107.82
2016,7,11,7,15,336.0,122.0,5.45,27.5,233.5,199.07,143.73
2016,7,11,7,30,393.0,136.0,5.6,28.0,283.0,250.7,185.38
2016,7,11,7,45,456.0,140.5,5.75,28.5,337.0,301.69,226.62
2016,7,11,8,0,519.0,145.0,5.9,29.0,391.0,359.1,272.68
2016,7,11,8,15,309.0,196.0,6.0,29.5,347.5,337.13,257.59
2016,7,11,8,30,99.0,247.0,6.1,30.0,304.0,290.93,221.1
2016,7,11,8,45,378.5,204.5,6.2,30.5,449.5,421.44,322.62
2016,7,11,9,0,658.0,162.0,6.3,31.0,595.0,575.48,439.88
2016,7,11,9,15,678.0,166.5,6.35,31.5,640.5,624.93,475.49
2016,7,11,9,30,698.0,171.0,6.4,32.0,686.0,674.48,510.69
2016,7,11,9,45,717.5,172.5,6.5,32.5,728.5,720.48,542.87
2016,7,11,10,0,737.0,174.0,6.6,33.0,771.0,765.95,573.52
2016,7,11,10,15,749.0,176.5,6.6,33.0,806.0,804.11,599.04
2016,7,11,10,30,761.0,179.0,6.6,33.0,841.0,841.7,624.04
