Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,10,45,771.5,180.0,6.65,33.5,870.5,874.67,644.59
2016,7,11,11,0,782.0,181.0,6.7,34.0,900.0,905.52,663.59
2016,7,11,11,15,788.0,183.0,6.65,34.5,922.0,930.83,678.29
2016,7,11,11,30,794.0,185.0,6.6,35.0,944.0,953.49,691.14
2016,7,11,11,45,791.5,190.5,6.6,35.5,956.5,968.56,699.17
2016,7,11,12,0,789.0,196.0,6.6,36.0,969.0,980.53,705.21
2016,7,11,12,15,791.0,196.5,6.55,36.0,975.0,988.94,710.23
2016,7,11,12,30,793.0,197.0,6.5,36.0,981.0,994.35,713.37
2016,7,11,12,45,791.0,197.5,6.45,36.0,978.5,992.74,712.03
2016,7,11,13,0,789.0,198.0,6.4,36.0,976.0,988.12,708.85
2016,7,11,13,15,786.5,197.5,6.3,36.0,966.0,979.02,702.57
2016,7,11,13,30,784.0,197.0,6.2,36.0,956.0,966.94,694.46
2016,7,11,13,45,777.5,196.5,6.15,36.5,938.0,948.1,680.82
2016,7,11,14,0,771.0,196.0,6.1,37.0,920.0,926.56,665.55
2016,7,11,14,15,764.0,194.0,6.05,37.0,894.5,900.51,648.79
2016,7,11,14,30,757.0,192.0,6.0,37.0,869.0,872.06,630.46
2016,7,11,14,45,755.5,184.5,5.95,37.0,839.0,840.7,610.16
2016,7,11,15,0,754.0,177.0,5.9,37.0,809.0,806.9,588.17
2016,7,11,15,15,741.0,173.5,5.85,36.5,770.5,766.63,562.87
2016,7,11,15,30,728.0,170.0,5.8,36.0,732.0,723.8,535.01
2016,7,11,15,45,708.5,167.5,5.8,36.0,688.0,676.28,501.76
2016,7,11,16,0,689.0,165.0,5.8,36.0,644.0,628.52,467.75
2016,7,11,16,15,667.0,160.0,5.75,35.5,596.5,576.78,431.06
2016,7,11,16,30,645.0,155.0,5.7,35.0,549.0,525.6,393.87
2016,7,11,16,45,611.5,150.5,5.7,34.5,497.5,469.76,352.35
2016,7,11,17,0,578.0,146.0,5.7,34.0,446.0,416.25,311.51
2016,7,11,17,15,540.5,138.0,5.6,33.5,394.0,359.09,266.97
2016,7,11,17,30,503.0,130.0,5.5,33.0,342.0,306.56,225.05
2016,7,11,17,45,447.0,121.0,5.45,32.5,289.5,251.08,180.72
2016,7,11,18,0,391.0,112.0,5.4,32.0,237.0,201.55,141.02
2016,7,11,18,15,323.0,98.0,5.3,31.5,188.0,151.3,101.86
2016,7,11,18,30,255.0,84.0,5.2,31.0,139.0,109.42,70.67
2016,7,11,18,45,170.0,64.5,5.1,30.5,97.0,68.94,42.88
2016,7,11,19,0,85.0,45.0,5.0,30.0,55.0,39.78,23.94
2016,7,11,19,15,42.5,22.5,5.0,29.5,27.5,19.85,1.13
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,26.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,25.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,25.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,25.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,24.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,23.5,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,23.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,23.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,23.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,7,12,5,45,23.5,12.0,4.9,23.5,13.0,11.8,0.0
2016,7,12,6,0,47.0,24.0,5.0,24.0,26.0,21.07,3.49
2016,7,12,6,15,140.5,43.0,5.15,24.5,63.5,38.28,22.77
2016,7,12,6,30,234.0,62.0,5.3,25.0,101.0,71.26,43.46
2016,7,12,6,45,330.5,72.5,5.45,25.5,149.5,109.29,69.12
2016,7,12,7,0,427.0,83.0,5.6,26.0,198.0,158.41,106.1
2016,7,12,7,15,252.0,114.5,5.6,26.5,186.5,170.98,124.6
2016,7,12,7,30,77.0,146.0,5.6,27.0,175.0,162.79,123.7
2016,7,12,7,45,147.5,170.0,5.7,28.0,236.0,216.62,164.93
2016,7,12,8,0,218.0,194.0,5.8,29.0,297.0,278.24,212.16
2016,7,12,8,15,460.5,155.0,5.85,29.5,406.0,370.24,283.25
2016,7,12,8,30,703.0,116.0,5.9,30.0,515.0,485.92,372.61
2016,7,12,8,45,729.5,117.5,5.95,30.5,565.0,539.27,413.37
2016,7,12,9,0,756.0,119.0,6.0,31.0,615.0,594.03,454.24
2016,7,12,9,15,516.0,226.0,6.0,31.5,576.0,573.17,434.08
2016,7,12,9,30,276.0,333.0,6.0,32.0,537.0,527.77,394.81
2016,7,12,9,45,546.5,230.0,6.0,32.5,662.5,646.6,485.89
2016,7,12,10,0,817.0,127.0,6.0,33.0,788.0,781.62,582.79
2016,7,12,10,15,826.0,129.0,5.95,33.5,822.5,818.3,605.13
2016,7,12,10,30,835.0,131.0,5.9,34.0,857.0,854.92,627.57
2016,7,12,10,45,844.0,131.0,5.9,34.5,886.0,887.35,647.15
2016,7,12,11,0,853.0,131.0,5.9,35.0,915.0,917.36,664.97
2016,7,12,11,15,857.5,132.0,5.85,35.0,936.0,941.53,679.95
2016,7,12,11,30,862.0,133.0,5.8,35.0,957.0,962.77,693.02
2016,7,12,11,45,873.0,127.5,5.8,35.5,972.5,980.9,702.88
2016,7,12,12,0,884.0,122.0,5.8,36.0,988.0,996.03,710.83
2016,7,12,12,15,885.0,122.5,5.75,36.0,993.5,1004.04,715.41
2016,7,12,12,30,886.0,123.0,5.7,36.0,999.0,1008.73,717.97
2016,7,12,12,45,887.5,121.5,5.7,36.5,997.5,1008.66,716.38
2016,7,12,13,0,889.0,120.0,5.7,37.0,996.0,1005.27,712.79
2016,7,12,13,15,887.0,119.5,5.65,37.0,985.5,996.06,706.77
2016,7,12,13,30,885.0,119.0,5.6,37.0,975.0,983.55,698.76
2016,7,12,13,45,881.0,118.0,5.6,37.0,957.0,965.36,687.47
2016,7,12,14,0,877.0,117.0,5.6,37.0,939.0,944.04,674.24
2016,7,12,14,15,871.5,115.5,5.55,37.0,913.5,917.83,657.55
2016,7,12,14,30,866.0,114.0,5.5,37.0,888.0,888.81,639.03
2016,7,12,14,45,857.0,113.0,5.5,37.0,855.5,854.6,617.31
2016,7,12,15,0,848.0,112.0,5.5,37.0,823.0,818.11,593.97
2016,7,12,15,15,837.5,110.0,5.5,37.0,785.0,777.36,567.59
2016,7,12,15,30,827.0,108.0,5.5,37.0,747.0,734.86,539.81
2016,7,12,15,45,808.5,108.0,5.5,37.0,702.0,687.12,508.11
2016,7,12,16,0,790.0,108.0,5.5,37.0,657.0,639.51,475.02
2016,7,12,16,15,772.0,105.0,5.5,36.5,609.5,587.9,438.62
2016,7,12,16,30,754.0,102.0,5.5,36.0,562.0,536.24,401.14
2016,7,12,16,45,724.0,100.5,5.55,35.5,510.0,480.03,359.23
2016,7,12,17,0,694.0,99.0,5.6,35.0,458.0,424.74,316.79
2016,7,12,17,15,662.0,94.0,5.55,34.5,405.5,367.9,271.93
2016,7,12,17,30,630.0,89.0,5.5,34.0,353.0,313.65,227.92
2016,7,12,17,45,583.5,83.0,5.5,33.5,300.5,256.91,181.53
2016,7,12,18,0,537.0,77.0,5.5,33.0,248.0,204.96,138.64
2016,7,12,18,15,473.5,68.5,5.4,32.5,198.0,152.48,96.64
2016,7,12,18,30,410.0,60.0,5.3,32.0,148.0,107.27,62.36
2016,7,12,18,45,315.5,48.5,5.25,31.5,104.5,63.92,33.89
2016,7,12,19,0,221.0,37.0,5.2,31.0,61.0,31.95,16.84
2016,7,12,19,15,110.5,18.5,5.15,30.5,30.5,14.36,0.0
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,28.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,28.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,26.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,24.5,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,39.5,11.5,4.05,24.5,13.5,11.3,0.0
2016,7,13,6,0,79.0,23.0,4.2,25.0,27.0,19.27,1.68
2016,7,13,6,15,185.5,39.0,4.35,25.5,64.5,33.85,18.84
2016,7,13,6,30,292.0,55.0,4.5,26.0,102.0,68.93,39.41
2016,7,13,6,45,390.5,62.5,4.65,26.5,151.5,107.66,64.99
2016,7,13,7,0,489.0,70.0,4.8,27.0,201.0,158.17,102.94
2016,7,13,7,15,542.0,77.5,4.9,27.5,253.0,208.16,144.33
2016,7,13,7,30,595.0,85.0,5.0,28.0,305.0,263.95,191.03
2016,7,13,7,45,647.5,85.5,5.15,29.0,360.5,318.26,236.11
2016,7,13,8,0,700.0,86.0,5.3,30.0,416.0,378.57,285.05
2016,7,13,8,15,725.5,90.0,5.4,30.5,468.0,433.29,329.31
2016,7,13,8,30,751.0,94.0,5.5,31.0,520.0,489.54,373.49
2016,7,13,8,45,776.0,95.0,5.6,31.5,570.5,543.73,415.01
2016,7,13,9,0,801.0,96.0,5.7,32.0,621.0,598.77,456.04
2016,7,13,9,15,815.0,98.5,5.7,32.5,666.5,647.89,491.42
2016,7,13,9,30,829.0,101.0,5.7,33.0,712.0,696.55,524.31
2016,7,13,9,45,841.5,102.0,5.75,33.5,753.0,741.54,553.66
2016,7,13,10,0,854.0,103.0,5.8,34.0,794.0,785.11,581.66
2016,7,13,10,15,862.5,105.0,5.85,34.5,828.5,824.71,606.6
2016,7,13,10,30,871.0,107.0,5.9,35.0,863.0,862.14,629.84
2016,7,13,10,45,877.0,108.0,5.95,35.5,891.5,893.99,649.12
2016,7,13,11,0,883.0,109.0,6.0,36.0,920.0,923.15,666.52
2016,7,13,11,15,887.5,110.0,6.0,36.0,941.0,948.06,682.21
2016,7,13,11,30,892.0,111.0,6.0,36.0,962.0,969.93,695.93
2016,7,13,11,45,873.5,126.5,6.0,36.5,970.0,980.61,700.88
2016,7,13,12,0,855.0,142.0,6.0,37.0,978.0,987.34,703.39
2016,7,13,12,15,856.0,142.0,6.0,37.0,983.5,994.65,707.89
2016,7,13,12,30,857.0,142.0,6.0,37.0,989.0,998.75,710.41
2016,7,13,12,45,855.5,143.0,6.05,37.5,986.5,998.17,708.79
2016,7,13,13,0,854.0,144.0,6.1,38.0,984.0,994.42,705.26
2016,7,13,13,15,851.5,143.0,6.1,38.0,974.0,984.55,699.1
2016,7,13,13,30,849.0,142.0,6.1,38.0,964.0,971.51,691.01
2016,7,13,13,45,844.0,142.0,6.1,38.0,946.0,953.93,680.05
2016,7,13,14,0,839.0,142.0,6.1,38.0,928.0,933.39,667.22
2016,7,13,14,15,833.0,140.5,6.05,37.5,903.0,907.61,652.11
2016,7,13,14,30,827.0,139.0,6.0,37.0,878.0,879.15,635.19
2016,7,13,14,45,807.5,143.5,6.0,37.0,843.5,845.44,613.56
2016,7,13,15,0,788.0,148.0,6.0,37.0,809.0,806.99,588.65
2016,7,13,15,15,777.0,145.5,5.95,37.0,771.5,767.08,562.39
2016,7,13,15,30,766.0,143.0,5.9,37.0,734.0,725.62,534.9
2016,7,13,15,45,746.5,142.0,5.9,37.0,690.0,678.28,502.48
2016,7,13,16,0,727.0,141.0,5.9,37.0,646.0,630.6,468.51
2016,7,13,16,15,707.5,136.5,5.85,36.5,598.5,579.17,432.08
2016,7,13,16,30,688.0,132.0,5.8,36.0,551.0,527.98,394.87
2016,7,13,16,45,655.5,129.0,5.75,35.5,500.0,471.99,353.1
2016,7,13,17,0,623.0,126.0,5.7,35.0,449.0,418.13,311.84
2016,7,13,17,15,588.0,119.5,5.6,34.5,396.5,362.26,268.09
2016,7,13,17,30,553.0,113.0,5.5,34.0,344.0,309.43,225.7
2016,7,13,17,45,500.5,105.5,5.4,33.5,292.0,252.64,180.02
2016,7,13,18,0,448.0,98.0,5.3,33.0,240.0,202.4,139.33
2016,7,13,18,15,380.0,86.5,5.0,32.5,190.5,151.26,99.19
2016,7,13,18,30,312.0,75.0,4.7,32.0,141.0,107.86,66.78
2016,7,13,18,45,221.5,58.5,4.45,31.5,98.5,66.23,38.83
2016,7,13,19,0,131.0,42.0,4.2,31.0,56.0,36.54,20.99
2016,7,13,19,15,65.5,21.0,4.05,30.5,28.0,17.67,0.0
2016,7,13,19,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,24.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,63.5,10.5,3.6,24.5,14.5,10.32,0.0
2016,7,14,6,0,127.0,21.0,3.8,25.0,29.0,16.44,0.0
2016,7,14,6,15,247.0,34.5,3.95,25.5,68.0,30.59,15.86
2016,7,14,6,30,367.0,48.0,4.1,26.0,107.0,68.2,36.29
2016,7,14,6,45,447.5,56.5,4.25,26.5,156.0,109.51,64.06
2016,7,14,7,0,528.0,65.0,4.4,27.0,205.0,160.26,102.98
2016,7,14,7,15,579.5,71.5,4.5,27.5,258.0,211.15,145.34
2016,7,14,7,30,631.0,78.0,4.6,28.0,311.0,267.64,192.85
2016,7,14,7,45,665.5,83.5,4.75,28.5,364.5,322.34,239.13
2016,7,14,8,0,700.0,89.0,4.9,29.0,418.0,380.15,286.91
2016,7,14,8,15,726.5,93.0,4.9,29.5,470.5,436.32,332.15
2016,7,14,8,30,753.0,97.0,4.9,30.0,523.0,493.2,376.59
2016,7,14,8,45,771.0,101.5,4.95,30.5,572.5,547.03,417.53
2016,7,14,9,0,789.0,106.0,5.0,31.0,622.0,601.05,457.42
2016,7,14,9,15,803.5,108.5,4.95,31.5,667.5,650.63,492.73
2016,7,14,9,30,818.0,111.0,4.9,32.0,713.0,699.52,525.77
2016,7,14,9,45,827.5,114.5,4.85,32.5,753.5,743.25,553.59
2016,7,14,10,0,837.0,118.0,4.8,33.0,794.0,786.45,580.58
2016,7,14,10,15,845.5,120.0,4.75,33.5,828.5,825.49,604.32
2016,7,14,10,30,854.0,122.0,4.7,34.0,863.0,862.42,626.36
2016,7,14,10,45,858.5,124.5,4.7,34.5,891.0,893.95,644.9
2016,7,14,11,0,863.0,127.0,4.7,35.0,919.0,922.78,661.52
2016,7,14,11,15,867.0,128.0,4.7,35.0,940.0,946.8,676.33
2016,7,14,11,30,871.0,129.0,4.7,35.0,961.0,967.82,689.24
2016,7,14,11,45,873.5,130.0,4.7,35.5,974.0,984.28,697.82
2016,7,14,12,0,876.0,131.0,4.7,36.0,987.0,997.53,704.4
2016,7,14,12,15,876.5,131.5,4.7,36.0,992.5,1005.03,708.87
2016,7,14,12,30,877.0,132.0,4.7,36.0,998.0,1009.24,711.39
2016,7,14,12,45,874.0,133.0,4.75,36.5,995.0,1007.18,708.83
2016,7,14,13,0,871.0,134.0,4.8,37.0,992.0,1001.88,704.37
2016,7,14,13,15,868.5,133.5,4.85,37.0,981.5,992.36,698.83
2016,7,14,13,30,866.0,133.0,4.9,37.0,971.0,979.61,691.47
2016,7,14,13,45,859.5,133.5,4.95,37.0,952.0,960.82,680.31
2016,7,14,14,0,853.0,134.0,5.0,37.0,933.0,939.06,667.28
2016,7,14,14,15,847.0,132.5,5.05,36.5,908.0,912.95,652.81
2016,7,14,14,30,841.0,131.0,5.1,36.0,883.0,884.11,636.44
2016,7,14,14,45,831.0,130.5,5.15,36.0,850.5,850.24,615.25
2016,7,14,15,0,821.0,130.0,5.2,36.0,818.0,814.23,592.49
2016,7,14,15,15,810.5,127.5,5.25,36.0,780.0,775.91,567.97
2016,7,14,15,30,800.0,125.0,5.3,36.0,742.0,733.55,540.44
2016,7,14,15,45,784.5,123.0,5.35,36.0,698.5,686.67,509.47
2016,7,14,16,0,769.0,121.0,5.4,36.0,655.0,639.01,475.91
2016,7,14,16,15,750.5,117.5,5.35,35.5,607.5,587.46,439.37
2016,7,14,16,30,732.0,114.0,5.3,35.0,560.0,535.95,401.88
2016,7,14,16,45,704.5,111.0,5.25,34.5,508.5,479.91,359.97
2016,7,14,17,0,677.0,108.0,5.2,34.0,457.0,425.88,318.37
2016,7,14,17,15,644.0,102.5,5.05,33.5,404.5,368.93,273.41
2016,7,14,17,30,611.0,97.0,4.9,33.0,352.0,314.72,229.48
2016,7,14,17,45,560.5,91.0,4.8,33.0,299.0,257.74,182.7
2016,7,14,18,0,510.0,85.0,4.7,33.0,246.0,206.05,140.06
2016,7,14,18,15,443.5,75.5,4.45,32.5,196.0,152.82,97.89
2016,7,14,18,30,377.0,66.0,4.2,32.0,146.0,107.88,64.11
2016,7,14,18,45,276.0,52.5,4.0,31.5,102.0,64.58,35.74
2016,7,14,19,0,175.0,39.0,3.8,31.0,58.0,32.98,17.98
2016,7,14,19,15,87.5,19.5,3.8,30.5,29.0,15.23,0.0
2016,7,14,19,30,0.0,0.0,3.8,30.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,29.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,10.5,3.65,24.5,11.0,10.32,0.0
2016,7,15,6,0,26.0,21.0,3.8,25.0,22.0,18.62,0.0
2016,7,15,6,15,111.0,42.5,3.85,25.0,58.5,36.82,21.92
2016,7,15,6,30,196.0,64.0,3.9,25.0,95.0,70.44,44.2
2016,7,15,6,45,290.0,76.5,4.0,25.5,143.0,106.75,68.68
2016,7,15,7,0,384.0,89.0,4.1,26.0,191.0,154.76,104.53
2016,7,15,7,15,442.5,99.5,4.15,26.5,243.0,202.98,143.6
2016,7,15,7,30,501.0,110.0,4.2,27.0,295.0,257.68,188.47
2016,7,15,7,45,527.0,117.0,4.3,28.0,339.0,303.56,226.6
2016,7,15,8,0,553.0,124.0,4.4,29.0,383.0,352.87,266.47
2016,7,15,8,15,576.0,134.5,4.4,29.5,433.0,405.2,307.97
2016,7,15,8,30,599.0,145.0,4.4,30.0,483.0,459.08,349.44
2016,7,15,8,45,649.0,146.5,4.45,30.5,544.0,520.91,395.94
2016,7,15,9,0,699.0,148.0,4.5,31.0,605.0,586.33,443.9
2016,7,15,9,15,717.0,152.0,4.45,31.5,650.5,635.95,478.94
2016,7,15,9,30,735.0,156.0,4.4,32.0,696.0,685.41,512.99
2016,7,15,9,45,743.5,162.5,4.35,33.0,735.5,729.76,541.36
2016,7,15,10,0,752.0,169.0,4.3,34.0,775.0,771.68,566.4
2016,7,15,10,15,762.0,171.5,4.15,34.0,809.5,809.92,590.43
2016,7,15,10,30,772.0,174.0,4.0,34.0,844.0,846.39,612.98
2016,7,15,10,45,773.5,180.5,3.85,34.5,870.5,877.27,630.29
2016,7,15,11,0,775.0,187.0,3.7,35.0,897.0,905.53,645.66
2016,7,15,11,15,780.0,188.5,3.55,35.5,917.5,929.42,658.0
2016,7,15,11,30,785.0,190.0,3.4,36.0,938.0,950.64,668.5
2016,7,15,11,45,782.5,194.5,3.3,36.5,950.0,964.72,674.73
2016,7,15,12,0,780.0,199.0,3.2,37.0,962.0,975.73,679.09
2016,7,15,12,15,781.0,199.5,3.2,37.0,967.5,983.21,683.45
2016,7,15,12,30,782.0,200.0,3.2,37.0,973.0,987.68,686.06
2016,7,15,12,45,777.5,202.5,3.2,37.5,969.0,985.63,683.33
2016,7,15,13,0,773.0,205.0,3.2,38.0,965.0,980.61,678.91
2016,7,15,13,15,770.0,204.0,3.3,38.0,955.0,970.68,673.69
2016,7,15,13,30,767.0,203.0,3.4,38.0,945.0,957.83,666.73
2016,7,15,13,45,760.0,203.0,3.5,38.0,926.5,939.27,656.21
2016,7,15,14,0,753.0,203.0,3.6,38.0,908.0,918.07,644.04
2016,7,15,14,15,745.5,200.5,3.7,38.0,883.0,893.95,629.98
2016,7,15,14,30,738.0,198.0,3.8,38.0,858.0,864.72,612.56
2016,7,15,14,45,727.5,195.5,3.95,38.0,826.0,830.74,592.15
2016,7,15,15,0,717.0,193.0,4.1,38.0,794.0,794.96,570.33
2016,7,15,15,15,703.5,189.5,4.1,37.5,756.0,754.21,545.26
2016,7,15,15,30,690.0,186.0,4.1,37.0,718.0,712.31,518.36
2016,7,15,15,45,673.5,181.0,4.2,37.0,675.0,665.87,487.02
2016,7,15,16,0,657.0,176.0,4.3,37.0,632.0,619.02,454.73
2016,7,15,16,15,634.0,170.5,4.3,36.5,584.5,567.48,419.04
2016,7,15,16,30,611.0,165.0,4.3,36.0,537.0,516.68,382.93
2016,7,15,16,45,581.0,158.5,4.3,36.0,486.5,462.28,342.52
2016,7,15,17,0,551.0,152.0,4.3,36.0,436.0,408.6,301.77
2016,7,15,17,15,512.5,143.5,4.15,35.5,384.0,353.11,259.3
2016,7,15,17,30,474.0,135.0,4.0,35.0,332.0,301.13,218.63
2016,7,15,17,45,419.5,124.5,3.85,34.5,280.5,246.19,175.5
2016,7,15,18,0,365.0,114.0,3.7,34.0,229.0,197.08,136.8
2016,7,15,18,15,297.5,99.0,3.4,33.0,180.5,147.75,99.17
2016,7,15,18,30,230.0,84.0,3.1,32.0,132.0,106.06,68.6
2016,7,15,18,45,148.0,63.0,2.8,31.5,90.5,65.95,41.04
2016,7,15,19,0,66.0,42.0,2.5,31.0,49.0,37.02,21.76
2016,7,15,19,15,33.0,21.0,2.55,30.5,24.5,18.58,0.0
2016,7,15,19,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,26.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.5,2.7,23.5,5.5,5.41,0.0
2016,7,16,6,0,0.0,11.0,2.9,24.0,11.0,10.61,0.0
2016,7,16,6,15,0.0,28.0,2.95,24.5,28.0,26.9,15.15
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,42.95,28.94
2016,7,16,6,45,4.0,67.5,3.15,25.5,68.5,64.73,46.83
2016,7,16,7,0,8.0,90.0,3.3,26.0,92.0,87.22,65.06
2016,7,16,7,15,16.0,111.0,3.3,26.5,116.5,109.94,83.03
2016,7,16,7,30,24.0,132.0,3.3,27.0,141.0,133.52,101.44
2016,7,16,7,45,195.0,149.5,3.35,27.5,240.0,214.38,162.33
2016,7,16,8,0,366.0,167.0,3.4,28.0,339.0,314.19,238.58
2016,7,16,8,15,370.5,190.0,3.4,28.5,381.5,359.54,273.65
2016,7,16,8,30,375.0,213.0,3.4,29.0,424.0,404.9,307.82
2016,7,16,8,45,462.5,205.0,3.45,30.0,490.0,469.55,355.65
2016,7,16,9,0,550.0,197.0,3.5,31.0,556.0,540.17,406.79
2016,7,16,9,15,521.0,226.5,3.45,31.5,586.5,576.64,431.11
2016,7,16,9,30,492.0,256.0,3.4,32.0,617.0,609.24,452.03
2016,7,16,9,45,654.0,193.0,3.4,32.5,702.0,692.51,512.32
2016,7,16,10,0,816.0,130.0,3.4,33.0,787.0,783.58,573.57
2016,7,16,10,15,678.0,224.5,3.35,33.5,787.0,794.38,576.89
2016,7,16,10,30,540.0,319.0,3.3,34.0,787.0,790.96,568.25
2016,7,16,10,45,696.0,227.0,3.3,34.5,851.5,856.74,614.45
2016,7,16,11,0,852.0,135.0,3.3,35.0,916.0,920.82,653.39
2016,7,16,11,15,690.5,258.5,3.3,35.5,901.0,918.01,649.1
2016,7,16,11,30,529.0,382.0,3.3,36.0,886.0,898.99,629.35
2016,7,16,11,45,687.0,268.5,3.3,36.5,933.0,949.12,665.33
2016,7,16,12,0,845.0,155.0,3.3,37.0,980.0,990.97,689.44
2016,7,16,12,15,846.0,155.5,3.35,37.0,986.0,998.76,694.08
2016,7,16,12,30,847.0,156.0,3.4,37.0,992.0,1003.38,697.14
2016,7,16,12,45,845.5,156.0,3.5,37.0,989.5,1001.88,696.85
2016,7,16,13,0,844.0,156.0,3.6,37.0,987.0,997.23,694.75
2016,7,16,13,15,841.5,155.5,3.65,37.0,976.5,987.96,689.53
2016,7,16,13,30,839.0,155.0,3.7,37.0,966.0,975.56,682.45
2016,7,16,13,45,834.0,154.5,3.8,37.5,947.5,957.65,670.86
2016,7,16,14,0,829.0,154.0,3.9,38.0,929.0,941.17,660.26
2016,7,16,14,15,822.0,152.5,4.0,38.0,904.0,914.31,644.42
2016,7,16,14,30,815.0,151.0,4.1,38.0,879.0,884.84,626.87
2016,7,16,14,45,811.5,145.5,4.2,38.0,848.0,851.93,606.96
2016,7,16,15,0,808.0,140.0,4.3,38.0,817.0,816.53,585.25
2016,7,16,15,15,796.5,137.5,4.35,37.5,778.5,775.45,560.54
2016,7,16,15,30,785.0,135.0,4.4,37.0,740.0,732.79,534.4
2016,7,16,15,45,768.5,132.5,4.45,37.0,696.0,685.24,503.13
2016,7,16,16,0,752.0,130.0,4.5,37.0,652.0,637.01,469.58
2016,7,16,16,15,732.5,126.0,4.55,36.5,603.5,584.8,433.37
2016,7,16,16,30,713.0,122.0,4.6,36.0,555.0,532.83,396.25
2016,7,16,16,45,685.5,118.0,4.65,35.5,504.0,477.13,355.26
2016,7,16,17,0,658.0,114.0,4.7,35.0,453.0,423.0,314.23
2016,7,16,17,15,623.5,108.0,4.65,34.5,400.0,365.87,269.7
2016,7,16,17,30,589.0,102.0,4.6,34.0,347.0,311.67,226.3
2016,7,16,17,45,540.5,94.5,4.55,34.0,294.0,255.01,180.17
2016,7,16,18,0,492.0,87.0,4.5,34.0,241.0,203.45,137.95
2016,7,16,18,15,425.5,77.0,4.25,33.0,191.5,150.68,96.65
2016,7,16,18,30,359.0,67.0,4.0,32.0,142.0,106.29,63.58
2016,7,16,18,45,266.0,52.5,3.75,31.5,99.0,63.7,35.4
2016,7,16,19,0,173.0,38.0,3.5,31.0,56.0,31.93,17.22
2016,7,16,19,15,86.5,19.0,3.4,30.5,28.0,14.86,0.0
2016,7,16,19,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,25.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,29.0,10.0,2.65,23.5,11.5,9.83,0.0
2016,7,17,6,0,58.0,20.0,2.9,24.0,23.0,16.84,0.0
2016,7,17,6,15,160.0,38.0,2.95,24.5,60.0,31.77,17.78
2016,7,17,6,30,262.0,56.0,3.0,25.0,97.0,66.51,38.87
2016,7,17,6,45,353.0,67.0,3.15,25.5,145.5,105.48,64.98
2016,7,17,7,0,444.0,78.0,3.3,26.0,194.0,154.98,102.19
2016,7,17,7,15,499.5,86.5,3.3,26.5,246.0,204.75,142.91
2016,7,17,7,30,555.0,95.0,3.3,27.0,298.0,259.82,188.5
2016,7,17,7,45,603.5,99.5,3.3,28.0,353.0,314.4,233.23
2016,7,17,8,0,652.0,104.0,3.3,29.0,408.0,373.74,280.68
2016,7,17,8,15,680.5,109.0,3.3,29.5,460.0,428.62,324.22
2016,7,17,8,30,709.0,114.0,3.3,30.0,512.0,485.45,367.9
2016,7,17,8,45,733.5,117.0,3.35,30.5,562.5,539.64,408.46
2016,7,17,9,0,758.0,120.0,3.4,31.0,613.0,595.01,448.68
2016,7,17,9,15,774.0,123.0,3.4,31.5,659.0,644.84,483.69
2016,7,17,9,30,790.0,126.0,3.4,32.0,705.0,694.19,517.34
2016,7,17,9,45,803.0,128.5,3.45,32.5,746.0,740.01,546.5
2016,7,17,10,0,816.0,131.0,3.5,33.0,787.0,784.56,574.39
2016,7,17,10,15,825.0,133.0,3.5,33.5,822.0,823.78,598.1
2016,7,17,10,30,834.0,135.0,3.5,34.0,857.0,858.12,618.33
2016,7,17,10,45,841.0,136.5,3.55,34.5,885.5,890.45,637.33
2016,7,17,11,0,848.0,138.0,3.6,35.0,914.0,920.25,654.56
2016,7,17,11,15,852.5,139.0,3.65,35.0,935.0,944.51,669.55
2016,7,17,11,30,857.0,140.0,3.7,35.0,956.0,965.85,682.74
2016,7,17,11,45,869.0,134.0,3.75,35.5,971.5,984.57,692.91
2016,7,17,12,0,881.0,128.0,3.8,36.0,987.0,1000.34,701.24
2016,7,17,12,15,881.5,128.0,3.85,36.0,992.5,1007.47,705.7
2016,7,17,12,30,882.0,128.0,3.9,36.0,998.0,1011.29,708.24
2016,7,17,12,45,881.5,127.5,4.0,36.5,995.5,1010.3,706.74
2016,7,17,13,0,881.0,127.0,4.1,37.0,993.0,1006.01,703.28
2016,7,17,13,15,878.0,126.5,4.1,37.0,982.0,995.93,697.19
2016,7,17,13,30,875.0,126.0,4.1,37.0,971.0,982.57,689.17
2016,7,17,13,45,870.5,125.5,4.2,37.0,953.0,964.56,678.82
2016,7,17,14,0,866.0,125.0,4.3,37.0,935.0,943.46,666.53
2016,7,17,14,15,860.0,123.5,4.3,37.0,909.5,917.01,650.31
2016,7,17,14,30,854.0,122.0,4.3,37.0,884.0,887.79,632.31
2016,7,17,14,45,844.5,121.0,4.35,37.0,851.5,853.42,611.09
2016,7,17,15,0,835.0,120.0,4.4,37.0,819.0,816.82,588.27
2016,7,17,15,15,824.5,118.0,4.4,36.5,780.5,776.42,563.71
2016,7,17,15,30,814.0,116.0,4.4,36.0,742.0,734.28,537.65
2016,7,17,15,45,799.5,113.5,4.4,36.0,698.5,688.47,507.61
2016,7,17,16,0,785.0,111.0,4.4,36.0,655.0,640.23,474.33
2016,7,17,16,15,767.0,108.0,4.4,35.5,607.0,588.67,438.27
2016,7,17,16,30,749.0,105.0,4.4,35.0,559.0,537.06,401.11
2016,7,17,16,45,723.0,101.5,4.4,35.0,507.5,481.0,358.83
2016,7,17,17,0,697.0,98.0,4.4,35.0,456.0,425.5,315.86
2016,7,17,17,15,665.0,93.0,4.3,34.5,403.5,368.32,271.07
2016,7,17,17,30,633.0,88.0,4.2,34.0,351.0,313.72,227.07
2016,7,17,17,45,586.0,82.0,4.15,34.0,298.0,256.5,180.17
2016,7,17,18,0,539.0,76.0,4.1,34.0,245.0,204.15,136.95
2016,7,17,18,15,475.0,67.5,3.85,33.0,194.5,151.36,95.23
2016,7,17,18,30,411.0,59.0,3.6,32.0,144.0,105.95,61.16
2016,7,17,18,45,312.5,47.0,3.35,31.5,100.5,61.83,32.43
2016,7,17,19,0,214.0,35.0,3.1,31.0,57.0,29.66,15.28
2016,7,17,19,15,107.0,17.5,3.05,30.5,28.5,13.64,0.0
2016,7,17,19,30,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,28.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,31.5,9.5,1.75,24.5,11.0,9.34,0.0
2016,7,18,6,0,63.0,19.0,2.0,25.0,22.0,16.04,0.0
2016,7,18,6,15,168.0,35.5,2.15,25.5,58.0,29.5,17.98
2016,7,18,6,30,273.0,52.0,2.3,26.0,94.0,63.4,35.89
2016,7,18,6,45,361.0,62.0,2.5,26.5,141.5,101.58,61.22
2016,7,18,7,0,449.0,72.0,2.7,27.0,189.0,150.6,97.99
2016,7,18,7,15,504.0,80.5,2.75,27.5,240.5,199.65,138.01
2016,7,18,7,30,559.0,89.0,2.8,28.0,292.0,254.82,183.53
2016,7,18,7,45,610.0,91.5,2.85,28.5,346.5,308.54,227.91
2016,7,18,8,0,661.0,94.0,2.9,29.0,401.0,367.28,275.43
2016,7,18,8,15,689.0,98.5,2.9,29.5,453.0,421.91,318.82
2016,7,18,8,30,717.0,103.0,2.9,30.0,505.0,479.04,362.7
2016,7,18,8,45,461.0,198.0,2.95,30.5,465.5,461.66,348.14
2016,7,18,9,0,205.0,293.0,3.0,31.0,426.0,414.88,309.95
2016,7,18,9,15,500.0,203.5,2.95,31.5,561.0,539.88,404.79
2016,7,18,9,30,795.0,114.0,2.9,32.0,696.0,685.57,510.16
2016,7,18,9,45,804.5,118.0,2.9,32.5,736.0,730.49,537.73
2016,7,18,10,0,814.0,122.0,2.9,33.0,776.0,771.93,563.15
2016,7,18,10,15,436.0,255.0,2.9,33.0,607.5,622.71,455.8
2016,7,18,10,30,58.0,388.0,2.9,33.0,439.0,432.84,312.86
2016,7,18,10,45,450.5,259.5,2.9,33.5,670.5,669.17,488.26
2016,7,18,11,0,843.0,131.0,2.9,34.0,902.0,908.9,647.37
2016,7,18,11,15,847.5,132.5,2.9,34.0,923.0,933.59,660.54
2016,7,18,11,30,852.0,134.0,2.9,34.0,944.0,955.37,673.59
2016,7,18,11,45,850.0,138.0,2.9,34.5,956.5,970.24,680.94
2016,7,18,12,0,848.0,142.0,2.9,35.0,969.0,981.83,686.33
2016,7,18,12,15,849.5,142.0,2.9,35.0,975.0,989.72,690.93
2016,7,18,12,30,851.0,142.0,2.9,35.0,981.0,994.42,693.67
2016,7,18,12,45,849.5,142.5,2.95,35.5,978.5,993.43,691.99
2016,7,18,13,0,848.0,143.0,3.0,36.0,976.0,989.26,688.48
2016,7,18,13,15,845.5,142.0,3.05,36.0,966.0,979.46,683.01
2016,7,18,13,30,843.0,141.0,3.1,36.0,956.0,966.49,675.68
2016,7,18,13,45,839.0,140.0,3.15,36.0,938.0,948.97,665.56
2016,7,18,14,0,835.0,139.0,3.2,36.0,920.0,928.45,653.59
2016,7,18,14,15,829.0,137.5,3.25,35.5,895.0,902.7,639.62
2016,7,18,14,30,823.0,136.0,3.3,35.0,870.0,874.27,623.83
2016,7,18,14,45,808.0,138.0,3.35,35.0,836.5,841.96,604.1
2016,7,18,15,0,793.0,140.0,3.4,35.0,803.0,804.64,580.92
2016,7,18,15,15,782.0,137.5,3.45,35.0,765.5,764.44,555.61
2016,7,18,15,30,771.0,135.0,3.5,35.0,728.0,722.66,528.97
2016,7,18,15,45,692.0,164.5,3.55,35.0,673.5,663.31,488.06
2016,7,18,16,0,613.0,194.0,3.6,35.0,619.0,607.83,448.22
2016,7,18,16,15,644.0,165.0,3.65,34.5,582.0,568.73,422.34
2016,7,18,16,30,675.0,136.0,3.7,34.0,545.0,525.12,392.07
2016,7,18,16,45,597.0,143.5,3.8,34.0,481.0,456.17,340.57
2016,7,18,17,0,519.0,151.0,3.9,34.0,417.0,392.73,292.34
2016,7,18,17,15,422.0,150.5,3.9,33.5,351.0,322.37,239.03
2016,7,18,17,30,325.0,150.0,3.9,33.0,285.0,261.34,192.45
2016,7,18,17,45,301.0,131.0,3.95,32.5,241.5,216.21,156.75
2016,7,18,18,0,277.0,112.0,4.0,32.0,198.0,173.65,122.62
2016,7,18,18,15,239.0,93.0,3.9,31.5,157.0,131.22,89.16
2016,7,18,18,30,201.0,74.0,3.8,31.0,116.0,93.27,60.06
2016,7,18,18,45,147.5,54.5,3.75,31.0,80.5,58.43,35.3
2016,7,18,19,0,94.0,35.0,3.7,31.0,45.0,30.18,17.96
2016,7,18,19,15,47.0,17.5,3.7,30.5,22.5,14.83,0.0
2016,7,18,19,30,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,28.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,26.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,19,5,45,55.0,8.5,1.2,24.5,11.5,8.36,0.0
2016,7,19,6,0,110.0,17.0,1.4,25.0,23.0,13.27,0.0
2016,7,19,6,15,227.0,30.5,1.35,25.5,60.0,25.53,14.72
2016,7,19,6,30,344.0,44.0,1.3,26.0,97.0,61.01,31.7
2016,7,19,6,45,432.5,51.5,1.3,26.5,145.5,100.76,57.52
2016,7,19,7,0,521.0,59.0,1.3,27.0,194.0,150.91,95.11
2016,7,19,7,15,572.0,65.5,1.3,27.5,245.5,201.23,136.43
2016,7,19,7,30,623.0,72.0,1.3,28.0,297.0,257.11,182.68
2016,7,19,7,45,664.0,75.0,1.3,28.5,351.0,311.3,227.44
2016,7,19,8,0,705.0,78.0,1.3,29.0,405.0,370.17,274.64
2016,7,19,8,15,730.5,82.0,1.35,29.5,457.0,425.35,317.95
2016,7,19,8,30,756.0,86.0,1.4,30.0,509.0,482.08,360.94
2016,7,19,8,45,776.5,88.5,1.5,30.5,558.5,535.68,400.54
2016,7,19,9,0,797.0,91.0,1.6,31.0,608.0,589.39,439.03
2016,7,19,9,15,811.5,93.5,1.75,31.5,653.5,639.26,474.05
2016,7,19,9,30,826.0,96.0,1.9,32.0,699.0,688.41,506.43
2016,7,19,9,45,837.0,98.0,2.1,32.5,740.0,733.44,535.38
2016,7,19,10,0,848.0,100.0,2.3,33.0,781.0,776.95,563.03
2016,7,19,10,15,856.5,102.0,2.45,33.5,816.0,816.63,587.57
2016,7,19,10,30,865.0,104.0,2.6,34.0,851.0,854.17,610.51
2016,7,19,10,45,870.5,105.5,2.8,34.5,879.5,886.17,630.08
2016,7,19,11,0,876.0,107.0,3.0,35.0,908.0,915.47,647.87
2016,7,19,11,15,880.0,108.0,3.15,35.0,929.0,940.0,663.61
2016,7,19,11,30,884.0,109.0,3.3,35.0,950.0,961.49,677.5
2016,7,19,11,45,885.5,110.5,3.45,35.5,963.5,977.88,686.84
2016,7,19,12,0,887.0,112.0,3.6,36.0,977.0,990.97,694.17
2016,7,19,12,15,888.5,112.0,3.75,36.0,983.0,999.21,699.99
2016,7,19,12,30,890.0,112.0,3.9,36.0,989.0,1004.1,703.82
2016,7,19,12,45,888.0,113.0,4.05,36.0,986.5,1003.13,704.07
2016,7,19,13,0,886.0,114.0,4.2,36.0,984.0,998.81,702.32
2016,7,19,13,15,722.0,216.0,4.25,36.0,920.0,940.43,665.6
2016,7,19,13,30,558.0,318.0,4.3,36.0,856.0,873.45,619.9
2016,7,19,13,45,510.5,355.0,4.4,36.0,840.0,855.55,607.42
2016,7,19,14,0,463.0,392.0,4.5,36.0,824.0,836.79,594.05
2016,7,19,14,15,441.0,380.0,4.55,36.0,783.0,793.23,565.83
2016,7,19,14,30,419.0,368.0,4.6,36.0,742.0,749.1,537.03
2016,7,19,14,45,482.5,332.5,4.65,36.0,747.5,755.44,544.04
2016,7,19,15,0,546.0,297.0,4.7,36.0,753.0,756.14,546.88
2016,7,19,15,15,528.0,283.0,4.7,35.5,707.0,707.16,515.09
2016,7,19,15,30,510.0,269.0,4.7,35.0,661.0,657.93,482.8
2016,7,19,15,45,449.0,273.0,4.75,35.0,603.0,595.63,438.91
2016,7,19,16,0,388.0,277.0,4.8,35.0,545.0,534.85,395.49
2016,7,19,16,15,356.0,262.0,4.8,34.5,494.0,480.87,357.58
2016,7,19,16,30,324.0,247.0,4.8,34.0,443.0,429.16,320.54
2016,7,19,16,45,448.5,190.5,4.8,34.0,435.0,423.15,316.96
2016,7,19,17,0,573.0,134.0,4.8,34.0,427.0,402.77,300.89
2016,7,19,17,15,547.0,123.0,4.7,33.5,377.5,348.73,258.59
2016,7,19,17,30,521.0,112.0,4.6,33.0,328.0,296.83,216.98
2016,7,19,17,45,521.5,94.5,4.6,32.5,284.0,248.97,177.1
2016,7,19,18,0,522.0,77.0,4.6,32.0,240.0,200.65,135.98
2016,7,19,18,15,458.0,68.0,4.35,31.5,190.0,148.36,94.14
2016,7,19,18,30,394.0,59.0,4.1,31.0,140.0,103.46,60.17
2016,7,19,18,45,295.0,46.5,3.95,30.5,97.0,59.86,31.68
2016,7,19,19,0,196.0,34.0,3.8,30.0,54.0,28.36,16.54
2016,7,19,19,15,98.0,17.0,3.7,29.5,27.0,13.27,0.0
2016,7,19,19,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,25.5,9.0,1.45,24.5,10.0,8.85,0.0
2016,7,20,6,0,51.0,18.0,1.7,25.0,20.0,15.22,0.0
2016,7,20,6,15,156.5,35.0,1.75,25.5,55.5,28.57,17.02
2016,7,20,6,30,262.0,52.0,1.8,26.0,91.0,62.12,35.33
2016,7,20,6,45,356.5,61.5,1.85,26.5,139.0,99.9,60.01
2016,7,20,7,0,451.0,71.0,1.9,27.0,187.0,149.27,96.64
2016,7,20,7,15,506.5,79.5,1.9,27.5,238.5,198.55,136.65
2016,7,20,7,30,562.0,88.0,1.9,28.0,290.0,254.01,182.16
2016,7,20,7,45,612.5,90.5,1.9,28.5,345.0,307.74,226.25
2016,7,20,8,0,663.0,93.0,1.9,29.0,400.0,366.44,273.32
2016,7,20,8,15,691.0,98.0,1.95,29.5,452.0,421.73,316.86
2016,7,20,8,30,719.0,103.0,2.0,30.0,504.0,479.52,360.85
2016,7,20,8,45,743.5,105.0,2.05,30.5,554.5,533.14,400.54
2016,7,20,9,0,768.0,107.0,2.1,31.0,605.0,587.64,439.65
2016,7,20,9,15,435.5,221.5,2.2,31.5,508.5,514.46,382.59
2016,7,20,9,30,103.0,336.0,2.3,32.0,412.0,402.58,295.52
2016,7,20,9,45,108.0,352.5,2.45,32.5,436.0,427.59,313.02
2016,7,20,10,0,113.0,369.0,2.6,33.0,460.0,455.98,332.08
2016,7,20,10,15,479.0,244.5,2.75,33.5,654.5,648.17,474.67
2016,7,20,10,30,845.0,120.0,2.9,34.0,849.0,853.0,613.03
2016,7,20,10,45,852.5,120.5,3.05,34.5,878.0,885.23,631.15
2016,7,20,11,0,860.0,121.0,3.2,35.0,907.0,914.93,648.87
2016,7,20,11,15,864.5,122.5,3.3,35.0,928.5,940.1,664.69
2016,7,20,11,30,869.0,124.0,3.4,35.0,950.0,962.28,678.69
2016,7,20,11,45,859.5,133.5,3.5,35.5,960.5,975.62,685.76
2016,7,20,12,0,850.0,143.0,3.6,36.0,971.0,985.39,690.7
2016,7,20,12,15,851.0,143.0,3.65,36.0,977.0,992.84,695.41
2016,7,20,12,30,852.0,143.0,3.7,36.0,983.0,997.08,698.22
2016,7,20,12,45,852.0,142.5,3.8,36.5,980.5,996.63,697.09
2016,7,20,13,0,852.0,142.0,3.9,37.0,978.0,992.98,694.06
2016,7,20,13,15,849.5,141.5,3.95,37.0,968.0,983.62,688.72
2016,7,20,13,30,847.0,141.0,4.0,37.0,958.0,971.09,681.48
2016,7,20,13,45,841.0,141.5,4.05,37.0,939.5,953.03,670.82
2016,7,20,14,0,835.0,142.0,4.1,37.0,921.0,932.03,658.34
2016,7,20,14,15,828.5,140.5,4.1,37.0,896.0,905.79,642.25
2016,7,20,14,30,822.0,139.0,4.1,37.0,871.0,876.89,624.45
2016,7,20,14,45,787.0,153.0,4.2,37.0,833.0,839.48,601.44
2016,7,20,15,0,752.0,167.0,4.3,37.0,795.0,798.08,575.58
2016,7,20,15,15,740.0,164.0,4.3,36.5,757.0,757.94,551.09
2016,7,20,15,30,728.0,161.0,4.3,36.0,719.0,717.15,525.65
2016,7,20,15,45,523.0,228.5,4.3,36.0,617.5,604.9,444.35
2016,7,20,16,0,318.0,296.0,4.3,36.0,516.0,506.77,371.82
2016,7,20,16,15,482.5,221.0,4.25,35.5,526.5,521.93,386.67
2016,7,20,16,30,647.0,146.0,4.2,35.0,537.0,519.04,386.9
2016,7,20,16,45,632.0,133.0,4.2,35.0,486.5,464.11,345.75
2016,7,20,17,0,617.0,120.0,4.2,35.0,436.0,409.59,303.99
2016,7,20,17,15,570.0,118.5,4.1,34.5,384.5,353.76,260.65
2016,7,20,17,30,523.0,117.0,4.0,34.0,333.0,301.14,218.93
2016,7,20,17,45,479.5,106.5,3.95,33.5,282.0,246.75,175.33
2016,7,20,18,0,436.0,96.0,3.9,33.0,231.0,196.93,135.02
2016,7,20,18,15,368.5,83.5,3.6,32.5,182.0,145.61,94.93
2016,7,20,18,30,301.0,71.0,3.3,32.0,133.0,102.07,62.55
2016,7,20,18,45,216.0,54.0,3.0,31.5,91.5,61.17,35.12
2016,7,20,19,0,131.0,37.0,2.7,31.0,50.0,31.77,19.0
2016,7,20,19,15,65.5,18.5,2.7,30.5,25.0,15.62,0.0
2016,7,20,19,30,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,28.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,21,5,45,55.0,8.5,2.25,23.5,11.0,8.36,0.0
2016,7,21,6,0,110.0,17.0,2.5,24.0,22.0,13.34,0.0
2016,7,21,6,15,232.5,30.0,2.6,24.5,59.0,24.57,13.8
2016,7,21,6,30,355.0,43.0,2.7,25.0,96.0,60.1,30.9
2016,7,21,6,45,444.0,51.0,2.8,26.0,145.5,100.93,57.36
