Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,7,0,533.0,59.0,2.9,27.0,195.0,152.24,95.88
2016,7,21,7,15,584.5,65.5,2.8,27.5,247.5,203.38,138.21
2016,7,21,7,30,636.0,72.0,2.7,28.0,300.0,260.16,185.69
2016,7,21,7,45,674.5,76.0,2.6,29.0,354.5,315.23,231.31
2016,7,21,8,0,713.0,80.0,2.5,30.0,409.0,374.71,278.97
2016,7,21,8,15,739.0,84.0,2.3,30.5,461.5,430.66,322.89
2016,7,21,8,30,765.0,88.0,2.1,31.0,514.0,488.19,366.21
2016,7,21,8,45,783.5,91.5,1.9,32.0,564.0,542.23,404.37
2016,7,21,9,0,802.0,95.0,1.7,33.0,614.0,596.48,440.79
2016,7,21,9,15,816.5,97.5,1.7,33.5,660.0,646.29,474.59
2016,7,21,9,30,831.0,100.0,1.7,34.0,706.0,695.78,505.96
2016,7,21,9,45,841.0,103.0,1.75,34.5,747.0,741.37,533.85
2016,7,21,10,0,851.0,106.0,1.8,35.0,788.0,785.35,560.28
2016,7,21,10,15,859.5,108.0,1.95,35.0,823.0,825.24,585.78
2016,7,21,10,30,868.0,110.0,2.1,35.0,858.0,862.96,609.82
2016,7,21,10,45,873.0,112.0,2.25,35.5,886.5,895.19,629.02
2016,7,21,11,0,878.0,114.0,2.4,36.0,915.0,924.67,646.45
2016,7,21,11,15,882.0,115.0,2.45,36.5,936.5,949.31,659.96
2016,7,21,11,30,886.0,116.0,2.5,37.0,958.0,970.9,671.58
2016,7,21,11,45,889.0,116.5,2.65,37.5,972.0,987.83,681.26
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,1001.48,688.99
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,1009.8,694.57
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,1014.74,698.22
2016,7,21,12,45,895.0,117.0,3.1,38.0,996.0,1014.79,699.0
2016,7,21,13,0,896.0,116.0,3.2,38.0,994.0,1011.45,697.83
2016,7,21,13,15,894.0,115.5,3.25,38.0,984.0,1002.21,692.76
2016,7,21,13,30,892.0,115.0,3.3,38.0,974.0,989.61,685.72
2016,7,21,13,45,891.0,112.0,3.4,38.0,956.5,972.14,676.08
2016,7,21,14,0,890.0,109.0,3.5,38.0,939.0,951.37,664.39
2016,7,21,14,15,884.5,108.0,3.55,38.0,914.0,925.24,648.99
2016,7,21,14,30,879.0,107.0,3.6,38.0,889.0,896.22,631.73
2016,7,21,14,45,872.5,105.0,3.65,38.0,857.0,862.59,611.41
2016,7,21,15,0,866.0,103.0,3.7,38.0,825.0,826.44,589.33
2016,7,21,15,15,856.5,101.0,3.7,38.0,786.5,785.59,563.74
2016,7,21,15,30,847.0,99.0,3.7,38.0,748.0,742.83,536.66
2016,7,21,15,45,834.5,96.5,3.7,38.0,704.5,695.74,506.36
2016,7,21,16,0,822.0,94.0,3.7,38.0,661.0,647.47,474.4
2016,7,21,16,15,805.5,91.5,3.65,37.5,613.0,595.77,438.66
2016,7,21,16,30,789.0,89.0,3.6,37.0,565.0,543.89,401.71
2016,7,21,16,45,767.5,85.5,3.6,36.5,513.5,488.02,360.82
2016,7,21,17,0,746.0,82.0,3.6,36.0,462.0,432.94,319.12
2016,7,21,17,15,716.0,77.5,3.5,35.5,409.0,374.44,273.46
2016,7,21,17,30,686.0,73.0,3.4,35.0,356.0,318.26,228.24
2016,7,21,17,45,644.5,68.0,3.35,35.0,302.5,259.68,180.1
2016,7,21,18,0,603.0,63.0,3.3,35.0,249.0,206.22,135.65
2016,7,21,18,15,541.0,56.0,2.9,34.0,197.5,151.53,92.19
2016,7,21,18,30,479.0,49.0,2.5,33.0,146.0,103.92,56.47
2016,7,21,18,45,381.5,39.0,2.15,32.0,101.5,58.42,27.62
2016,7,21,19,0,284.0,29.0,1.8,31.0,57.0,24.43,13.23
2016,7,21,19,15,142.0,14.5,1.8,30.5,28.5,11.06,0.0
2016,7,21,19,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,29.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,28.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,65.0,8.0,2.15,24.5,10.5,7.86,0.0
2016,7,22,6,0,130.0,16.0,2.4,25.0,21.0,12.54,0.0
2016,7,22,6,15,255.0,28.0,2.35,25.5,58.5,22.72,12.16
2016,7,22,6,30,380.0,40.0,2.3,26.0,96.0,58.45,28.72
2016,7,22,6,45,462.0,48.0,2.3,27.0,145.0,99.87,55.51
2016,7,22,7,0,544.0,56.0,2.3,28.0,194.0,150.92,93.88
2016,7,22,7,15,595.0,62.0,2.15,28.5,246.5,202.1,136.03
2016,7,22,7,30,646.0,68.0,2.0,29.0,299.0,258.83,183.2
2016,7,22,7,45,683.5,72.0,1.9,30.0,353.0,315.05,229.33
2016,7,22,8,0,721.0,76.0,1.8,31.0,407.0,373.67,275.88
2016,7,22,8,15,746.0,80.0,1.85,31.5,459.5,429.61,319.83
2016,7,22,8,30,771.0,84.0,1.9,32.0,512.0,487.02,363.37
2016,7,22,8,45,791.0,86.5,2.0,33.0,562.5,541.24,402.59
2016,7,22,9,0,811.0,89.0,2.1,34.0,613.0,595.47,440.44
2016,7,22,9,15,825.5,91.5,2.2,34.5,659.0,646.16,475.52
2016,7,22,9,30,840.0,94.0,2.3,35.0,705.0,696.08,507.75
2016,7,22,9,45,851.5,95.5,2.4,35.5,746.0,741.72,536.18
2016,7,22,10,0,863.0,97.0,2.5,36.0,787.0,785.84,563.24
2016,7,22,10,15,871.0,99.0,2.55,36.0,822.5,825.79,588.16
2016,7,22,10,30,879.0,101.0,2.6,36.0,858.0,863.51,611.51
2016,7,22,10,45,885.0,102.0,2.65,36.5,887.0,896.0,630.1
2016,7,22,11,0,891.0,103.0,2.7,37.0,916.0,925.76,646.87
2016,7,22,11,15,895.5,104.0,2.75,37.0,937.5,951.22,662.26
2016,7,22,11,30,900.0,105.0,2.8,37.0,959.0,973.58,675.78
2016,7,22,11,45,897.5,109.0,2.85,37.5,971.5,988.92,683.6
2016,7,22,12,0,895.0,113.0,2.9,38.0,984.0,1000.76,689.38
2016,7,22,12,15,896.5,113.5,2.95,38.0,990.5,1009.63,694.9
2016,7,22,12,30,898.0,114.0,3.0,38.0,997.0,1015.09,698.46
2016,7,22,12,45,897.0,114.0,3.05,38.5,995.0,1014.15,696.77
2016,7,22,13,0,896.0,114.0,3.1,39.0,993.0,1009.79,693.15
2016,7,22,13,15,894.5,113.5,3.15,39.0,983.0,1001.04,688.43
2016,7,22,13,30,893.0,113.0,3.2,39.0,973.0,988.91,681.73
2016,7,22,13,45,889.0,112.5,3.25,39.0,955.0,971.02,671.56
2016,7,22,14,0,885.0,112.0,3.3,39.0,937.0,949.95,659.47
2016,7,22,14,15,879.5,111.0,3.3,39.0,911.5,923.91,643.97
2016,7,22,14,30,874.0,110.0,3.3,39.0,886.0,894.99,626.65
2016,7,22,14,45,860.0,112.5,3.35,39.0,852.5,859.51,605.36
2016,7,22,15,0,846.0,115.0,3.4,39.0,819.0,822.01,582.62
2016,7,22,15,15,835.5,112.5,3.4,38.5,780.5,780.54,558.01
2016,7,22,15,30,825.0,110.0,3.4,38.0,742.0,737.3,531.86
2016,7,22,15,45,811.0,108.0,3.4,38.0,698.5,691.67,502.63
2016,7,22,16,0,797.0,106.0,3.4,38.0,655.0,643.57,470.35
2016,7,22,16,15,779.5,102.5,3.4,37.5,606.5,591.05,434.35
2016,7,22,16,30,762.0,99.0,3.4,37.0,558.0,538.41,397.14
2016,7,22,16,45,737.0,96.0,3.4,37.0,506.5,482.51,355.61
2016,7,22,17,0,712.0,93.0,3.4,37.0,455.0,427.83,313.8
2016,7,22,17,15,680.5,88.0,3.3,36.5,402.0,369.12,268.42
2016,7,22,17,30,649.0,83.0,3.2,36.0,349.0,313.68,224.22
2016,7,22,17,45,602.5,77.0,3.15,35.5,295.5,255.59,177.44
2016,7,22,18,0,556.0,71.0,3.1,35.0,242.0,202.32,134.02
2016,7,22,18,15,492.0,63.0,2.75,34.0,191.5,149.0,92.04
2016,7,22,18,30,428.0,55.0,2.4,33.0,141.0,103.08,57.86
2016,7,22,18,45,329.0,43.0,2.05,32.5,97.0,58.63,29.44
2016,7,22,19,0,230.0,31.0,1.7,32.0,53.0,25.45,13.82
2016,7,22,19,15,115.0,15.5,1.75,31.5,26.5,12.11,0.0
2016,7,22,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,31.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,30.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,29.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,23,5,45,43.5,7.5,2.35,24.5,9.0,7.37,0.0
2016,7,23,6,0,87.0,15.0,2.6,25.0,18.0,14.74,0.0
2016,7,23,6,15,198.5,30.0,2.6,25.5,54.5,23.89,12.93
2016,7,23,6,30,310.0,45.0,2.6,26.0,91.0,58.06,30.72
2016,7,23,6,45,395.5,55.0,2.65,26.5,138.5,98.17,57.03
2016,7,23,7,0,481.0,65.0,2.7,27.0,186.0,147.84,94.3
2016,7,23,7,15,534.5,73.0,2.55,27.5,238.0,197.89,135.3
2016,7,23,7,30,588.0,81.0,2.4,28.0,290.0,253.88,181.66
2016,7,23,7,45,630.5,85.5,2.3,29.0,344.0,308.22,226.24
2016,7,23,8,0,673.0,90.0,2.2,30.0,398.0,366.64,272.74
2016,7,23,8,15,700.5,94.5,2.2,30.5,450.5,421.86,316.23
2016,7,23,8,30,728.0,99.0,2.2,31.0,503.0,479.48,360.03
2016,7,23,8,45,752.0,101.5,2.2,32.0,553.0,533.89,399.32
2016,7,23,9,0,776.0,104.0,2.2,33.0,603.0,589.13,437.72
2016,7,23,9,15,791.5,107.0,2.25,33.5,649.5,639.72,472.67
2016,7,23,9,30,807.0,110.0,2.3,34.0,696.0,689.74,505.62
2016,7,23,9,45,821.0,111.0,2.35,34.5,737.5,734.25,533.19
2016,7,23,10,0,835.0,112.0,2.4,35.0,779.0,778.71,560.35
2016,7,23,10,15,844.0,114.0,2.45,35.5,814.5,818.53,584.09
2016,7,23,10,30,853.0,116.0,2.5,36.0,850.0,856.25,606.24
2016,7,23,10,45,861.0,116.5,2.65,36.5,879.0,889.29,625.93
2016,7,23,11,0,869.0,117.0,2.8,37.0,908.0,919.79,643.93
2016,7,23,11,15,873.5,118.0,2.9,37.0,929.5,944.76,659.43
2016,7,23,11,30,878.0,119.0,3.0,37.0,951.0,966.72,673.13
2016,7,23,11,45,882.5,118.5,3.1,37.5,965.5,984.05,682.6
2016,7,23,12,0,887.0,118.0,3.2,38.0,980.0,998.15,690.15
2016,7,23,12,15,888.0,118.0,3.25,38.0,986.0,1005.97,695.0
2016,7,23,12,30,889.0,118.0,3.3,38.0,992.0,1010.41,697.93
2016,7,23,12,45,889.0,118.0,3.4,38.5,990.0,1010.47,697.18
2016,7,23,13,0,889.0,118.0,3.5,39.0,988.0,1007.14,694.47
2016,7,23,13,15,886.5,117.5,3.55,39.0,978.0,997.45,689.06
2016,7,23,13,30,884.0,117.0,3.6,39.0,968.0,984.42,681.71
2016,7,23,13,45,880.0,116.5,3.65,39.0,950.0,966.65,671.49
2016,7,23,14,0,876.0,116.0,3.7,39.0,932.0,945.73,659.34
2016,7,23,14,15,870.5,114.5,3.7,39.0,906.5,919.37,643.49
2016,7,23,14,30,865.0,113.0,3.7,39.0,881.0,890.16,625.83
2016,7,23,14,45,851.0,115.0,3.7,39.0,847.5,854.41,603.92
2016,7,23,15,0,837.0,117.0,3.7,39.0,814.0,816.67,580.6
2016,7,23,15,15,826.5,115.0,3.7,38.5,775.5,775.98,556.33
2016,7,23,15,30,816.0,113.0,3.7,38.0,737.0,733.54,530.55
2016,7,23,15,45,801.5,110.5,3.75,38.0,693.0,687.45,501.0
2016,7,23,16,0,787.0,108.0,3.8,38.0,649.0,638.88,468.23
2016,7,23,16,15,769.0,105.0,3.8,37.5,601.0,586.97,432.43
2016,7,23,16,30,751.0,102.0,3.8,37.0,553.0,535.01,395.5
2016,7,23,16,45,726.0,98.0,3.8,37.0,501.5,478.62,353.47
2016,7,23,17,0,701.0,94.0,3.8,37.0,450.0,422.75,310.69
2016,7,23,17,15,669.0,89.0,3.75,36.5,397.5,365.13,266.02
2016,7,23,17,30,637.0,84.0,3.7,36.0,345.0,310.11,222.08
2016,7,23,17,45,591.5,78.0,3.65,35.5,291.5,252.98,175.91
2016,7,23,18,0,546.0,72.0,3.6,35.0,238.0,200.56,133.08
2016,7,23,18,15,482.0,63.0,3.3,34.5,188.0,146.87,90.62
2016,7,23,18,30,418.0,54.0,3.0,34.0,138.0,100.58,56.1
2016,7,23,18,45,320.0,42.0,2.75,33.5,94.5,56.84,28.26
2016,7,23,19,0,222.0,30.0,2.5,33.0,51.0,24.33,12.76
2016,7,23,19,15,111.0,15.0,2.6,32.5,25.5,14.74,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,24,5,45,35.0,7.5,2.35,24.5,8.5,0.0,0.0
2016,7,24,6,0,70.0,15.0,2.6,25.0,17.0,14.74,0.0
2016,7,24,6,15,184.5,30.5,2.65,25.5,53.0,24.03,12.88
2016,7,24,6,30,299.0,46.0,2.7,26.0,89.0,57.98,31.06
2016,7,24,6,45,388.0,55.5,2.75,26.5,136.5,97.44,56.75
2016,7,24,7,0,477.0,65.0,2.8,27.0,184.0,146.77,93.58
2016,7,24,7,15,531.5,73.0,2.75,27.5,236.5,196.82,134.57
2016,7,24,7,30,586.0,81.0,2.7,28.0,289.0,252.94,181.11
2016,7,24,7,45,633.5,84.0,2.65,29.0,343.5,307.49,225.94
2016,7,24,8,0,681.0,87.0,2.6,30.0,398.0,366.67,273.26
2016,7,24,8,15,708.0,91.5,2.55,30.5,450.5,422.83,317.62
2016,7,24,8,30,735.0,96.0,2.5,31.0,503.0,479.9,361.15
2016,7,24,8,45,760.5,97.5,2.45,32.0,553.5,534.55,400.71
2016,7,24,9,0,786.0,99.0,2.4,33.0,604.0,590.16,439.42
2016,7,24,9,15,801.0,102.0,2.35,33.5,650.0,640.92,474.17
2016,7,24,9,30,816.0,105.0,2.3,34.0,696.0,689.91,505.76
2016,7,24,9,45,829.0,106.0,2.3,34.5,737.5,735.28,533.63
2016,7,24,10,0,842.0,107.0,2.3,35.0,779.0,779.31,560.13
2016,7,24,10,15,851.0,109.0,2.3,35.5,814.5,819.42,583.66
2016,7,24,10,30,860.0,111.0,2.3,36.0,850.0,857.42,605.53
2016,7,24,10,45,866.0,112.0,2.35,36.5,878.5,889.42,623.75
2016,7,24,11,0,872.0,113.0,2.4,37.0,907.0,918.74,640.2
2016,7,24,11,15,876.5,114.0,2.45,37.0,928.5,943.83,655.31
2016,7,24,11,30,881.0,115.0,2.5,37.0,950.0,965.87,668.61
2016,7,24,11,45,879.5,119.0,2.6,37.5,963.0,981.91,677.3
2016,7,24,12,0,878.0,123.0,2.7,38.0,976.0,994.54,684.01
2016,7,24,12,15,878.5,123.0,2.7,38.0,981.5,1001.8,688.11
2016,7,24,12,30,879.0,123.0,2.7,38.0,987.0,1005.71,690.32
2016,7,24,12,45,877.0,124.0,2.75,38.5,984.5,1004.76,688.69
2016,7,24,13,0,875.0,125.0,2.8,39.0,982.0,1000.47,685.17
2016,7,24,13,15,873.0,124.5,2.8,39.0,972.0,991.38,679.88
2016,7,24,13,30,871.0,124.0,2.8,39.0,962.0,978.98,672.71
2016,7,24,13,45,865.5,124.0,2.85,39.0,943.5,960.46,662.25
2016,7,24,14,0,860.0,124.0,2.9,39.0,925.0,938.88,649.96
2016,7,24,14,15,854.0,122.5,2.9,39.0,899.5,912.41,634.26
2016,7,24,14,30,848.0,121.0,2.9,39.0,874.0,883.16,616.82
2016,7,24,14,45,828.0,126.5,2.9,39.0,839.0,846.16,594.39
2016,7,24,15,0,808.0,132.0,2.9,39.0,804.0,810.19,572.51
2016,7,24,15,15,796.5,129.5,2.9,38.5,765.5,768.84,548.08
2016,7,24,15,30,785.0,127.0,2.9,38.0,727.0,725.91,522.25
2016,7,24,15,45,766.0,126.0,2.9,38.0,682.5,677.78,491.38
2016,7,24,16,0,747.0,125.0,2.9,38.0,638.0,629.19,458.13
2016,7,24,16,15,727.5,121.0,2.9,37.5,590.0,577.13,422.66
2016,7,24,16,30,708.0,117.0,2.9,37.0,542.0,524.89,385.98
2016,7,24,16,45,676.0,114.5,2.95,37.0,490.0,468.3,344.34
2016,7,24,17,0,644.0,112.0,3.0,37.0,438.0,413.76,303.06
2016,7,24,17,15,609.5,105.5,3.0,36.5,385.5,356.62,259.37
2016,7,24,17,30,575.0,99.0,3.0,36.0,333.0,302.47,216.72
2016,7,24,17,45,519.5,92.5,3.0,36.0,280.0,245.33,171.06
2016,7,24,18,0,464.0,86.0,3.0,36.0,227.0,193.27,129.32
2016,7,24,18,15,398.0,75.0,2.85,35.5,178.0,142.12,89.69
2016,7,24,18,30,332.0,64.0,2.7,35.0,129.0,98.57,57.72
2016,7,24,18,45,235.0,48.5,2.55,34.5,87.5,56.73,30.73
2016,7,24,19,0,138.0,33.0,2.4,34.0,46.0,26.31,14.01
2016,7,24,19,15,69.0,16.5,2.45,33.5,23.0,16.22,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,30.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,27.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,27.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,26.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,26.0,7.0,6.88,0.0
2016,7,25,6,15,11.0,28.0,2.05,26.0,29.5,26.0,14.17
2016,7,25,6,30,22.0,49.0,2.0,26.0,52.0,46.9,30.99
2016,7,25,6,45,46.0,73.5,2.0,26.5,84.0,74.27,52.36
2016,7,25,7,0,70.0,98.0,2.0,27.0,116.0,104.91,76.33
2016,7,25,7,15,101.0,118.5,2.0,27.0,151.0,136.59,101.14
2016,7,25,7,30,132.0,139.0,2.0,27.0,186.0,172.22,129.25
2016,7,25,7,45,165.5,162.5,2.0,27.5,231.5,215.12,162.63
2016,7,25,8,0,199.0,186.0,2.0,28.0,277.0,261.77,198.5
2016,7,25,8,15,355.0,182.0,1.9,28.0,368.5,343.58,260.75
2016,7,25,8,30,511.0,178.0,1.8,28.0,460.0,442.48,335.0
2016,7,25,8,45,549.5,180.0,1.75,28.5,510.0,494.08,372.5
2016,7,25,9,0,588.0,182.0,1.7,29.0,560.0,549.87,412.11
2016,7,25,9,15,608.5,188.5,1.6,29.5,605.0,598.99,445.38
2016,7,25,9,30,629.0,195.0,1.5,30.0,650.0,648.44,477.79
2016,7,25,9,45,661.5,190.0,1.4,30.5,694.0,695.6,508.0
2016,7,25,10,0,694.0,185.0,1.3,31.0,738.0,743.36,537.66
2016,7,25,10,15,706.0,188.5,1.35,31.5,773.5,782.89,561.6
2016,7,25,10,30,718.0,192.0,1.4,32.0,809.0,820.95,584.14
2016,7,25,10,45,739.5,186.0,1.45,33.0,840.5,854.12,602.11
2016,7,25,11,0,761.0,180.0,1.5,34.0,872.0,887.84,620.23
2016,7,25,11,15,767.0,182.0,1.65,34.5,894.0,913.18,635.41
2016,7,25,11,30,773.0,184.0,1.8,35.0,916.0,935.92,649.02
2016,7,25,11,45,795.0,171.5,1.95,35.5,934.5,957.02,661.61
2016,7,25,12,0,817.0,159.0,2.1,36.0,953.0,975.54,672.62
2016,7,25,12,15,819.0,159.5,2.2,36.5,959.5,984.5,677.32
2016,7,25,12,30,821.0,160.0,2.3,37.0,966.0,990.27,680.23
2016,7,25,12,45,823.5,158.0,2.45,37.5,965.0,990.8,680.52
2016,7,25,13,0,826.0,156.0,2.6,38.0,964.0,982.47,675.48
2016,7,25,13,15,824.0,155.5,2.7,38.0,954.0,973.77,671.28
2016,7,25,13,30,822.0,155.0,2.8,38.0,944.0,967.12,668.4
2016,7,25,13,45,818.5,153.0,2.9,38.0,926.5,948.97,658.4
2016,7,25,14,0,815.0,151.0,3.0,38.0,909.0,927.82,646.6
2016,7,25,14,15,808.5,149.5,3.1,38.0,884.0,901.54,631.51
2016,7,25,14,30,802.0,148.0,3.2,38.0,859.0,872.65,614.68
2016,7,25,14,45,490.0,277.0,3.35,38.0,706.5,708.37,504.96
2016,7,25,15,0,178.0,406.0,3.5,38.0,554.0,552.64,392.96
2016,7,25,15,15,452.0,281.5,3.6,37.5,632.5,646.42,466.8
2016,7,25,15,30,726.0,157.0,3.7,37.0,711.0,712.15,519.04
2016,7,25,15,45,553.0,217.0,3.8,36.5,624.5,615.4,450.3
2016,7,25,16,0,380.0,277.0,3.9,36.0,538.0,530.03,388.81
2016,7,25,16,15,190.0,214.0,4.0,35.5,344.5,330.99,245.45
2016,7,25,16,30,0.0,151.0,4.1,35.0,151.0,146.14,106.33
2016,7,25,16,45,0.0,114.5,4.2,34.5,114.5,110.76,80.17
2016,7,25,17,0,0.0,78.0,4.3,34.0,78.0,75.43,53.37
2016,7,25,17,15,0.0,68.0,4.25,33.5,68.0,65.74,46.14
2016,7,25,17,30,0.0,58.0,4.2,33.0,58.0,56.05,38.79
2016,7,25,17,45,0.0,48.5,4.2,32.5,48.5,46.85,31.71
2016,7,25,18,0,0.0,39.0,4.2,32.0,39.0,37.65,24.5
2016,7,25,18,15,0.0,30.5,4.05,31.5,30.5,29.43,17.94
2016,7,25,18,30,0.0,22.0,3.9,31.0,22.0,21.22,11.27
2016,7,25,18,45,0.0,14.5,3.8,30.5,14.5,13.98,5.31
2016,7,25,19,0,0.0,7.0,3.7,30.0,7.0,6.74,0.0
2016,7,25,19,15,0.0,3.5,3.6,29.5,3.5,3.44,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,28.5,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,5.0,4.5,2.05,24.0,4.5,0.0,0.0
2016,7,26,6,0,10.0,9.0,2.2,24.0,9.0,8.85,0.0
2016,7,26,6,15,64.5,32.0,2.25,24.0,40.0,27.85,15.51
2016,7,26,6,30,119.0,55.0,2.3,24.0,71.0,55.74,35.26
2016,7,26,6,45,59.5,63.0,2.4,24.5,71.0,65.97,45.52
2016,7,26,7,0,0.0,71.0,2.5,25.0,71.0,68.08,50.04
2016,7,26,7,15,0.5,92.5,2.5,25.0,93.0,88.85,66.99
2016,7,26,7,30,1.0,114.0,2.5,25.0,115.0,109.79,83.76
2016,7,26,7,45,226.0,133.5,2.55,25.5,236.5,209.35,159.04
2016,7,26,8,0,451.0,153.0,2.6,26.0,358.0,335.2,255.31
2016,7,26,8,15,275.5,195.0,2.6,26.5,325.0,319.18,244.38
2016,7,26,8,30,100.0,237.0,2.6,27.0,292.0,281.93,215.13
2016,7,26,8,45,100.0,261.5,2.65,27.5,321.5,311.65,236.93
2016,7,26,9,0,100.0,286.0,2.7,28.0,351.0,341.24,258.01
2016,7,26,9,15,89.0,305.5,2.7,28.0,366.5,358.45,269.88
2016,7,26,9,30,78.0,325.0,2.7,28.0,382.0,374.45,280.72
2016,7,26,9,45,84.0,342.5,2.75,28.5,407.0,400.17,298.46
2016,7,26,10,0,90.0,360.0,2.8,29.0,432.0,426.16,316.18
2016,7,26,10,15,163.5,376.0,2.8,29.0,513.5,510.7,377.86
2016,7,26,10,30,237.0,392.0,2.8,29.0,595.0,600.28,441.47
2016,7,26,10,45,221.5,422.5,2.8,29.5,617.5,620.89,453.04
2016,7,26,11,0,206.0,453.0,2.8,30.0,640.0,643.85,466.39
2016,7,26,11,15,471.0,329.0,2.8,30.0,771.0,783.77,569.05
2016,7,26,11,30,736.0,205.0,2.8,30.0,902.0,924.7,665.56
2016,7,26,11,45,521.0,337.0,2.8,30.0,834.5,858.5,616.37
2016,7,26,12,0,306.0,469.0,2.8,30.0,767.0,780.62,557.74
2016,7,26,12,15,536.5,332.0,2.8,30.0,857.0,880.04,631.66
2016,7,26,12,30,767.0,195.0,2.8,30.0,947.0,971.72,693.82
2016,7,26,12,45,585.0,312.0,2.8,30.5,885.0,910.49,649.87
2016,7,26,13,0,403.0,429.0,2.8,31.0,823.0,839.88,596.91
2016,7,26,13,15,458.0,371.0,2.8,30.5,814.0,837.02,599.46
2016,7,26,13,30,513.0,313.0,2.8,30.0,805.0,826.81,596.83
2016,7,26,13,45,382.0,386.0,2.85,30.0,748.5,765.04,551.95
2016,7,26,14,0,251.0,459.0,2.9,30.0,692.0,702.52,506.31
2016,7,26,14,15,500.5,318.5,2.9,30.0,767.0,789.15,573.86
2016,7,26,14,30,750.0,178.0,2.9,30.0,842.0,856.45,623.51
2016,7,26,14,45,492.0,288.5,2.9,30.0,717.5,721.77,528.76
2016,7,26,15,0,234.0,399.0,2.9,30.0,593.0,592.39,433.58
2016,7,26,15,15,148.5,368.5,2.85,30.0,489.5,484.73,357.37
2016,7,26,15,30,63.0,338.0,2.8,30.0,386.0,379.99,281.17
2016,7,26,15,45,106.5,327.5,2.8,30.0,402.5,397.38,295.86
2016,7,26,16,0,150.0,317.0,2.8,30.0,419.0,413.17,308.63
2016,7,26,16,15,400.5,227.0,2.75,29.5,472.5,477.06,360.46
2016,7,26,16,30,651.0,137.0,2.7,29.0,526.0,511.96,388.73
2016,7,26,16,45,629.0,129.5,2.7,29.0,476.5,458.37,347.66
2016,7,26,17,0,607.0,122.0,2.7,29.0,427.0,405.91,306.78
2016,7,26,17,15,571.5,114.5,2.6,28.5,375.5,349.31,262.18
2016,7,26,17,30,536.0,107.0,2.5,28.0,324.0,295.87,218.93
2016,7,26,17,45,490.0,97.5,2.4,28.0,272.5,239.82,172.78
2016,7,26,18,0,444.0,88.0,2.3,28.0,221.0,189.75,131.24
2016,7,26,18,15,377.0,76.0,2.1,27.5,172.5,138.67,90.65
2016,7,26,18,30,310.0,64.0,1.9,27.0,124.0,95.36,58.03
2016,7,26,18,45,222.5,47.5,1.7,26.5,83.5,54.62,30.68
2016,7,26,19,0,135.0,31.0,1.5,26.0,43.0,24.25,12.68
2016,7,26,19,15,67.5,15.5,1.5,25.5,21.5,15.24,0.0
2016,7,26,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,1.0,0.5,23.5,1.0,0.0,0.0
2016,7,27,6,0,0.0,2.0,0.6,24.0,2.0,1.97,0.0
2016,7,27,6,15,0.0,12.5,0.8,24.0,12.5,12.05,3.42
2016,7,27,6,30,0.0,23.0,1.0,24.0,23.0,22.19,12.18
2016,7,27,6,45,0.0,38.0,1.2,24.5,38.0,36.7,24.32
2016,7,27,7,0,0.0,53.0,1.4,25.0,53.0,51.19,36.33
2016,7,27,7,15,0.0,69.5,1.45,25.5,69.5,67.03,49.21
2016,7,27,7,30,0.0,86.0,1.5,26.0,86.0,82.93,61.86
2016,7,27,7,45,0.0,51.5,1.55,26.5,51.5,49.75,34.83
2016,7,27,8,0,0.0,17.0,1.6,27.0,17.0,16.41,7.69
2016,7,27,8,15,0.0,14.0,1.6,27.5,14.0,13.51,5.28
2016,7,27,8,30,0.0,11.0,1.6,28.0,11.0,10.62,2.89
2016,7,27,8,45,0.0,16.5,1.65,28.5,16.5,15.94,7.1
2016,7,27,9,0,0.0,22.0,1.7,29.0,22.0,21.26,11.27
2016,7,27,9,15,0.0,71.5,1.75,29.0,71.5,69.19,48.92
2016,7,27,9,30,0.0,121.0,1.8,29.0,121.0,117.24,85.92
2016,7,27,9,45,5.5,176.5,1.85,29.5,181.0,175.43,129.84
2016,7,27,10,0,11.0,232.0,1.9,30.0,241.0,234.29,173.2
2016,7,27,10,15,126.5,323.0,2.0,30.0,431.5,427.39,316.19
2016,7,27,10,30,242.0,414.0,2.1,30.0,622.0,626.78,455.55
2016,7,27,10,45,338.0,394.5,2.25,30.5,696.0,701.36,506.5
2016,7,27,11,0,434.0,375.0,2.4,31.0,770.0,783.91,562.53
2016,7,27,11,15,399.5,400.5,2.5,31.0,770.0,783.84,560.9
2016,7,27,11,30,365.0,426.0,2.6,31.0,770.0,784.78,560.47
2016,7,27,11,45,511.5,349.0,2.75,31.0,840.0,861.58,616.19
2016,7,27,12,0,658.0,272.0,2.9,31.0,910.0,936.15,669.26
2016,7,27,12,15,660.0,272.5,2.95,31.0,916.0,944.08,673.97
2016,7,27,12,30,662.0,273.0,3.0,31.0,922.0,949.34,677.59
2016,7,27,12,45,452.5,382.0,3.15,31.0,825.5,848.79,606.64
2016,7,27,13,0,243.0,491.0,3.3,31.0,729.0,738.2,527.76
2016,7,27,13,15,457.0,374.5,3.35,31.0,815.5,839.86,603.86
2016,7,27,13,30,671.0,258.0,3.4,31.0,902.0,927.08,667.55
2016,7,27,13,45,672.5,251.0,3.45,31.5,886.0,910.71,655.63
2016,7,27,14,0,674.0,244.0,3.5,32.0,870.0,891.66,642.82
2016,7,27,14,15,666.0,241.5,3.5,31.5,845.5,865.74,627.78
2016,7,27,14,30,658.0,239.0,3.5,31.0,821.0,837.75,610.96
2016,7,27,14,45,659.0,227.5,3.5,31.0,792.0,806.68,591.05
2016,7,27,15,0,660.0,216.0,3.5,31.0,763.0,773.29,569.37
2016,7,27,15,15,645.5,211.5,3.45,31.0,725.5,732.33,541.62
2016,7,27,15,30,631.0,207.0,3.4,31.0,688.0,690.44,512.88
2016,7,27,15,45,614.5,200.5,3.35,31.0,645.5,644.47,480.88
2016,7,27,16,0,598.0,194.0,3.3,31.0,603.0,598.24,448.14
2016,7,27,16,15,574.0,187.5,3.15,30.5,556.0,545.86,410.9
2016,7,27,16,30,550.0,181.0,3.0,30.0,509.0,496.02,374.62
2016,7,27,16,45,523.5,171.0,2.85,30.0,460.0,442.71,334.3
2016,7,27,17,0,497.0,161.0,2.7,30.0,411.0,391.22,294.49
2016,7,27,17,15,457.0,150.5,2.3,29.5,359.5,335.77,251.21
2016,7,27,17,30,417.0,140.0,1.9,29.0,308.0,284.15,210.17
2016,7,27,17,45,372.0,125.5,1.55,29.0,258.5,231.32,167.61
2016,7,27,18,0,327.0,111.0,1.2,29.0,209.0,183.25,128.82
2016,7,27,18,15,259.0,94.5,1.1,28.5,161.5,134.77,91.54
2016,7,27,18,30,191.0,78.0,1.0,28.0,114.0,94.21,61.63
2016,7,27,18,45,119.5,55.5,0.9,27.5,75.5,56.24,34.98
2016,7,27,19,0,48.0,33.0,0.8,27.0,37.0,28.54,15.54
2016,7,27,19,15,24.0,16.5,0.8,26.5,18.5,16.22,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,25.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,6.0,2.1,24.5,6.0,0.0,0.0
2016,7,28,6,0,0.0,12.0,2.3,25.0,12.0,11.8,0.0
2016,7,28,6,15,99.5,31.0,2.4,25.0,44.5,25.69,13.26
2016,7,28,6,30,199.0,50.0,2.5,25.0,77.0,54.79,31.9
2016,7,28,6,45,291.0,63.0,2.7,25.5,123.0,91.3,56.04
2016,7,28,7,0,383.0,76.0,2.9,26.0,169.0,138.65,91.07
2016,7,28,7,15,442.5,86.0,2.95,26.0,220.0,186.3,129.84
2016,7,28,7,30,502.0,96.0,3.0,26.0,271.0,241.66,175.71
2016,7,28,7,45,556.5,100.5,3.15,26.5,325.5,295.45,220.31
2016,7,28,8,0,611.0,105.0,3.3,27.0,380.0,354.83,268.72
2016,7,28,8,15,370.0,172.0,3.25,27.5,344.5,342.23,261.6
2016,7,28,8,30,129.0,239.0,3.2,28.0,309.0,300.52,228.96
2016,7,28,8,45,135.0,262.0,3.2,28.5,342.0,334.07,253.67
2016,7,28,9,0,141.0,285.0,3.2,29.0,375.0,368.02,277.99
2016,7,28,9,15,177.5,310.0,3.1,29.0,432.0,424.59,319.44
2016,7,28,9,30,214.0,335.0,3.0,29.0,489.0,484.19,362.29
2016,7,28,9,45,266.0,346.0,2.9,29.5,549.5,547.52,406.69
2016,7,28,10,0,318.0,357.0,2.8,30.0,610.0,611.4,450.46
2016,7,28,10,15,570.0,244.0,2.75,30.0,722.0,725.86,535.28
2016,7,28,10,30,822.0,131.0,2.7,30.0,834.0,845.23,616.28
2016,7,28,10,45,830.0,132.0,2.7,30.5,863.0,878.01,634.72
2016,7,28,11,0,838.0,133.0,2.7,31.0,892.0,908.34,652.08
2016,7,28,11,15,843.0,134.0,2.75,31.0,913.5,933.21,667.54
2016,7,28,11,30,848.0,135.0,2.8,31.0,935.0,955.16,681.21
2016,7,28,11,45,852.0,135.0,2.85,31.5,949.5,972.12,690.37
2016,7,28,12,0,856.0,135.0,2.9,32.0,964.0,985.93,697.62
2016,7,28,12,15,857.0,135.5,2.95,32.0,970.0,994.03,702.79
2016,7,28,12,30,858.0,136.0,3.0,32.0,976.0,998.86,706.05
2016,7,28,12,45,857.5,135.5,3.1,32.0,974.0,997.9,706.2
2016,7,28,13,0,857.0,135.0,3.2,32.0,972.0,993.66,704.39
2016,7,28,13,15,854.5,134.5,3.25,32.0,961.5,984.15,698.99
2016,7,28,13,30,852.0,134.0,3.3,32.0,951.0,971.4,691.63
2016,7,28,13,45,847.5,133.5,3.4,32.0,933.0,953.53,681.41
2016,7,28,14,0,843.0,133.0,3.5,32.0,915.0,932.63,669.24
2016,7,28,14,15,837.0,131.5,3.55,32.0,890.0,906.41,653.3
2016,7,28,14,30,831.0,130.0,3.6,32.0,865.0,877.46,635.53
2016,7,28,14,45,632.5,229.0,3.7,32.0,776.5,785.42,574.67
2016,7,28,15,0,434.0,328.0,3.8,32.0,688.0,695.51,508.99
2016,7,28,15,15,327.0,343.0,3.8,31.5,606.5,604.96,445.82
2016,7,28,15,30,220.0,358.0,3.8,31.0,525.0,521.76,386.32
2016,7,28,15,45,183.5,336.5,3.85,31.0,470.5,464.19,345.43
2016,7,28,16,0,147.0,315.0,3.9,31.0,416.0,409.37,305.83
2016,7,28,16,15,119.0,287.5,3.85,30.5,365.0,357.02,268.19
2016,7,28,16,30,91.0,260.0,3.8,30.0,314.0,305.32,230.41
2016,7,28,16,45,85.5,234.5,3.8,30.0,281.5,272.22,205.96
2016,7,28,17,0,80.0,209.0,3.8,30.0,249.0,239.66,181.51
2016,7,28,17,15,76.5,184.0,3.65,29.5,219.0,208.97,158.42
2016,7,28,17,30,73.0,159.0,3.5,29.0,189.0,178.69,135.18
2016,7,28,17,45,64.0,135.5,3.35,28.5,158.5,148.65,111.78
2016,7,28,18,0,55.0,112.0,3.2,28.0,128.0,119.74,88.95
2016,7,28,18,15,41.5,89.0,3.0,27.5,100.0,91.69,66.72
2016,7,28,18,30,28.0,66.0,2.8,27.0,72.0,65.45,45.86
2016,7,28,18,45,14.0,45.0,2.6,26.5,48.0,42.89,27.87
2016,7,28,19,0,0.0,24.0,2.4,26.0,24.0,22.96,11.18
2016,7,28,19,15,0.0,12.0,2.4,25.5,12.0,11.8,0.0
2016,7,28,19,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,6.0,1.65,23.5,6.0,0.0,0.0
2016,7,29,6,0,0.0,12.0,1.8,24.0,12.0,11.8,0.0
2016,7,29,6,15,112.0,29.5,1.95,24.0,44.5,24.52,12.16
2016,7,29,6,30,224.0,47.0,2.1,24.0,77.0,53.33,30.15
2016,7,29,6,45,308.5,60.5,2.25,24.5,123.0,90.81,55.14
2016,7,29,7,0,393.0,74.0,2.4,25.0,169.0,138.29,90.66
2016,7,29,7,15,203.0,97.0,2.45,25.0,147.0,140.3,101.53
2016,7,29,7,30,13.0,120.0,2.5,25.0,125.0,118.99,90.81
2016,7,29,7,45,79.5,153.5,2.6,25.5,188.5,175.66,134.58
2016,7,29,8,0,146.0,187.0,2.7,26.0,252.0,241.02,185.01
2016,7,29,8,15,183.0,210.0,2.7,26.5,302.5,289.5,222.07
2016,7,29,8,30,220.0,233.0,2.7,27.0,353.0,341.81,261.53
2016,7,29,8,45,281.0,247.0,2.75,27.5,416.0,404.56,308.41
2016,7,29,9,0,342.0,261.0,2.8,28.0,479.0,471.27,357.37
2016,7,29,9,15,281.5,297.0,2.75,28.0,485.5,483.87,364.74
2016,7,29,9,30,221.0,333.0,2.7,28.0,492.0,487.34,365.27
2016,7,29,9,45,206.0,357.0,2.7,28.5,512.5,510.12,379.81
2016,7,29,10,0,191.0,381.0,2.7,29.0,533.0,531.15,392.71
2016,7,29,10,15,205.5,388.0,2.65,29.0,558.0,558.06,411.21
2016,7,29,10,30,220.0,395.0,2.6,29.0,583.0,585.28,429.75
2016,7,29,10,45,153.5,415.0,2.55,29.5,548.5,553.28,403.85
2016,7,29,11,0,87.0,435.0,2.5,30.0,514.0,512.28,371.93
2016,7,29,11,15,102.0,453.0,2.35,30.0,548.5,547.04,395.76
2016,7,29,11,30,117.0,471.0,2.2,30.0,583.0,587.21,422.45
2016,7,29,11,45,131.0,466.0,2.1,30.5,592.5,598.28,428.75
2016,7,29,12,0,145.0,461.0,2.0,31.0,602.0,609.11,435.03
2016,7,29,12,15,502.0,298.5,1.85,31.0,789.0,812.81,580.54
2016,7,29,12,30,859.0,136.0,1.7,31.0,976.0,1000.16,698.37
2016,7,29,12,45,864.0,132.0,1.6,31.5,975.5,1001.24,694.16
2016,7,29,13,0,869.0,128.0,1.5,32.0,975.0,998.96,690.06
2016,7,29,13,15,867.0,127.5,1.45,32.0,965.5,989.82,684.04
2016,7,29,13,30,865.0,127.0,1.4,32.0,956.0,977.38,676.2
2016,7,29,13,45,865.5,123.5,1.4,32.5,939.0,961.09,665.53
2016,7,29,14,0,866.0,120.0,1.4,33.0,922.0,941.51,652.97
2016,7,29,14,15,860.5,118.5,1.5,33.0,897.0,915.17,638.95
2016,7,29,14,30,855.0,117.0,1.6,33.0,872.0,885.99,623.0
2016,7,29,14,45,818.0,133.0,1.7,33.0,833.0,844.38,598.91
2016,7,29,15,0,781.0,149.0,1.8,33.0,794.0,805.26,576.07
2016,7,29,15,15,769.5,146.0,1.9,33.0,756.0,764.12,551.44
2016,7,29,15,30,758.0,143.0,2.0,33.0,718.0,721.46,525.34
2016,7,29,15,45,749.0,136.0,2.1,33.0,675.5,675.29,495.79
2016,7,29,16,0,740.0,129.0,2.2,33.0,633.0,627.86,463.85
2016,7,29,16,15,720.5,125.0,2.25,33.0,585.0,575.78,427.33
2016,7,29,16,30,701.0,121.0,2.3,33.0,537.0,523.82,389.85
2016,7,29,16,45,679.0,114.0,2.35,33.0,486.0,468.06,348.56
2016,7,29,17,0,657.0,107.0,2.4,33.0,435.0,413.35,306.76
2016,7,29,17,15,622.5,101.0,2.15,32.0,382.0,355.85,262.32
2016,7,29,17,30,588.0,95.0,1.9,31.0,329.0,301.33,218.88
2016,7,29,17,45,542.5,86.5,1.7,30.5,277.0,244.41,172.62
2016,7,29,18,0,497.0,78.0,1.5,30.0,225.0,192.33,129.89
2016,7,29,18,15,429.0,67.5,1.4,29.0,175.0,139.46,88.33
2016,7,29,18,30,361.0,57.0,1.3,28.0,125.0,93.86,54.43
2016,7,29,18,45,262.5,42.5,1.25,27.5,83.0,51.61,27.1
2016,7,29,19,0,164.0,28.0,1.2,27.0,41.0,21.77,9.93
2016,7,29,19,15,82.0,14.0,1.2,27.0,20.5,13.76,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,17.0,5.5,1.9,23.5,6.0,0.0,0.0
2016,7,30,6,0,34.0,11.0,2.1,24.0,12.0,10.81,0.0
2016,7,30,6,15,145.0,28.0,2.25,24.0,45.0,21.81,9.87
2016,7,30,6,30,256.0,45.0,2.4,24.0,78.0,53.12,29.05
2016,7,30,6,45,356.0,55.0,2.6,24.5,126.0,90.98,53.32
2016,7,30,7,0,456.0,65.0,2.8,25.0,174.0,141.22,90.48
2016,7,30,7,15,514.0,73.5,2.8,25.5,226.5,191.35,131.59
2016,7,30,7,30,572.0,82.0,2.8,26.0,279.0,248.03,178.84
2016,7,30,7,45,621.5,85.5,2.85,26.5,334.0,303.1,224.99
2016,7,30,8,0,671.0,89.0,2.9,27.0,389.0,363.09,274.19
2016,7,30,8,15,699.5,93.5,2.85,27.5,442.0,418.94,319.06
2016,7,30,8,30,728.0,98.0,2.8,28.0,495.0,477.26,364.28
2016,7,30,8,45,754.0,100.0,2.75,28.5,546.5,532.62,405.89
2016,7,30,9,0,780.0,102.0,2.7,29.0,598.0,589.01,446.86
2016,7,30,9,15,795.5,105.0,2.65,29.5,644.5,640.13,482.68
2016,7,30,9,30,811.0,108.0,2.6,30.0,691.0,690.65,516.26
2016,7,30,9,45,826.5,108.5,2.55,30.5,733.5,736.17,544.59
2016,7,30,10,0,842.0,109.0,2.5,31.0,776.0,781.83,572.49
2016,7,30,10,15,850.5,111.0,2.5,31.5,811.5,821.77,596.4
2016,7,30,10,30,859.0,113.0,2.5,32.0,847.0,859.55,618.6
2016,7,30,10,45,868.5,112.5,2.5,32.5,877.0,893.33,637.97
2016,7,30,11,0,878.0,112.0,2.5,33.0,907.0,924.61,655.56
2016,7,30,11,15,882.5,113.0,2.55,33.0,928.5,949.98,671.09
2016,7,30,11,30,887.0,114.0,2.6,33.0,950.0,972.28,684.75
2016,7,30,11,45,894.5,111.0,2.65,33.5,965.0,990.29,694.39
2016,7,30,12,0,902.0,108.0,2.7,34.0,980.0,1005.08,702.1
2016,7,30,12,15,903.0,108.5,2.8,34.0,986.0,1013.58,707.89
2016,7,30,12,30,904.0,109.0,2.9,34.0,992.0,1018.59,711.67
2016,7,30,12,45,903.5,108.5,3.0,34.5,990.0,1017.61,710.39
2016,7,30,13,0,903.0,108.0,3.1,35.0,988.0,1013.13,707.08
2016,7,30,13,15,901.0,107.5,3.15,35.0,977.5,1003.67,701.85
2016,7,30,13,30,899.0,107.0,3.2,35.0,967.0,990.78,694.58
2016,7,30,13,45,894.5,106.5,3.3,35.0,948.5,972.1,684.1
2016,7,30,14,0,890.0,106.0,3.4,35.0,930.0,950.19,671.6
2016,7,30,14,15,884.5,105.0,3.45,35.0,904.5,923.74,655.86
2016,7,30,14,30,879.0,104.0,3.5,35.0,879.0,894.38,638.2
2016,7,30,14,45,871.0,103.0,3.55,35.0,846.0,860.08,617.23
2016,7,30,15,0,863.0,102.0,3.6,35.0,813.0,823.34,594.52
2016,7,30,15,15,853.0,100.0,3.65,34.5,774.5,781.77,569.54
2016,7,30,15,30,843.0,98.0,3.7,34.0,736.0,738.32,542.9
2016,7,30,15,45,828.5,96.0,3.75,34.0,691.5,690.03,511.39
2016,7,30,16,0,814.0,94.0,3.8,34.0,647.0,640.72,478.09
2016,7,30,16,15,796.5,91.5,3.75,33.5,598.0,588.85,441.46
2016,7,30,16,30,779.0,89.0,3.7,33.0,549.0,536.0,403.03
2016,7,30,16,45,752.5,86.0,3.7,33.0,497.0,478.11,359.05
2016,7,30,17,0,726.0,83.0,3.7,33.0,445.0,421.58,314.84
2016,7,30,17,15,694.0,78.5,3.45,32.5,391.0,362.99,268.23
2016,7,30,17,30,662.0,74.0,3.2,32.0,337.0,306.12,221.74
2016,7,30,17,45,614.0,69.0,3.0,31.5,283.5,247.73,173.57
2016,7,30,18,0,566.0,64.0,2.8,31.0,230.0,194.35,129.15
2016,7,30,18,15,498.0,56.0,2.55,30.5,179.0,139.88,85.58
2016,7,30,18,30,430.0,48.0,2.3,30.0,128.0,93.34,50.84
2016,7,30,18,45,322.0,37.0,2.1,29.5,85.5,49.83,23.8
2016,7,30,19,0,214.0,26.0,1.9,29.0,43.0,20.5,8.54
2016,7,30,19,15,107.0,13.0,1.9,28.5,21.5,12.78,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
