Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,19.5,5.0,3.15,24.0,5.5,0.0,0.0
2016,7,31,6,0,39.0,10.0,3.3,24.0,11.0,9.83,0.0
2016,7,31,6,15,159.0,26.0,3.4,24.5,44.5,20.19,8.35
2016,7,31,6,30,279.0,42.0,3.5,25.0,78.0,51.47,26.97
2016,7,31,6,45,385.0,50.5,3.65,25.5,126.5,90.32,51.38
2016,7,31,7,0,491.0,59.0,3.8,26.0,175.0,141.2,88.74
2016,7,31,7,15,547.5,66.0,3.8,26.0,227.5,191.59,130.57
2016,7,31,7,30,604.0,73.0,3.8,26.0,280.0,248.31,178.67
2016,7,31,7,45,653.0,75.5,3.85,26.5,335.5,304.03,225.88
2016,7,31,8,0,702.0,78.0,3.9,27.0,391.0,365.32,276.66
2016,7,31,8,15,729.0,82.0,3.9,27.5,444.0,421.56,322.47
2016,7,31,8,30,756.0,86.0,3.9,28.0,497.0,479.53,368.15
2016,7,31,8,45,775.0,89.5,3.95,28.5,547.0,533.87,409.78
2016,7,31,9,0,794.0,93.0,4.0,29.0,597.0,588.5,450.34
2016,7,31,9,15,809.0,96.0,4.0,29.5,643.5,639.1,486.7
2016,7,31,9,30,824.0,99.0,4.0,30.0,690.0,689.59,520.8
2016,7,31,9,45,837.5,100.0,4.05,30.5,732.0,735.98,550.85
2016,7,31,10,0,851.0,101.0,4.1,31.0,774.0,781.03,579.55
2016,7,31,10,15,859.5,103.0,4.1,31.0,809.5,821.33,605.67
2016,7,31,10,30,868.0,105.0,4.1,31.0,845.0,859.44,630.12
2016,7,31,10,45,875.5,105.5,4.15,31.5,874.5,892.74,650.13
2016,7,31,11,0,883.0,106.0,4.2,32.0,904.0,923.39,668.27
2016,7,31,11,15,641.0,256.5,4.2,32.5,843.5,873.93,632.8
2016,7,31,11,30,399.0,407.0,4.2,33.0,783.0,799.63,573.86
2016,7,31,11,45,405.5,413.0,4.25,33.5,800.5,823.04,588.47
2016,7,31,12,0,412.0,419.0,4.3,34.0,818.0,840.87,598.87
2016,7,31,12,15,658.0,262.5,4.35,34.0,903.0,933.6,668.29
2016,7,31,12,30,904.0,106.0,4.4,34.0,988.0,1015.84,720.81
2016,7,31,12,45,902.0,106.5,4.45,34.5,985.5,1014.34,718.08
2016,7,31,13,0,900.0,107.0,4.5,35.0,983.0,1009.36,713.83
2016,7,31,13,15,898.0,107.0,4.55,35.0,972.5,1000.4,708.64
2016,7,31,13,30,896.0,107.0,4.6,35.0,962.0,988.02,701.38
2016,7,31,13,45,889.5,107.5,4.65,35.0,943.5,968.42,689.56
2016,7,31,14,0,883.0,108.0,4.7,35.0,925.0,945.69,675.78
2016,7,31,14,15,877.5,107.0,4.7,34.5,899.5,919.37,660.8
2016,7,31,14,30,872.0,106.0,4.7,34.0,874.0,890.14,643.84
2016,7,31,14,45,849.5,113.5,4.7,34.0,838.0,852.05,619.58
2016,7,31,15,0,827.0,121.0,4.7,34.0,802.0,812.47,594.16
2016,7,31,15,15,816.5,118.5,4.7,34.0,763.5,771.25,567.49
2016,7,31,15,30,806.0,116.0,4.7,34.0,725.0,730.07,540.6
2016,7,31,15,45,789.0,114.5,4.75,34.0,680.5,681.67,508.59
2016,7,31,16,0,772.0,113.0,4.8,34.0,636.0,632.57,474.16
2016,7,31,16,15,753.0,109.5,4.8,33.5,587.5,579.82,436.72
2016,7,31,16,30,734.0,106.0,4.8,33.0,539.0,527.15,398.21
2016,7,31,16,45,707.0,102.5,4.8,33.0,487.5,470.22,354.64
2016,7,31,17,0,680.0,99.0,4.8,33.0,436.0,415.15,311.3
2016,7,31,17,15,645.5,93.5,4.65,32.5,382.5,356.86,264.91
2016,7,31,17,30,611.0,88.0,4.5,32.0,329.0,301.52,219.68
2016,7,31,17,45,560.5,81.0,4.35,31.5,276.0,243.29,171.86
2016,7,31,18,0,510.0,74.0,4.2,31.0,223.0,190.47,128.19
2016,7,31,18,15,439.0,64.5,4.05,30.5,173.0,137.35,86.02
2016,7,31,18,30,368.0,55.0,3.9,30.0,123.0,91.92,52.29
2016,7,31,18,45,259.0,41.0,3.75,29.5,81.0,49.35,25.34
2016,7,31,19,0,150.0,27.0,3.6,29.0,39.0,21.05,8.45
2016,7,31,19,15,75.0,13.5,3.7,28.5,19.5,13.27,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,23.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,3.5,3.05,22.5,3.5,0.0,0.0
2016,8,1,6,0,1.0,7.0,3.3,23.0,7.0,6.88,0.0
2016,8,1,6,15,65.5,30.0,3.45,23.5,38.5,25.99,11.93
2016,8,1,6,30,130.0,53.0,3.6,24.0,70.0,53.84,33.33
2016,8,1,6,45,254.5,65.5,3.75,24.5,119.0,88.71,55.66
2016,8,1,7,0,379.0,78.0,3.9,25.0,168.0,138.93,91.76
2016,8,1,7,15,442.5,88.5,3.95,25.5,220.0,187.78,131.27
2016,8,1,7,30,506.0,99.0,4.0,26.0,272.0,243.83,177.51
2016,8,1,7,45,577.5,99.5,4.1,27.0,330.0,301.05,224.3
2016,8,1,8,0,649.0,100.0,4.2,28.0,388.0,364.67,275.53
2016,8,1,8,15,680.0,105.0,4.25,28.5,441.5,421.11,321.05
2016,8,1,8,30,711.0,110.0,4.3,29.0,495.0,479.81,366.96
2016,8,1,8,45,743.0,110.5,4.35,29.5,548.5,536.79,410.38
2016,8,1,9,0,775.0,111.0,4.4,30.0,602.0,594.97,453.45
2016,8,1,9,15,792.0,114.0,4.4,30.5,649.0,646.97,490.66
2016,8,1,9,30,809.0,117.0,4.4,31.0,696.0,698.52,526.15
2016,8,1,9,45,825.0,118.0,4.4,32.0,739.5,746.56,555.97
2016,8,1,10,0,841.0,119.0,4.4,33.0,783.0,791.32,582.94
2016,8,1,10,15,850.5,121.0,4.4,33.5,819.5,832.13,607.97
2016,8,1,10,30,860.0,123.0,4.4,34.0,856.0,870.84,631.29
2016,8,1,10,45,869.0,123.5,4.4,34.5,886.0,905.27,651.55
2016,8,1,11,0,878.0,124.0,4.4,35.0,916.0,937.15,669.97
2016,8,1,11,15,882.5,125.0,4.4,35.0,938.0,962.55,685.5
2016,8,1,11,30,887.0,126.0,4.4,35.0,960.0,984.86,699.08
2016,8,1,11,45,891.5,125.5,4.45,35.5,975.0,1002.46,708.52
2016,8,1,12,0,896.0,125.0,4.5,36.0,990.0,1016.76,715.93
2016,8,1,12,15,897.0,125.0,4.5,36.0,996.0,1024.69,720.61
2016,8,1,12,30,898.0,125.0,4.5,36.0,1002.0,1029.16,723.26
2016,8,1,12,45,899.0,124.0,4.5,36.5,1000.0,1029.15,721.72
2016,8,1,13,0,900.0,123.0,4.5,37.0,998.0,1025.65,718.14
2016,8,1,13,15,897.5,122.5,4.5,37.0,987.0,1015.68,712.12
2016,8,1,13,30,895.0,122.0,4.5,37.0,976.0,1002.28,704.07
2016,8,1,13,45,892.5,120.0,4.5,37.0,958.0,984.01,693.03
2016,8,1,14,0,890.0,118.0,4.5,37.0,940.0,962.45,679.97
2016,8,1,14,15,884.0,116.5,4.5,37.0,913.5,934.96,663.14
2016,8,1,14,30,878.0,115.0,4.5,37.0,887.0,904.56,644.44
2016,8,1,14,45,870.5,113.0,4.5,37.0,854.0,869.61,622.71
2016,8,1,15,0,863.0,111.0,4.5,37.0,821.0,832.18,599.24
2016,8,1,15,15,852.5,109.0,4.45,36.5,781.5,790.09,573.51
2016,8,1,15,30,842.0,107.0,4.4,36.0,742.0,746.16,546.22
2016,8,1,15,45,828.5,104.0,4.4,36.0,697.0,697.48,514.34
2016,8,1,16,0,815.0,101.0,4.4,36.0,652.0,648.67,481.04
2016,8,1,16,15,797.0,98.0,4.35,35.5,602.5,594.97,443.32
2016,8,1,16,30,779.0,95.0,4.3,35.0,553.0,541.16,404.4
2016,8,1,16,45,754.5,91.0,4.3,35.0,500.0,483.17,360.53
2016,8,1,17,0,730.0,87.0,4.3,35.0,447.0,426.34,316.28
2016,8,1,17,15,696.5,82.5,4.0,34.5,392.5,366.07,268.64
2016,8,1,17,30,663.0,78.0,3.7,34.0,338.0,309.2,222.37
2016,8,1,17,45,614.0,72.0,3.4,33.5,283.5,249.43,173.42
2016,8,1,18,0,565.0,66.0,3.1,33.0,229.0,194.83,128.36
2016,8,1,18,15,493.5,58.0,2.9,32.0,177.5,139.87,85.12
2016,8,1,18,30,422.0,50.0,2.7,31.0,126.0,93.3,50.94
2016,8,1,18,45,305.0,38.0,2.5,30.0,83.0,49.08,23.85
2016,8,1,19,0,188.0,26.0,2.3,29.0,40.0,20.29,7.4
2016,8,1,19,15,94.0,13.0,2.5,28.5,20.0,12.78,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,9.5,4.5,2.05,22.5,4.5,0.0,0.0
2016,8,2,6,0,19.0,9.0,2.3,23.0,9.0,8.85,0.0
2016,8,2,6,15,129.0,26.5,2.55,23.5,42.0,20.7,7.9
2016,8,2,6,30,239.0,44.0,2.8,24.0,75.0,50.74,27.73
2016,8,2,6,45,350.0,54.0,3.1,24.5,123.5,88.67,51.69
2016,8,2,7,0,461.0,64.0,3.4,25.0,172.0,140.35,89.51
2016,8,2,7,15,520.5,72.0,3.45,25.5,225.0,190.64,130.82
2016,8,2,7,30,580.0,80.0,3.5,26.0,278.0,247.7,178.56
2016,8,2,7,45,636.0,82.0,3.55,27.0,334.0,304.08,225.47
2016,8,2,8,0,692.0,84.0,3.6,28.0,390.0,366.1,275.91
2016,8,2,8,15,720.0,88.5,3.55,28.5,443.5,423.61,322.25
2016,8,2,8,30,748.0,93.0,3.5,29.0,497.0,482.24,367.94
2016,8,2,8,45,774.0,94.0,3.5,29.5,549.0,537.74,410.02
2016,8,2,9,0,800.0,95.0,3.5,30.0,601.0,594.22,451.48
2016,8,2,9,15,815.5,98.0,3.45,30.5,648.0,645.46,487.74
2016,8,2,9,30,831.0,101.0,3.4,31.0,695.0,696.69,521.76
2016,8,2,9,45,844.5,102.0,3.35,32.0,737.5,743.46,550.12
2016,8,2,10,0,858.0,103.0,3.3,33.0,780.0,788.86,576.9
2016,8,2,10,15,866.5,105.0,3.25,33.0,815.5,829.49,602.36
2016,8,2,10,30,875.0,107.0,3.2,33.0,851.0,867.89,626.11
2016,8,2,10,45,882.0,107.5,3.2,33.5,880.5,901.01,645.2
2016,8,2,11,0,889.0,108.0,3.2,34.0,910.0,931.42,662.39
2016,8,2,11,15,893.5,109.0,3.2,34.5,932.0,957.09,676.47
2016,8,2,11,30,898.0,110.0,3.2,35.0,954.0,979.64,688.53
2016,8,2,11,45,901.5,110.0,3.25,35.5,968.0,996.95,697.67
2016,8,2,12,0,905.0,110.0,3.3,36.0,982.0,1010.89,704.79
2016,8,2,12,15,905.5,110.5,3.35,36.0,988.0,1018.9,709.79
2016,8,2,12,30,906.0,111.0,3.4,36.0,994.0,1023.39,712.77
2016,8,2,12,45,906.5,110.0,3.45,36.5,992.0,1022.85,711.28
2016,8,2,13,0,907.0,109.0,3.5,37.0,990.0,1018.78,707.75
2016,8,2,13,15,905.0,108.5,3.55,37.0,979.5,1009.2,702.41
2016,8,2,13,30,903.0,108.0,3.6,37.0,969.0,996.16,695.03
2016,8,2,13,45,899.5,107.0,3.7,37.0,950.5,977.74,684.67
2016,8,2,14,0,896.0,106.0,3.8,37.0,932.0,956.04,672.26
2016,8,2,14,15,890.0,105.0,3.85,37.0,906.0,928.85,656.06
2016,8,2,14,30,884.0,104.0,3.9,37.0,880.0,898.74,637.95
2016,8,2,14,45,876.5,102.5,3.95,37.0,847.0,864.05,616.78
2016,8,2,15,0,869.0,101.0,4.0,37.0,814.0,826.87,593.83
2016,8,2,15,15,859.0,99.0,4.0,36.5,775.0,784.9,568.48
2016,8,2,15,30,849.0,97.0,4.0,36.0,736.0,741.04,541.5
2016,8,2,15,45,835.0,95.0,4.05,36.0,691.0,692.66,510.09
2016,8,2,16,0,821.0,93.0,4.1,36.0,646.0,643.22,476.85
2016,8,2,16,15,803.5,90.0,4.05,35.5,597.0,590.37,439.73
2016,8,2,16,30,786.0,87.0,4.0,35.0,548.0,536.5,400.77
2016,8,2,16,45,761.5,84.0,4.0,35.0,495.5,479.14,357.34
2016,8,2,17,0,737.0,81.0,4.0,35.0,443.0,422.92,313.5
2016,8,2,17,15,704.5,76.5,3.8,34.5,389.0,363.41,266.44
2016,8,2,17,30,672.0,72.0,3.6,34.0,335.0,305.72,219.52
2016,8,2,17,45,623.5,67.0,3.45,33.5,280.5,246.59,170.98
2016,8,2,18,0,575.0,62.0,3.3,33.0,226.0,192.56,126.25
2016,8,2,18,15,504.5,54.0,3.0,32.0,175.0,137.24,82.58
2016,8,2,18,30,434.0,46.0,2.7,31.0,124.0,90.19,48.03
2016,8,2,18,45,316.5,35.0,2.4,30.5,81.0,46.32,21.45
2016,8,2,19,0,199.0,24.0,2.1,30.0,38.0,18.99,5.89
2016,8,2,19,15,99.5,12.0,2.2,29.5,19.0,11.8,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,27.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,25.5,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,3,6,15,150.5,19.5,2.35,24.5,38.0,14.97,3.73
2016,8,3,6,30,301.0,39.0,2.5,25.0,76.0,49.83,25.16
2016,8,3,6,45,401.5,48.0,2.65,25.5,124.5,89.03,49.64
2016,8,3,7,0,502.0,57.0,2.8,26.0,173.0,140.33,87.38
2016,8,3,7,15,559.5,64.0,2.75,26.5,226.0,191.62,129.57
2016,8,3,7,30,617.0,71.0,2.7,27.0,279.0,249.39,177.9
2016,8,3,7,45,662.5,74.5,2.7,28.0,334.5,305.7,224.82
2016,8,3,8,0,708.0,78.0,2.7,29.0,390.0,367.17,274.58
2016,8,3,8,15,735.5,82.0,2.7,29.5,443.5,424.1,320.15
2016,8,3,8,30,763.0,86.0,2.7,30.0,497.0,482.82,365.53
2016,8,3,8,45,784.5,88.5,2.7,30.5,548.5,538.07,406.89
2016,8,3,9,0,806.0,91.0,2.7,31.0,600.0,593.85,447.24
2016,8,3,9,15,821.5,94.0,2.65,31.5,647.0,645.45,483.15
2016,8,3,9,30,837.0,97.0,2.6,32.0,694.0,696.98,516.6
2016,8,3,9,45,848.5,99.0,2.6,32.5,736.0,743.55,545.57
2016,8,3,10,0,860.0,101.0,2.6,33.0,778.0,788.56,573.04
2016,8,3,10,15,868.5,103.0,2.6,33.5,814.0,829.29,597.25
2016,8,3,10,30,877.0,105.0,2.6,34.0,850.0,867.79,619.7
2016,8,3,10,45,884.0,106.0,2.65,34.5,879.5,901.5,639.19
2016,8,3,11,0,891.0,107.0,2.7,35.0,909.0,932.48,656.83
2016,8,3,11,15,895.0,108.0,2.75,35.0,931.0,957.75,672.18
2016,8,3,11,30,899.0,109.0,2.8,35.0,953.0,979.85,685.62
2016,8,3,11,45,901.0,110.0,2.85,35.5,966.5,996.72,694.45
2016,8,3,12,0,903.0,111.0,2.9,36.0,980.0,1010.17,701.26
2016,8,3,12,15,904.0,111.0,2.95,36.0,986.0,1018.15,706.25
2016,8,3,12,30,905.0,111.0,3.0,36.0,992.0,1022.62,709.23
2016,8,3,12,45,904.5,111.0,3.1,36.5,990.0,1022.06,708.19
2016,8,3,13,0,904.0,111.0,3.2,37.0,988.0,1017.98,705.11
2016,8,3,13,15,902.0,110.5,3.25,37.0,977.5,1008.4,699.83
2016,8,3,13,30,900.0,110.0,3.3,37.0,967.0,995.35,692.52
2016,8,3,13,45,896.5,109.0,3.4,37.0,948.5,976.94,682.28
2016,8,3,14,0,893.0,108.0,3.5,37.0,930.0,955.24,670.01
2016,8,3,14,15,887.5,106.5,3.55,37.0,904.0,928.03,653.9
2016,8,3,14,30,882.0,105.0,3.6,37.0,878.0,897.86,635.87
2016,8,3,14,45,871.0,105.5,3.65,37.0,844.5,862.19,614.18
2016,8,3,15,0,860.0,106.0,3.7,37.0,811.0,824.25,590.86
2016,8,3,15,15,849.5,104.0,3.75,36.5,771.5,782.16,565.73
2016,8,3,15,30,839.0,102.0,3.8,36.0,732.0,738.23,538.96
2016,8,3,15,45,826.0,99.5,3.9,36.0,687.5,690.42,508.16
2016,8,3,16,0,813.0,97.0,4.0,36.0,643.0,641.47,475.25
2016,8,3,16,15,795.0,94.0,4.0,35.5,594.0,588.71,438.32
2016,8,3,16,30,777.0,91.0,4.0,35.0,545.0,534.9,399.51
2016,8,3,16,45,753.5,87.0,4.0,35.0,493.0,477.45,356.04
2016,8,3,17,0,730.0,83.0,4.0,35.0,441.0,421.05,312.1
2016,8,3,17,15,697.5,78.5,3.9,34.5,386.5,361.89,265.38
2016,8,3,17,30,665.0,74.0,3.8,34.0,332.0,304.56,218.78
2016,8,3,17,45,617.5,68.0,3.7,33.5,278.0,245.12,170.0
2016,8,3,18,0,570.0,62.0,3.6,33.0,224.0,190.7,124.94
2016,8,3,18,15,499.0,54.0,3.3,32.0,173.0,135.64,81.51
2016,8,3,18,30,428.0,46.0,3.0,31.0,122.0,88.92,47.3
2016,8,3,18,45,314.0,34.5,2.7,30.5,79.5,45.25,20.81
2016,8,3,19,0,200.0,23.0,2.4,30.0,37.0,18.16,4.64
2016,8,3,19,15,100.0,11.5,2.3,29.5,18.5,11.3,0.0
2016,8,3,19,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,29.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,29.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,28.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,27.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,166.5,18.0,2.65,24.5,38.5,13.35,2.32
2016,8,4,6,30,333.0,36.0,2.8,25.0,77.0,48.32,23.11
2016,8,4,6,45,430.5,44.5,3.0,25.5,125.5,88.63,48.13
2016,8,4,7,0,528.0,53.0,3.2,26.0,174.0,140.64,86.57
2016,8,4,7,15,584.0,59.0,3.2,26.5,227.5,192.15,129.22
2016,8,4,7,30,640.0,65.0,3.2,27.0,281.0,249.93,177.96
2016,8,4,7,45,681.5,69.0,3.25,28.0,336.0,307.46,226.28
2016,8,4,8,0,723.0,73.0,3.3,29.0,391.0,368.06,275.82
2016,8,4,8,15,749.5,77.0,3.3,29.5,444.5,425.39,322.05
2016,8,4,8,30,776.0,81.0,3.3,30.0,498.0,484.37,367.98
2016,8,4,8,45,795.0,84.0,3.3,31.0,549.0,539.42,408.69
2016,8,4,9,0,814.0,87.0,3.3,32.0,600.0,594.14,447.65
2016,8,4,9,15,828.5,90.0,3.3,32.5,647.0,646.09,484.19
2016,8,4,9,30,843.0,93.0,3.3,33.0,694.0,697.27,517.67
2016,8,4,9,45,852.5,96.0,3.3,33.5,735.0,743.63,546.76
2016,8,4,10,0,862.0,99.0,3.3,34.0,776.0,788.26,574.23
2016,8,4,10,15,870.5,100.5,3.3,34.0,812.5,828.59,599.65
2016,8,4,10,30,879.0,102.0,3.3,34.0,849.0,866.68,623.41
2016,8,4,10,45,881.5,106.0,3.35,34.5,877.0,899.48,642.55
2016,8,4,11,0,884.0,110.0,3.4,35.0,905.0,929.31,659.68
2016,8,4,11,15,888.5,111.0,3.45,35.0,927.0,954.9,675.42
2016,8,4,11,30,893.0,112.0,3.5,35.0,949.0,977.36,689.22
2016,8,4,11,45,894.0,113.5,3.6,35.5,962.5,993.65,698.1
2016,8,4,12,0,895.0,115.0,3.7,36.0,976.0,1006.53,704.92
2016,8,4,12,15,896.5,115.0,3.75,36.0,982.0,1014.93,710.18
2016,8,4,12,30,898.0,115.0,3.8,36.0,988.0,1019.85,713.41
2016,8,4,12,45,893.0,118.0,3.9,36.5,984.5,1017.78,711.24
2016,8,4,13,0,888.0,121.0,4.0,37.0,981.0,1012.24,707.04
2016,8,4,13,15,886.0,120.5,4.05,37.0,970.5,1002.75,701.65
2016,8,4,13,30,884.0,120.0,4.1,37.0,960.0,989.85,694.24
2016,8,4,13,45,876.5,121.0,4.15,37.0,941.0,969.82,682.38
2016,8,4,14,0,869.0,122.0,4.2,37.0,922.0,946.72,668.63
2016,8,4,14,15,863.0,120.5,4.2,37.0,896.0,919.56,652.03
2016,8,4,14,30,857.0,119.0,4.2,37.0,870.0,889.55,633.59
2016,8,4,14,45,849.0,117.5,4.25,37.0,837.0,855.14,612.42
2016,8,4,15,0,841.0,116.0,4.3,37.0,804.0,818.35,589.54
2016,8,4,15,15,830.0,114.0,4.3,36.5,765.0,776.49,564.08
2016,8,4,15,30,819.0,112.0,4.3,36.0,726.0,732.89,537.09
2016,8,4,15,45,807.5,108.0,4.3,36.0,681.5,686.83,506.94
2016,8,4,16,0,796.0,104.0,4.3,36.0,637.0,637.8,473.14
2016,8,4,16,15,777.5,100.5,4.2,35.5,588.0,584.01,435.2
2016,8,4,16,30,759.0,97.0,4.1,35.0,539.0,530.21,396.16
2016,8,4,16,45,738.0,91.5,4.1,35.0,487.5,473.39,353.16
2016,8,4,17,0,717.0,86.0,4.1,35.0,436.0,417.41,309.52
2016,8,4,17,15,684.0,81.5,3.95,34.5,382.0,358.0,262.58
2016,8,4,17,30,651.0,77.0,3.8,34.0,328.0,301.95,216.95
2016,8,4,17,45,607.5,70.0,3.7,33.5,274.5,243.47,168.87
2016,8,4,18,0,564.0,63.0,3.6,33.0,221.0,189.56,124.14
2016,8,4,18,15,493.0,54.5,3.25,32.0,170.0,134.42,80.72
2016,8,4,18,30,422.0,46.0,2.9,31.0,119.0,87.65,46.56
2016,8,4,18,45,310.0,34.0,2.6,30.5,77.0,44.09,20.15
2016,8,4,19,0,198.0,22.0,2.3,30.0,35.0,17.34,3.27
2016,8,4,19,15,99.0,11.0,2.4,29.5,17.5,10.81,0.0
2016,8,4,19,30,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,28.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,5,6,15,154.5,18.5,2.35,24.5,37.0,13.89,2.16
2016,8,5,6,30,309.0,37.0,2.5,25.0,74.0,47.91,23.5
2016,8,5,6,45,404.0,47.0,2.65,25.5,122.5,87.89,48.61
2016,8,5,7,0,499.0,57.0,2.8,26.0,171.0,139.32,86.61
2016,8,5,7,15,557.5,64.5,2.8,26.5,224.5,191.18,129.2
2016,8,5,7,30,616.0,72.0,2.8,27.0,278.0,249.65,178.1
2016,8,5,7,45,659.0,76.5,2.8,27.5,333.5,306.09,225.65
2016,8,5,8,0,702.0,81.0,2.8,28.0,389.0,367.42,275.99
2016,8,5,8,15,730.5,85.5,2.75,28.5,443.0,425.09,322.23
2016,8,5,8,30,759.0,90.0,2.7,29.0,497.0,484.66,368.29
2016,8,5,8,45,780.5,93.0,2.65,30.0,548.5,540.33,409.11
2016,8,5,9,0,802.0,96.0,2.6,31.0,600.0,596.52,448.67
2016,8,5,9,15,817.0,99.0,2.55,31.0,647.0,648.6,485.75
2016,8,5,9,30,832.0,102.0,2.5,31.0,694.0,698.64,519.4
2016,8,5,9,45,843.5,104.5,2.45,31.5,736.0,745.57,548.4
2016,8,5,10,0,855.0,107.0,2.4,32.0,778.0,790.97,575.79
2016,8,5,10,15,863.5,108.5,2.4,32.5,814.0,831.07,599.55
2016,8,5,10,30,872.0,110.0,2.4,33.0,850.0,868.94,621.57
2016,8,5,10,45,877.5,112.0,2.4,33.5,878.5,902.2,640.38
2016,8,5,11,0,883.0,114.0,2.4,34.0,907.0,932.67,657.26
2016,8,5,11,15,886.5,115.0,2.45,34.0,928.5,957.3,672.2
2016,8,5,11,30,890.0,116.0,2.5,34.0,950.0,978.75,685.25
2016,8,5,11,45,887.0,120.5,2.55,34.5,962.0,994.1,693.16
2016,8,5,12,0,884.0,125.0,2.6,35.0,974.0,1005.92,699.0
2016,8,5,12,15,884.5,125.5,2.65,35.0,979.5,1013.72,703.93
2016,8,5,12,30,885.0,126.0,2.7,35.0,985.0,1018.07,706.88
2016,8,5,12,45,882.0,127.0,2.8,35.0,981.5,1015.96,706.44
2016,8,5,13,0,879.0,128.0,2.9,35.0,978.0,1010.42,704.0
2016,8,5,13,15,876.0,127.5,2.95,35.0,967.0,999.97,698.22
2016,8,5,13,30,873.0,127.0,3.0,35.0,956.0,986.18,690.45
2016,8,5,13,45,866.0,127.5,3.1,35.0,936.5,966.25,679.28
2016,8,5,14,0,859.0,128.0,3.2,35.0,917.0,943.27,666.18
2016,8,5,14,15,852.5,126.5,3.25,35.0,890.5,915.84,649.87
2016,8,5,14,30,846.0,125.0,3.3,35.0,864.0,885.62,631.71
2016,8,5,14,45,826.5,129.5,3.35,35.0,828.5,847.57,608.34
2016,8,5,15,0,807.0,134.0,3.4,35.0,793.0,810.82,585.66
2016,8,5,15,15,794.5,131.5,3.45,34.5,753.5,768.08,559.87
2016,8,5,15,30,782.0,129.0,3.5,34.0,714.0,723.81,532.64
2016,8,5,15,45,765.5,126.0,3.55,34.0,669.0,674.94,500.39
2016,8,5,16,0,749.0,123.0,3.6,34.0,624.0,625.4,465.74
2016,8,5,16,15,728.5,119.0,3.65,33.5,575.0,571.96,428.32
2016,8,5,16,30,708.0,115.0,3.7,33.0,526.0,518.71,389.86
2016,8,5,16,45,682.0,109.5,3.75,33.0,474.0,461.73,346.71
2016,8,5,17,0,656.0,104.0,3.8,33.0,422.0,406.23,303.45
2016,8,5,17,15,619.0,98.0,3.7,32.5,368.5,347.61,257.16
2016,8,5,17,30,582.0,92.0,3.6,32.0,315.0,292.29,212.27
2016,8,5,17,45,537.0,82.5,3.5,32.0,263.0,234.87,164.88
2016,8,5,18,0,492.0,73.0,3.4,32.0,211.0,182.31,121.3
2016,8,5,18,15,417.5,63.0,3.15,31.5,161.0,129.47,79.94
2016,8,5,18,30,343.0,53.0,2.9,31.0,111.0,84.75,47.42
2016,8,5,18,45,239.0,38.0,2.65,30.5,71.0,43.67,21.73
2016,8,5,19,0,135.0,23.0,2.4,30.0,31.0,18.02,2.44
2016,8,5,19,15,67.5,11.5,2.35,29.5,15.5,11.3,0.0
2016,8,5,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,27.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,25.5,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,127.0,19.5,2.45,25.0,34.5,15.06,2.19
2016,8,6,6,30,254.0,39.0,2.6,25.0,69.0,46.34,23.8
2016,8,6,6,45,346.5,50.5,2.8,25.5,115.0,84.24,48.02
2016,8,6,7,0,439.0,62.0,3.0,26.0,161.0,133.8,84.61
2016,8,6,7,15,500.0,70.5,3.05,26.5,213.5,183.64,125.19
2016,8,6,7,30,561.0,79.0,3.1,27.0,266.0,240.46,172.4
2016,8,6,7,45,607.0,84.0,3.15,27.5,320.0,295.31,218.43
2016,8,6,8,0,653.0,89.0,3.2,28.0,374.0,354.75,267.24
2016,8,6,8,15,482.0,151.0,3.15,28.5,377.0,373.45,284.12
2016,8,6,8,30,311.0,213.0,3.1,29.0,380.0,371.52,282.62
2016,8,6,8,45,538.0,158.5,3.1,30.0,481.5,466.48,354.72
2016,8,6,9,0,765.0,104.0,3.1,31.0,583.0,581.84,439.88
2016,8,6,9,15,781.5,107.0,3.05,31.5,630.0,633.21,475.59
2016,8,6,9,30,798.0,110.0,3.0,32.0,677.0,684.11,509.66
2016,8,6,9,45,812.0,112.0,3.0,32.5,719.5,731.34,539.47
2016,8,6,10,0,826.0,114.0,3.0,33.0,762.0,775.16,566.48
2016,8,6,10,15,835.5,116.0,3.0,33.5,798.0,815.56,590.82
2016,8,6,10,30,845.0,118.0,3.0,34.0,834.0,853.89,613.49
2016,8,6,10,45,851.5,120.0,3.0,34.5,863.0,887.24,632.67
2016,8,6,11,0,858.0,122.0,3.0,35.0,892.0,917.94,650.0
2016,8,6,11,15,863.0,123.0,3.0,35.0,914.0,943.41,665.25
2016,8,6,11,30,868.0,124.0,3.0,35.0,936.0,965.85,678.64
2016,8,6,11,45,870.0,125.5,3.05,35.5,950.0,982.72,687.54
2016,8,6,12,0,872.0,127.0,3.1,36.0,964.0,996.27,694.46
2016,8,6,12,15,873.0,127.0,3.1,36.0,970.0,1003.96,698.89
2016,8,6,12,30,874.0,127.0,3.1,36.0,976.0,1008.24,701.38
2016,8,6,12,45,872.0,128.0,3.15,36.5,973.0,1007.1,699.57
2016,8,6,13,0,870.0,129.0,3.2,37.0,970.0,1002.56,695.81
2016,8,6,13,15,868.0,128.5,3.2,37.0,959.5,993.14,690.24
2016,8,6,13,30,866.0,128.0,3.2,37.0,949.0,980.38,682.73
2016,8,6,13,45,860.0,128.0,3.25,37.0,930.0,960.97,671.51
2016,8,6,14,0,854.0,128.0,3.3,37.0,911.0,938.5,658.41
2016,8,6,14,15,848.0,126.5,3.25,37.0,885.0,911.58,641.88
2016,8,6,14,30,842.0,125.0,3.2,37.0,859.0,881.87,623.59
2016,8,6,14,45,830.5,125.0,3.2,37.0,825.5,846.28,601.76
2016,8,6,15,0,819.0,125.0,3.2,37.0,792.0,808.58,578.44
2016,8,6,15,15,808.0,122.5,3.15,36.5,753.0,769.24,554.77
2016,8,6,15,30,797.0,120.0,3.1,36.0,714.0,725.53,527.87
2016,8,6,15,45,781.5,117.0,3.1,36.0,669.0,676.68,496.25
2016,8,6,16,0,766.0,114.0,3.1,36.0,624.0,627.05,461.94
2016,8,6,16,15,746.0,110.0,3.05,35.5,575.0,573.13,424.44
2016,8,6,16,30,726.0,106.0,3.0,35.0,526.0,519.42,385.97
2016,8,6,16,45,699.5,101.5,3.0,35.0,474.0,461.98,342.95
2016,8,6,17,0,673.0,97.0,3.0,35.0,422.0,406.31,300.01
2016,8,6,17,15,636.5,91.5,2.9,34.5,368.5,347.45,254.02
2016,8,6,17,30,600.0,86.0,2.8,34.0,315.0,291.82,209.3
2016,8,6,17,45,549.0,78.5,2.7,34.0,261.5,233.64,161.85
2016,8,6,18,0,498.0,71.0,2.6,34.0,208.0,181.0,118.79
2016,8,6,18,15,422.0,61.0,2.3,33.0,158.5,127.63,77.66
2016,8,6,18,30,346.0,51.0,2.0,32.0,109.0,82.65,45.43
2016,8,6,18,45,232.0,36.5,1.75,31.5,69.0,41.58,20.28
2016,8,6,19,0,118.0,22.0,1.5,31.0,29.0,17.24,0.62
2016,8,6,19,15,59.0,11.0,1.55,30.5,14.5,10.81,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,29.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,29.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,29.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,26.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,105.5,20.5,2.7,25.5,33.0,15.92,1.88
2016,8,7,6,30,211.0,41.0,2.9,26.0,66.0,45.9,24.49
2016,8,7,6,45,319.0,52.5,3.1,26.5,113.0,82.92,47.87
2016,8,7,7,0,427.0,64.0,3.3,27.0,160.0,133.55,84.53
2016,8,7,7,15,489.0,73.0,3.3,27.5,212.0,183.39,124.87
2016,8,7,7,30,551.0,82.0,3.3,28.0,264.0,240.37,171.93
2016,8,7,7,45,604.5,85.5,3.35,29.0,319.5,295.8,217.64
2016,8,7,8,0,658.0,89.0,3.4,30.0,375.0,356.68,266.7
2016,8,7,8,15,688.0,94.0,3.3,30.5,428.5,413.33,311.87
2016,8,7,8,30,718.0,99.0,3.2,31.0,482.0,472.54,357.43
2016,8,7,8,45,744.5,101.0,3.15,31.5,533.5,528.02,398.91
2016,8,7,9,0,771.0,103.0,3.1,32.0,585.0,584.59,439.81
2016,8,7,9,15,787.5,106.0,2.95,32.5,632.0,636.28,475.56
2016,8,7,9,30,804.0,109.0,2.8,33.0,679.0,687.49,509.12
2016,8,7,9,45,818.5,110.5,2.7,34.0,721.5,733.04,535.93
2016,8,7,10,0,833.0,112.0,2.6,35.0,764.0,778.87,562.21
2016,8,7,10,15,842.0,114.0,2.55,35.0,800.0,819.14,586.88
2016,8,7,10,30,851.0,116.0,2.5,35.0,836.0,857.27,609.91
2016,8,7,10,45,858.5,117.0,2.45,35.5,865.5,890.7,628.42
2016,8,7,11,0,866.0,118.0,2.4,36.0,895.0,921.52,645.05
2016,8,7,11,15,870.5,119.0,2.45,36.0,916.5,946.7,660.26
2016,8,7,11,30,875.0,120.0,2.5,36.0,938.0,968.81,673.63
2016,8,7,11,45,879.5,119.5,2.55,36.5,952.5,986.21,682.76
2016,8,7,12,0,884.0,119.0,2.6,37.0,967.0,1000.34,689.96
2016,8,7,12,15,885.0,119.5,2.65,37.0,973.0,1008.61,695.11
2016,8,7,12,30,886.0,120.0,2.7,37.0,979.0,1013.42,698.32
2016,8,7,12,45,886.0,119.5,2.8,37.5,976.5,1012.75,697.29
2016,8,7,13,0,886.0,119.0,2.9,38.0,974.0,1008.6,694.27
2016,8,7,13,15,883.5,118.5,2.95,38.0,963.0,998.5,688.75
2016,8,7,13,30,881.0,118.0,3.0,38.0,952.0,985.01,681.27
2016,8,7,13,45,877.0,117.0,3.1,38.0,933.5,966.22,670.94
2016,8,7,14,0,873.0,116.0,3.2,38.0,915.0,944.23,658.62
2016,8,7,14,15,867.0,114.5,3.2,38.0,889.0,916.79,642.2
2016,8,7,14,30,861.0,113.0,3.2,38.0,863.0,886.5,623.96
2016,8,7,14,45,844.0,116.5,3.25,38.0,827.5,849.08,601.36
2016,8,7,15,0,827.0,120.0,3.3,38.0,792.0,809.85,577.4
2016,8,7,15,15,816.0,117.5,3.3,38.0,753.0,767.81,551.11
2016,8,7,15,30,805.0,115.0,3.3,38.0,714.0,725.97,524.7
2016,8,7,15,45,789.0,112.5,3.3,38.0,669.0,676.89,493.08
2016,8,7,16,0,773.0,110.0,3.3,38.0,624.0,627.05,458.94
2016,8,7,16,15,753.5,106.5,3.3,37.5,575.0,573.56,422.06
2016,8,7,16,30,734.0,103.0,3.3,37.0,526.0,520.22,384.11
2016,8,7,16,45,706.5,98.5,3.3,37.0,473.5,461.81,340.57
2016,8,7,17,0,679.0,94.0,3.3,37.0,421.0,405.29,297.18
2016,8,7,17,15,643.0,88.5,3.2,36.5,367.0,346.29,251.28
2016,8,7,17,30,607.0,83.0,3.1,36.0,313.0,290.46,206.58
2016,8,7,17,45,553.5,76.0,3.05,35.5,259.5,231.7,159.31
2016,8,7,18,0,500.0,69.0,3.0,35.0,206.0,178.76,116.5
2016,8,7,18,15,424.0,59.0,2.7,34.0,156.5,125.35,75.46
2016,8,7,18,30,348.0,49.0,2.4,33.0,107.0,81.02,43.92
2016,8,7,18,45,231.5,35.0,2.1,32.5,67.0,39.78,18.9
2016,8,7,19,0,115.0,21.0,1.8,32.0,27.0,16.47,0.0
2016,8,7,19,15,57.5,10.5,1.85,31.5,13.5,10.32,0.0
2016,8,7,19,30,0.0,0.0,1.9,31.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,31.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,30.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,30.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,27.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,26.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,8,6,15,72.5,22.0,2.7,25.5,30.5,18.49,2.09
2016,8,8,6,30,145.0,44.0,2.8,26.0,61.0,46.11,26.38
2016,8,8,6,45,248.5,59.0,2.95,26.5,106.5,81.19,49.32
2016,8,8,7,0,352.0,74.0,3.1,27.0,152.0,129.45,84.25
2016,8,8,7,15,416.5,85.5,3.1,27.5,203.5,177.84,122.86
2016,8,8,7,30,481.0,97.0,3.1,28.0,255.0,233.65,168.31
2016,8,8,7,45,541.0,101.5,3.1,28.5,310.5,289.47,214.01
2016,8,8,8,0,601.0,106.0,3.1,29.0,366.0,350.46,263.16
2016,8,8,8,15,634.0,112.0,3.05,29.5,419.5,406.45,307.62
2016,8,8,8,30,667.0,118.0,3.0,30.0,473.0,465.01,352.64
2016,8,8,8,45,697.0,120.5,2.95,31.0,524.5,520.59,393.34
2016,8,8,9,0,727.0,123.0,2.9,32.0,576.0,577.72,433.67
2016,8,8,9,15,744.5,126.5,2.85,32.5,623.0,628.54,469.0
2016,8,8,9,30,762.0,130.0,2.8,33.0,670.0,679.11,503.09
2016,8,8,9,45,777.0,132.5,2.8,33.5,712.0,726.2,532.98
2016,8,8,10,0,792.0,135.0,2.8,34.0,754.0,772.21,561.29
2016,8,8,10,15,802.5,137.5,2.8,34.5,790.0,813.14,585.79
2016,8,8,10,30,813.0,140.0,2.8,35.0,826.0,852.16,608.72
2016,8,8,10,45,820.5,141.5,2.8,35.5,855.5,885.33,627.62
2016,8,8,11,0,828.0,143.0,2.8,36.0,885.0,911.79,642.11
2016,8,8,11,15,833.5,144.5,2.85,36.0,906.5,937.53,657.84
2016,8,8,11,30,839.0,146.0,2.9,36.0,928.0,960.36,671.78
2016,8,8,11,45,846.5,143.0,2.95,36.5,943.0,977.65,680.9
2016,8,8,12,0,854.0,140.0,3.0,37.0,958.0,991.86,688.19
2016,8,8,12,15,855.0,140.5,3.0,37.0,964.0,999.86,692.8
2016,8,8,12,30,856.0,141.0,3.0,37.0,970.0,1004.52,695.5
2016,8,8,12,45,853.5,142.0,3.05,37.5,967.0,1002.82,693.36
2016,8,8,13,0,851.0,143.0,3.1,38.0,964.0,997.77,689.33
2016,8,8,13,15,682.5,266.0,3.1,38.0,920.0,957.93,664.91
2016,8,8,13,30,514.0,389.0,3.1,38.0,876.0,907.53,627.84
2016,8,8,13,45,515.0,377.5,3.1,38.0,857.0,887.97,616.5
2016,8,8,14,0,516.0,366.0,3.1,38.0,838.0,866.27,603.56
2016,8,8,14,15,666.5,253.0,3.1,38.0,844.0,879.1,617.76
2016,8,8,14,30,817.0,140.0,3.1,38.0,850.0,877.9,618.2
2016,8,8,14,45,804.5,140.0,3.1,38.0,816.0,841.75,595.91
2016,8,8,15,0,792.0,140.0,3.1,38.0,782.0,803.63,572.44
2016,8,8,15,15,779.5,137.0,3.1,37.5,742.5,760.73,546.76
2016,8,8,15,30,767.0,134.0,3.1,37.0,703.0,716.36,519.71
2016,8,8,15,45,749.0,131.5,3.15,37.0,658.0,667.38,487.56
2016,8,8,16,0,731.0,129.0,3.2,37.0,613.0,618.16,453.67
2016,8,8,16,15,709.5,124.5,3.15,36.5,564.0,564.16,416.21
2016,8,8,16,30,688.0,120.0,3.1,36.0,515.0,510.63,377.99
2016,8,8,16,45,657.0,115.5,3.1,36.0,462.5,453.01,335.01
2016,8,8,17,0,626.0,111.0,3.1,36.0,410.0,397.46,292.42
2016,8,8,17,15,587.0,104.0,3.0,35.5,356.5,338.64,246.83
2016,8,8,17,30,548.0,97.0,2.9,35.0,303.0,283.44,202.89
2016,8,8,17,45,494.5,88.0,2.8,34.5,250.5,226.13,157.01
2016,8,8,18,0,441.0,79.0,2.7,34.0,198.0,173.78,114.98
2016,8,8,18,15,362.0,67.0,2.5,33.5,149.5,121.62,75.11
2016,8,8,18,30,283.0,55.0,2.3,33.0,101.0,78.83,44.74
2016,8,8,18,45,177.5,37.5,2.15,32.5,62.5,39.4,19.88
2016,8,8,19,0,72.0,20.0,2.0,32.0,24.0,16.85,0.0
2016,8,8,19,15,36.0,10.0,2.1,32.0,12.0,9.83,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,31.5,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,31.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,30.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,29.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,27.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,9,6,15,109.5,19.5,2.85,25.5,32.0,15.16,0.0
2016,8,9,6,30,219.0,39.0,3.0,26.0,64.0,44.25,22.97
2016,8,9,6,45,323.5,50.5,3.2,26.5,110.5,81.26,46.34
2016,8,9,7,0,428.0,62.0,3.4,27.0,157.0,131.46,82.76
2016,8,9,7,15,491.0,71.0,3.4,27.5,209.5,181.61,123.34
2016,8,9,7,30,554.0,80.0,3.4,28.0,262.0,239.01,170.79
2016,8,9,7,45,608.0,83.5,3.4,28.5,317.5,294.83,217.3
2016,8,9,8,0,662.0,87.0,3.4,29.0,373.0,356.15,267.37
2016,8,9,8,15,692.0,92.0,3.35,29.5,426.5,413.1,313.07
2016,8,9,8,30,722.0,97.0,3.3,30.0,480.0,472.58,359.16
2016,8,9,8,45,750.5,98.5,3.25,30.5,532.5,528.96,401.57
2016,8,9,9,0,779.0,100.0,3.2,31.0,585.0,586.62,443.51
2016,8,9,9,15,795.5,103.0,3.15,31.5,632.0,638.76,480.12
2016,8,9,9,30,812.0,106.0,3.1,32.0,679.0,690.39,514.5
2016,8,9,9,45,826.5,107.0,3.05,33.0,721.5,735.83,541.74
2016,8,9,10,0,841.0,108.0,3.0,34.0,764.0,781.52,568.52
2016,8,9,10,15,850.0,110.0,2.95,34.5,800.5,822.12,592.53
2016,8,9,10,30,859.0,112.0,2.9,35.0,837.0,860.55,614.77
2016,8,9,10,45,867.0,113.0,2.9,35.5,866.5,894.7,634.27
2016,8,9,11,0,875.0,114.0,2.9,36.0,896.0,926.21,651.93
2016,8,9,11,15,879.5,115.0,2.95,36.0,917.5,951.6,667.36
2016,8,9,11,30,884.0,116.0,3.0,36.0,939.0,973.88,680.92
2016,8,9,11,45,891.5,113.5,3.1,36.5,954.5,992.32,691.1
2016,8,9,12,0,899.0,111.0,3.2,37.0,970.0,1007.49,699.32
2016,8,9,12,15,900.0,111.0,3.3,37.0,975.5,1015.33,704.57
2016,8,9,12,30,901.0,111.0,3.4,37.0,981.0,1019.64,707.8
2016,8,9,12,45,900.5,110.5,3.5,37.5,979.0,1018.39,706.23
2016,8,9,13,0,900.0,110.0,3.6,38.0,977.0,1013.59,702.6
2016,8,9,13,15,898.0,109.5,3.65,38.0,966.0,1003.77,697.12
2016,8,9,13,30,896.0,109.0,3.7,38.0,955.0,990.47,689.58
2016,8,9,13,45,892.0,108.0,3.8,38.0,936.0,971.32,678.75
2016,8,9,14,0,888.0,107.0,3.9,38.0,917.0,948.9,665.89
2016,8,9,14,15,882.5,106.0,3.95,38.0,891.0,921.95,649.85
2016,8,9,14,30,877.0,105.0,4.0,38.0,865.0,892.05,631.89
2016,8,9,14,45,869.0,103.0,4.05,38.0,831.5,856.2,609.98
2016,8,9,15,0,861.0,101.0,4.1,38.0,798.0,817.89,586.31
2016,8,9,15,15,850.5,99.0,4.1,37.5,758.5,775.36,560.59
2016,8,9,15,30,840.0,97.0,4.1,37.0,719.0,730.99,533.28
2016,8,9,15,45,826.0,95.0,4.15,37.0,674.0,682.56,501.83
2016,8,9,16,0,812.0,93.0,4.2,37.0,629.0,633.08,468.26
2016,8,9,16,15,793.5,90.0,4.15,36.5,579.5,579.77,430.76
2016,8,9,16,30,775.0,87.0,4.1,36.0,530.0,525.43,391.39
2016,8,9,16,45,749.0,83.5,4.1,36.0,477.0,467.04,347.16
2016,8,9,17,0,723.0,80.0,4.1,36.0,424.0,410.01,302.66
2016,8,9,17,15,688.5,75.5,4.0,35.5,370.0,350.28,255.45
2016,8,9,17,30,654.0,71.0,3.9,35.0,316.0,292.74,208.66
2016,8,9,17,45,601.0,65.5,3.8,35.0,261.5,232.96,159.43
2016,8,9,18,0,548.0,60.0,3.7,35.0,207.0,178.9,114.88
2016,8,9,18,15,471.5,51.5,3.35,34.0,156.5,124.19,72.59
2016,8,9,18,30,395.0,43.0,3.0,33.0,106.0,78.59,40.3
2016,8,9,18,45,268.5,30.5,2.65,32.5,65.5,36.47,15.72
2016,8,9,19,0,142.0,18.0,2.3,32.0,25.0,14.08,0.0
2016,8,9,19,15,71.0,9.0,2.25,31.5,12.5,8.85,0.0
2016,8,9,19,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,30.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
