Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.5,2.5,25.5,30.5,15.2,0.0
2016,8,10,6,30,197.0,39.0,2.7,26.0,61.0,43.13,22.64
2016,8,10,6,45,298.0,52.5,2.9,26.5,107.0,80.26,46.55
2016,8,10,7,0,399.0,66.0,3.1,27.0,153.0,129.53,82.34
2016,8,10,7,15,463.0,75.5,3.15,27.5,205.0,179.52,122.56
2016,8,10,7,30,527.0,85.0,3.2,28.0,257.0,236.07,169.07
2016,8,10,7,45,581.5,89.0,3.3,28.5,312.0,291.03,214.72
2016,8,10,8,0,636.0,93.0,3.4,29.0,367.0,351.6,264.12
2016,8,10,8,15,667.0,98.5,3.4,29.5,420.5,408.13,309.44
2016,8,10,8,30,698.0,104.0,3.4,30.0,474.0,466.95,355.09
2016,8,10,8,45,726.0,106.5,3.45,30.5,525.5,523.2,397.6
2016,8,10,9,0,754.0,109.0,3.5,31.0,577.0,580.41,439.55
2016,8,10,9,15,771.0,112.0,3.45,31.5,624.0,631.76,475.78
2016,8,10,9,30,788.0,115.0,3.4,32.0,671.0,682.69,510.33
2016,8,10,9,45,802.5,117.0,3.35,33.0,713.0,730.0,539.12
2016,8,10,10,0,817.0,119.0,3.3,34.0,755.0,776.12,566.42
2016,8,10,10,15,826.5,121.0,3.25,34.5,791.0,813.9,588.78
2016,8,10,10,30,836.0,123.0,3.2,35.0,827.0,851.98,611.06
2016,8,10,10,45,844.0,124.0,3.2,35.5,856.5,885.44,630.31
2016,8,10,11,0,852.0,125.0,3.2,36.0,886.0,916.34,647.77
2016,8,10,11,15,857.0,126.0,3.2,36.0,908.0,941.66,662.95
2016,8,10,11,30,862.0,127.0,3.2,36.0,930.0,963.97,676.27
2016,8,10,11,45,866.5,126.5,3.2,36.5,944.0,981.14,684.99
2016,8,10,12,0,871.0,126.0,3.2,37.0,958.0,995.06,691.74
2016,8,10,12,15,872.0,126.5,3.25,37.0,964.0,1003.15,696.8
2016,8,10,12,30,873.0,127.0,3.3,37.0,970.0,1007.83,699.89
2016,8,10,12,45,873.0,126.5,3.4,37.5,967.5,1007.05,698.64
2016,8,10,13,0,873.0,126.0,3.5,38.0,965.0,1002.83,695.39
2016,8,10,13,15,870.5,125.5,3.55,38.0,954.5,992.7,689.7
2016,8,10,13,30,868.0,125.0,3.6,38.0,944.0,979.2,682.03
2016,8,10,13,45,864.0,124.0,3.65,38.5,925.0,960.46,669.75
2016,8,10,14,0,860.0,123.0,3.7,39.0,906.0,938.55,655.57
2016,8,10,14,15,854.0,121.5,3.7,38.5,880.0,911.23,640.47
2016,8,10,14,30,848.0,120.0,3.7,38.0,854.0,881.1,623.48
2016,8,10,14,45,839.5,118.0,3.75,38.0,820.5,845.64,601.87
2016,8,10,15,0,831.0,116.0,3.8,38.0,787.0,807.85,578.59
2016,8,10,15,15,819.5,113.5,3.8,38.0,747.5,765.08,551.57
2016,8,10,15,30,808.0,111.0,3.8,38.0,708.0,722.5,524.45
2016,8,10,15,45,792.5,108.5,3.85,38.0,663.0,673.47,492.76
2016,8,10,16,0,777.0,106.0,3.9,38.0,618.0,623.63,458.48
2016,8,10,16,15,757.0,102.5,3.9,37.5,568.5,569.49,420.79
2016,8,10,16,30,737.0,99.0,3.9,37.0,519.0,515.55,382.06
2016,8,10,16,45,627.0,118.5,3.9,37.0,451.0,439.37,324.9
2016,8,10,17,0,517.0,138.0,3.9,37.0,383.0,372.03,273.62
2016,8,10,17,15,497.5,121.5,3.8,36.5,333.0,317.69,231.67
2016,8,10,17,30,478.0,105.0,3.7,36.0,283.0,264.98,189.73
2016,8,10,17,45,437.0,92.0,3.65,35.5,233.5,211.51,146.87
2016,8,10,18,0,396.0,79.0,3.6,35.0,184.0,162.56,107.42
2016,8,10,18,15,331.5,64.5,3.35,34.5,138.0,113.23,69.47
2016,8,10,18,30,267.0,50.0,3.1,34.0,92.0,71.62,39.64
2016,8,10,18,45,133.5,35.5,2.9,33.5,56.5,36.25,18.32
2016,8,10,19,0,0.0,21.0,2.7,33.0,21.0,19.43,0.0
2016,8,10,19,15,0.0,10.5,2.75,32.5,10.5,10.32,0.0
2016,8,10,19,30,0.0,0.0,2.8,32.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,31.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,30.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,29.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,26.5,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,93.0,19.0,2.9,26.5,29.5,14.82,0.0
2016,8,11,6,30,186.0,38.0,3.0,27.0,59.0,41.64,21.63
2016,8,11,6,45,298.5,49.5,3.2,27.5,105.0,77.42,44.06
2016,8,11,7,0,411.0,61.0,3.4,28.0,151.0,127.38,79.81
2016,8,11,7,15,474.5,69.5,3.45,28.5,202.0,176.15,119.05
2016,8,11,7,30,538.0,78.0,3.5,29.0,253.0,232.25,165.26
2016,8,11,7,45,497.5,105.5,3.55,29.5,291.0,276.96,204.5
2016,8,11,8,0,457.0,133.0,3.6,30.0,329.0,317.49,238.67
2016,8,11,8,15,442.5,159.0,3.55,30.5,369.5,363.36,274.92
2016,8,11,8,30,428.0,185.0,3.5,31.0,410.0,406.99,308.02
2016,8,11,8,45,472.0,191.0,3.45,32.0,463.5,461.81,348.04
2016,8,11,9,0,516.0,197.0,3.4,33.0,517.0,520.1,389.4
2016,8,11,9,15,520.0,215.0,3.3,33.5,559.5,566.83,421.43
2016,8,11,9,30,524.0,233.0,3.2,34.0,602.0,612.63,451.9
2016,8,11,9,45,679.0,170.5,3.1,34.5,679.5,692.32,508.63
2016,8,11,10,0,834.0,108.0,3.0,35.0,757.0,776.3,563.1
2016,8,11,10,15,642.0,220.0,2.95,35.5,734.0,765.57,551.72
2016,8,11,10,30,450.0,332.0,2.9,36.0,711.0,732.92,522.6
2016,8,11,10,45,656.5,224.5,2.85,36.5,798.5,825.91,588.05
2016,8,11,11,0,863.0,117.0,2.8,37.0,886.0,918.6,644.35
2016,8,11,11,15,653.0,254.5,2.85,37.0,845.0,886.98,622.86
2016,8,11,11,30,443.0,392.0,2.9,37.0,804.0,835.22,582.84
2016,8,11,11,45,652.0,262.0,2.95,37.5,878.5,917.42,641.29
2016,8,11,12,0,861.0,132.0,3.0,38.0,953.0,991.33,685.62
2016,8,11,12,15,862.0,132.0,3.1,38.0,958.5,998.82,690.17
2016,8,11,12,30,863.0,132.0,3.2,38.0,964.0,1002.92,693.28
2016,8,11,12,45,858.0,135.0,3.3,38.5,960.5,1000.6,691.11
2016,8,11,13,0,853.0,138.0,3.4,39.0,957.0,994.92,687.0
2016,8,11,13,15,850.5,137.5,3.5,39.0,946.0,984.91,681.75
2016,8,11,13,30,848.0,137.0,3.6,39.0,935.0,971.61,674.55
2016,8,11,13,45,839.0,138.5,3.7,39.0,915.0,950.84,662.7
2016,8,11,14,0,830.0,140.0,3.8,39.0,895.0,927.16,649.05
2016,8,11,14,15,823.5,138.5,3.85,38.5,869.0,900.05,634.24
2016,8,11,14,30,817.0,137.0,3.9,38.0,843.0,873.98,620.0
2016,8,11,14,45,806.0,136.0,3.95,38.0,809.0,837.92,597.84
2016,8,11,15,0,795.0,135.0,4.0,38.0,775.0,799.79,574.19
2016,8,11,15,15,782.5,132.0,4.0,38.0,735.5,756.6,546.76
2016,8,11,15,30,770.0,129.0,4.0,38.0,696.0,711.92,518.07
2016,8,11,15,45,754.5,125.5,4.0,38.0,651.5,663.4,485.86
2016,8,11,16,0,739.0,122.0,4.0,38.0,607.0,614.17,451.55
2016,8,11,16,15,717.5,118.0,3.95,37.5,557.5,560.37,413.94
2016,8,11,16,30,696.0,114.0,3.9,37.0,508.0,506.83,375.43
2016,8,11,16,45,670.5,107.5,3.85,37.0,456.5,449.49,332.32
2016,8,11,17,0,645.0,101.0,3.8,37.0,405.0,393.65,289.16
2016,8,11,17,15,606.5,95.0,3.65,36.5,351.5,334.98,243.34
2016,8,11,17,30,568.0,89.0,3.5,36.0,298.0,279.85,199.13
2016,8,11,17,45,514.0,80.5,3.4,35.5,245.0,221.84,152.5
2016,8,11,18,0,460.0,72.0,3.3,35.0,192.0,169.83,110.61
2016,8,11,18,15,379.5,60.5,2.95,34.5,143.5,116.28,69.8
2016,8,11,18,30,299.0,49.0,2.6,34.0,95.0,73.18,39.63
2016,8,11,18,45,185.0,33.0,2.3,33.5,57.5,34.5,15.94
2016,8,11,19,0,71.0,17.0,2.0,33.0,20.0,14.4,0.0
2016,8,11,19,15,35.5,8.5,2.05,33.0,10.0,8.36,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,32.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,32.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,29.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,27.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,12,6,15,56.5,20.5,3.05,25.5,26.5,17.24,0.0
2016,8,12,6,30,113.0,41.0,3.2,26.0,53.0,41.71,23.57
2016,8,12,6,45,207.5,58.0,3.35,26.5,96.5,75.97,46.73
2016,8,12,7,0,302.0,75.0,3.5,27.0,140.0,121.71,80.0
2016,8,12,7,15,382.5,82.5,3.55,27.5,190.0,166.9,115.34
2016,8,12,7,30,463.0,90.0,3.6,28.0,240.0,221.4,159.34
2016,8,12,7,45,524.5,98.5,3.65,29.0,298.5,280.63,207.4
2016,8,12,8,0,586.0,107.0,3.7,30.0,357.0,345.33,258.93
2016,8,12,8,15,619.5,113.0,3.65,30.5,410.0,400.85,303.08
2016,8,12,8,30,653.0,119.0,3.6,31.0,463.0,459.03,347.93
2016,8,12,8,45,684.0,121.5,3.6,32.0,515.0,514.58,388.87
2016,8,12,9,0,715.0,124.0,3.6,33.0,567.0,571.81,429.64
2016,8,12,9,15,634.5,173.5,3.4,33.5,590.0,603.64,449.44
2016,8,12,9,30,554.0,223.0,3.2,34.0,613.0,624.22,460.38
2016,8,12,9,45,668.0,180.0,3.05,35.0,678.5,693.86,508.01
2016,8,12,10,0,782.0,137.0,2.9,36.0,744.0,767.16,554.25
2016,8,12,10,15,650.5,225.5,2.7,36.5,747.0,778.43,556.62
2016,8,12,10,30,519.0,314.0,2.5,37.0,750.0,774.99,547.35
2016,8,12,10,45,667.0,231.0,2.35,37.5,811.5,842.17,592.45
2016,8,12,11,0,815.0,148.0,2.2,38.0,873.0,910.15,631.56
2016,8,12,11,15,820.0,149.0,2.15,38.0,894.5,934.94,645.13
2016,8,12,11,30,825.0,150.0,2.1,38.0,916.0,956.81,657.25
2016,8,12,11,45,806.0,166.5,2.05,38.5,924.5,968.0,661.5
2016,8,12,12,0,787.0,183.0,2.0,39.0,933.0,975.36,663.58
2016,8,12,12,15,788.0,183.5,2.05,39.0,938.5,982.93,668.38
2016,8,12,12,30,789.0,184.0,2.1,39.0,944.0,987.31,671.38
2016,8,12,12,45,785.0,186.0,2.15,39.5,940.5,984.99,669.06
2016,8,12,13,0,781.0,188.0,2.2,40.0,937.0,979.5,665.0
2016,8,12,13,15,778.0,187.5,2.2,40.0,926.5,969.36,659.18
2016,8,12,13,30,775.0,187.0,2.2,40.0,916.0,956.15,651.64
2016,8,12,13,45,768.5,186.5,2.25,40.0,896.5,936.59,640.79
2016,8,12,14,0,762.0,186.0,2.3,40.0,877.0,914.25,628.29
2016,8,12,14,15,754.5,183.5,2.25,39.5,851.0,886.35,612.8
2016,8,12,14,30,747.0,181.0,2.2,39.0,825.0,856.03,595.75
2016,8,12,14,45,718.5,188.5,2.2,39.0,788.0,817.7,572.69
2016,8,12,15,0,690.0,196.0,2.2,39.0,751.0,776.33,547.47
2016,8,12,15,15,675.5,192.0,2.15,39.0,712.0,734.01,520.29
2016,8,12,15,30,661.0,188.0,2.1,39.0,673.0,690.68,492.02
2016,8,12,15,45,645.5,180.5,2.1,39.0,629.0,642.38,460.3
2016,8,12,16,0,630.0,173.0,2.1,39.0,585.0,593.69,427.61
2016,8,12,16,15,582.5,170.5,2.05,38.5,527.5,530.39,384.42
2016,8,12,16,30,535.0,168.0,2.0,38.0,470.0,468.79,341.39
2016,8,12,16,45,455.5,168.0,1.95,38.0,407.0,399.1,290.78
2016,8,12,17,0,376.0,168.0,1.9,38.0,344.0,337.0,244.95
2016,8,12,17,15,338.0,154.0,1.8,37.5,297.0,284.14,205.59
2016,8,12,17,30,300.0,140.0,1.7,37.0,250.0,237.1,169.79
2016,8,12,17,45,262.5,120.5,1.6,36.5,204.5,189.01,132.81
2016,8,12,18,0,225.0,101.0,1.5,36.0,159.0,145.23,98.98
2016,8,12,18,15,172.5,79.5,1.35,35.0,117.5,101.75,66.49
2016,8,12,18,30,120.0,58.0,1.2,34.0,76.0,64.72,39.78
2016,8,12,18,45,60.0,35.5,1.05,33.5,44.5,34.01,17.8
2016,8,12,19,0,0.0,13.0,0.9,33.0,13.0,12.78,0.0
2016,8,12,19,15,0.0,6.5,0.9,32.5,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.9,32.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,32.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,31.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,31.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,30.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,30.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,29.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,29.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,28.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,27.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,0.0,14.5,1.45,26.0,14.5,14.0,0.0
2016,8,13,6,30,0.0,29.0,1.4,26.0,29.0,27.84,15.72
2016,8,13,6,45,19.5,55.0,1.35,26.0,59.5,54.18,37.01
2016,8,13,7,0,39.0,81.0,1.3,26.0,90.0,83.64,60.49
2016,8,13,7,15,69.5,103.0,1.3,26.0,124.0,114.52,84.75
2016,8,13,7,30,100.0,125.0,1.3,26.0,158.0,149.8,112.63
2016,8,13,7,45,50.0,87.0,1.3,26.5,103.5,101.76,75.82
2016,8,13,8,0,0.0,49.0,1.3,27.0,49.0,47.34,32.72
2016,8,13,8,15,47.5,137.0,1.25,27.0,162.0,155.37,118.29
2016,8,13,8,30,95.0,225.0,1.2,27.0,275.0,268.95,204.88
2016,8,13,8,45,229.5,236.0,1.15,27.0,373.0,366.45,278.02
2016,8,13,9,0,364.0,247.0,1.1,27.0,471.0,473.14,356.1
2016,8,13,9,15,364.5,269.5,1.05,27.0,510.0,514.56,384.13
2016,8,13,9,30,365.0,292.0,1.0,27.0,549.0,555.15,411.33
2016,8,13,9,45,377.5,308.5,0.95,27.5,588.5,597.88,438.77
2016,8,13,10,0,390.0,325.0,0.9,28.0,628.0,640.56,465.41
2016,8,13,10,15,390.5,341.0,0.9,28.0,656.5,672.51,485.55
2016,8,13,10,30,391.0,357.0,0.9,28.0,685.0,703.23,504.71
2016,8,13,10,45,417.0,361.0,0.95,28.5,722.0,747.8,532.86
2016,8,13,11,0,443.0,365.0,1.0,29.0,759.0,788.12,557.81
2016,8,13,11,15,355.5,410.5,1.05,29.0,731.5,757.9,535.49
2016,8,13,11,30,268.0,456.0,1.1,29.0,704.0,727.46,513.39
2016,8,13,11,45,269.5,463.5,1.15,29.0,716.5,741.41,522.87
2016,8,13,12,0,271.0,471.0,1.2,29.0,729.0,754.22,531.19
2016,8,13,12,15,225.0,481.5,1.2,29.0,696.5,715.33,504.5
2016,8,13,12,30,179.0,492.0,1.2,29.0,664.0,680.91,480.9
2016,8,13,12,45,249.0,477.5,1.25,29.0,716.5,742.26,523.71
2016,8,13,13,0,319.0,463.0,1.3,29.0,769.0,795.93,560.24
2016,8,13,13,15,296.5,462.5,1.3,29.0,744.0,770.04,542.7
2016,8,13,13,30,274.0,462.0,1.3,29.0,719.0,743.27,525.35
2016,8,13,13,45,144.5,370.5,1.3,29.0,506.0,514.77,371.84
2016,8,13,14,0,15.0,279.0,1.3,29.0,293.0,286.95,209.44
2016,8,13,14,15,39.0,336.5,1.3,29.0,371.0,370.74,271.5
2016,8,13,14,30,63.0,394.0,1.3,29.0,449.0,448.88,326.79
2016,8,13,14,45,90.0,390.0,1.3,29.0,464.5,465.64,339.29
2016,8,13,15,0,117.0,386.0,1.3,29.0,480.0,484.8,353.75
2016,8,13,15,15,58.5,204.0,1.3,28.5,251.0,247.08,184.1
2016,8,13,15,30,0.0,22.0,1.3,28.0,22.0,21.28,11.16
2016,8,13,15,45,0.0,19.0,1.3,28.0,19.0,18.37,8.98
2016,8,13,16,0,0.0,16.0,1.3,28.0,16.0,15.46,6.7
2016,8,13,16,15,0.0,24.0,1.3,27.5,24.0,23.19,12.96
2016,8,13,16,30,0.0,32.0,1.3,27.0,32.0,30.92,19.26
2016,8,13,16,45,0.0,27.0,1.3,27.0,27.0,26.08,15.45
2016,8,13,17,0,0.0,22.0,1.3,27.0,22.0,21.24,11.61
2016,8,13,17,15,0.0,19.0,1.25,26.5,19.0,18.34,9.33
2016,8,13,17,30,0.0,16.0,1.2,26.0,16.0,15.44,7.03
2016,8,13,17,45,0.0,13.0,1.15,26.0,13.0,12.54,4.67
2016,8,13,18,0,0.0,10.0,1.1,26.0,10.0,9.64,2.27
2016,8,13,18,15,0.0,7.0,1.05,26.0,7.0,6.75,0.0
2016,8,13,18,30,0.0,4.0,1.0,26.0,4.0,3.85,0.0
2016,8,13,18,45,0.0,2.0,1.0,26.0,2.0,1.93,0.0
2016,8,13,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,24.5,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,8.68,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,17.37,7.71
2016,8,14,6,45,0.0,35.0,4.85,24.0,35.0,33.8,21.68
2016,8,14,7,0,0.0,52.0,5.0,24.0,52.0,50.14,35.44
2016,8,14,7,15,0.0,71.0,5.15,24.0,71.0,68.43,50.65
2016,8,14,7,30,0.0,90.0,5.3,24.0,90.0,86.81,65.69
2016,8,14,7,45,0.0,105.0,5.45,24.5,105.0,101.41,77.25
2016,8,14,8,0,0.0,120.0,5.6,25.0,120.0,116.02,88.6
2016,8,14,8,15,0.5,137.5,5.75,25.0,138.0,133.32,102.1
2016,8,14,8,30,1.0,155.0,5.9,25.0,156.0,150.72,115.54
2016,8,14,8,45,161.0,205.5,6.05,25.5,305.0,295.13,230.22
2016,8,14,9,0,321.0,256.0,6.2,26.0,454.0,455.74,354.37
2016,8,14,9,15,338.5,268.5,6.15,26.0,492.5,496.46,384.82
2016,8,14,9,30,356.0,281.0,6.1,26.0,531.0,537.96,415.71
2016,8,14,9,45,180.0,223.0,6.1,26.0,350.0,362.88,281.03
2016,8,14,10,0,4.0,165.0,6.1,26.0,169.0,163.51,122.9
2016,8,14,10,15,5.0,172.5,5.95,26.0,177.5,171.88,129.33
2016,8,14,10,30,6.0,180.0,5.8,26.0,186.0,180.33,135.63
2016,8,14,10,45,17.0,264.5,5.7,26.0,280.5,273.6,206.91
2016,8,14,11,0,28.0,349.0,5.6,26.0,375.0,373.66,281.59
2016,8,14,11,15,14.0,204.0,5.45,26.0,217.0,212.14,159.47
2016,8,14,11,30,0.0,59.0,5.3,26.0,59.0,57.2,39.34
2016,8,14,11,45,0.0,51.0,5.15,26.0,51.0,49.45,33.29
2016,8,14,12,0,0.0,43.0,5.0,26.0,43.0,41.7,27.2
2016,8,14,12,15,5.0,123.5,4.8,26.0,128.5,125.12,92.37
2016,8,14,12,30,10.0,204.0,4.6,26.0,214.0,209.16,156.73
2016,8,14,12,45,11.5,225.0,4.45,26.0,236.0,231.35,173.38
2016,8,14,13,0,13.0,246.0,4.3,26.0,258.0,253.5,190.01
2016,8,14,13,15,50.0,351.5,4.1,26.0,398.5,400.78,300.33
2016,8,14,13,30,87.0,457.0,3.9,26.0,539.0,543.63,403.28
2016,8,14,13,45,55.5,398.5,3.7,26.5,450.5,451.92,335.56
2016,8,14,14,0,24.0,340.0,3.5,27.0,362.0,355.97,264.76
2016,8,14,14,15,30.0,347.0,3.35,26.5,373.5,373.22,278.55
2016,8,14,14,30,36.0,354.0,3.2,26.0,385.0,384.49,287.66
2016,8,14,14,45,23.5,295.0,3.1,26.0,315.5,312.84,234.89
2016,8,14,15,0,11.0,236.0,3.0,26.0,246.0,239.12,179.88
2016,8,14,15,15,6.5,196.0,3.0,26.0,201.5,195.79,147.35
2016,8,14,15,30,2.0,156.0,3.0,26.0,157.0,152.95,114.69
2016,8,14,15,45,8.5,188.5,3.0,26.0,194.5,189.16,143.2
2016,8,14,16,0,15.0,221.0,3.0,26.0,232.0,224.79,171.01
2016,8,14,16,15,7.5,165.5,3.0,25.5,171.0,165.12,125.47
2016,8,14,16,30,0.0,110.0,3.0,25.0,110.0,106.5,79.9
2016,8,14,16,45,0.0,120.0,3.0,25.0,120.0,116.17,87.98
2016,8,14,17,0,0.0,130.0,3.0,25.0,130.0,125.8,95.98
2016,8,14,17,15,0.0,112.5,2.95,24.5,112.5,108.75,82.83
2016,8,14,17,30,0.0,95.0,2.9,24.0,95.0,91.74,69.51
2016,8,14,17,45,0.0,77.5,2.85,24.0,77.5,74.79,55.84
2016,8,14,18,0,0.0,60.0,2.8,24.0,60.0,57.9,41.96
2016,8,14,18,15,0.0,44.0,2.6,23.5,44.0,42.5,29.17
2016,8,14,18,30,0.0,28.0,2.4,23.0,28.0,27.03,16.15
2016,8,14,18,45,0.0,16.5,2.25,23.0,16.5,15.92,5.95
2016,8,14,19,0,0.0,5.0,2.1,23.0,5.0,4.91,0.0
2016,8,14,19,15,0.0,2.5,2.0,23.0,2.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,10.5,2.45,22.0,10.5,10.13,0.0
2016,8,15,6,30,0.0,21.0,2.5,22.0,21.0,20.27,10.0
2016,8,15,6,45,0.0,38.0,2.6,22.0,38.0,36.65,24.2
2016,8,15,7,0,0.0,55.0,2.7,22.0,55.0,52.97,38.07
2016,8,15,7,15,0.0,75.0,2.75,22.0,75.0,72.24,54.19
2016,8,15,7,30,0.0,95.0,2.8,22.0,95.0,91.61,70.1
2016,8,15,7,45,0.0,87.5,2.85,22.5,87.5,84.55,64.05
2016,8,15,8,0,0.0,80.0,2.9,23.0,80.0,77.36,57.86
2016,8,15,8,15,0.0,97.0,2.9,23.0,97.0,93.84,70.99
2016,8,15,8,30,0.0,114.0,2.9,23.0,114.0,110.36,83.96
2016,8,15,8,45,0.0,101.0,2.95,23.0,101.0,97.76,73.55
2016,8,15,9,0,0.0,88.0,3.0,23.0,88.0,85.16,63.22
2016,8,15,9,15,7.5,161.5,2.9,23.0,167.0,161.76,123.87
2016,8,15,9,30,15.0,235.0,2.8,23.0,246.0,239.57,183.86
2016,8,15,9,45,12.5,228.0,2.75,23.5,237.0,231.53,176.63
2016,8,15,10,0,10.0,221.0,2.7,24.0,228.0,223.23,169.5
2016,8,15,10,15,10.5,228.5,2.6,24.0,237.0,231.47,175.44
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,239.73,181.35
2016,8,15,10,45,5.5,164.0,2.45,24.5,169.0,164.45,123.25
2016,8,15,11,0,0.0,92.0,2.4,25.0,92.0,89.24,64.64
2016,8,15,11,15,0.0,78.0,2.3,25.0,78.0,75.64,54.03
2016,8,15,11,30,0.0,64.0,2.2,25.0,64.0,62.06,43.36
2016,8,15,11,45,4.5,131.5,2.15,25.0,136.0,132.31,98.13
2016,8,15,12,0,9.0,199.0,2.1,25.0,208.0,203.09,152.08
2016,8,15,12,15,8.5,191.0,2.05,25.0,199.5,194.82,145.56
2016,8,15,12,30,8.0,183.0,2.0,25.0,191.0,186.5,139.23
2016,8,15,12,45,7.5,178.0,2.0,25.0,185.5,181.08,135.12
2016,8,15,13,0,7.0,173.0,2.0,25.0,180.0,175.61,130.99
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,168.64,125.69
2016,8,15,13,30,5.0,161.0,1.9,25.0,166.0,161.66,120.39
2016,8,15,13,45,6.5,173.5,1.9,25.0,179.5,175.23,130.9
2016,8,15,14,0,8.0,186.0,1.9,25.0,193.0,188.72,141.3
2016,8,15,14,15,8.5,197.0,1.9,25.0,204.5,199.73,149.77
2016,8,15,14,30,9.0,208.0,1.9,25.0,216.0,210.68,158.24
2016,8,15,14,45,14.0,244.0,1.9,25.0,256.0,250.06,188.27
2016,8,15,15,0,19.0,280.0,1.9,25.0,296.0,289.15,217.78
2016,8,15,15,15,11.5,226.5,1.9,25.0,236.0,229.69,173.26
2016,8,15,15,30,4.0,173.0,1.9,25.0,176.0,171.08,128.87
2016,8,15,15,45,24.5,219.0,1.95,25.0,235.5,232.82,177.25
2016,8,15,16,0,45.0,265.0,2.0,25.0,295.0,290.54,221.61
2016,8,15,16,15,155.0,249.5,1.95,24.5,338.5,341.63,262.79
2016,8,15,16,30,265.0,234.0,1.9,24.0,382.0,380.63,293.6
2016,8,15,16,45,202.0,213.5,1.9,24.0,320.0,311.53,240.54
2016,8,15,17,0,139.0,193.0,1.9,24.0,258.0,251.46,194.25
2016,8,15,17,15,127.0,169.0,1.85,23.5,222.0,214.56,165.66
2016,8,15,17,30,115.0,145.0,1.8,23.0,186.0,178.98,137.45
2016,8,15,17,45,98.0,120.5,1.75,23.0,151.0,143.0,108.32
2016,8,15,18,0,81.0,96.0,1.7,23.0,116.0,109.12,80.68
2016,8,15,18,15,56.5,72.5,1.65,23.0,84.5,77.31,55.04
2016,8,15,18,30,32.0,49.0,1.6,23.0,53.0,49.04,32.5
2016,8,15,18,45,16.0,28.0,1.55,23.0,30.0,26.63,13.05
2016,8,15,19,0,0.0,7.0,1.5,23.0,7.0,6.88,0.0
2016,8,15,19,15,0.0,3.5,1.55,22.5,3.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,13.0,2.55,21.0,13.0,12.55,0.0
2016,8,16,6,30,0.0,26.0,2.6,21.0,26.0,25.06,13.66
2016,8,16,6,45,0.5,47.5,2.65,21.5,47.5,45.51,31.39
2016,8,16,7,0,1.0,69.0,2.7,22.0,69.0,66.3,48.92
2016,8,16,7,15,11.0,91.0,2.75,22.0,94.5,89.91,68.26
2016,8,16,7,30,21.0,113.0,2.8,22.0,120.0,114.83,88.49
2016,8,16,7,45,44.0,140.5,2.85,22.5,158.5,151.46,117.55
2016,8,16,8,0,67.0,168.0,2.9,23.0,197.0,190.51,148.26
2016,8,16,8,15,33.5,149.5,2.85,23.0,164.0,161.29,124.98
2016,8,16,8,30,0.0,131.0,2.8,23.0,131.0,126.9,97.09
2016,8,16,8,45,11.0,177.5,2.8,23.5,184.5,178.52,137.52
2016,8,16,9,0,22.0,224.0,2.8,24.0,238.0,231.51,178.04
2016,8,16,9,15,20.0,234.5,2.7,24.0,248.0,241.67,185.13
2016,8,16,9,30,18.0,245.0,2.6,24.0,258.0,251.6,192.1
2016,8,16,9,45,17.0,253.5,2.55,24.5,266.5,260.09,197.62
2016,8,16,10,0,16.0,262.0,2.5,25.0,275.0,268.45,203.01
2016,8,16,10,15,20.0,287.0,2.35,25.0,303.5,297.18,224.07
2016,8,16,10,30,24.0,312.0,2.2,25.0,332.0,326.2,245.03
2016,8,16,10,45,27.0,321.0,2.1,25.5,344.5,343.67,256.87
2016,8,16,11,0,30.0,330.0,2.0,26.0,357.0,356.55,265.3
2016,8,16,11,15,30.5,338.0,1.9,26.0,366.0,366.09,271.71
2016,8,16,11,30,31.0,346.0,1.8,26.0,375.0,375.53,278.05
2016,8,16,11,45,40.0,371.5,1.7,26.5,409.5,410.98,302.64
2016,8,16,12,0,49.0,397.0,1.6,27.0,444.0,446.57,326.75
2016,8,16,12,15,49.0,399.5,1.55,27.0,447.0,449.63,328.41
2016,8,16,12,30,49.0,402.0,1.5,27.0,450.0,452.43,330.12
2016,8,16,12,45,44.0,405.5,1.5,27.0,448.5,450.95,328.84
2016,8,16,13,0,39.0,409.0,1.5,27.0,447.0,449.24,327.47
2016,8,16,13,15,21.5,282.0,1.55,27.0,303.5,302.4,222.97
2016,8,16,13,30,4.0,155.0,1.6,27.0,160.0,154.8,113.79
2016,8,16,13,45,2.0,131.5,1.7,27.0,134.0,129.77,95.12
2016,8,16,14,0,0.0,108.0,1.8,27.0,108.0,104.85,76.09
2016,8,16,14,15,0.0,74.5,1.85,27.0,74.5,72.21,50.97
2016,8,16,14,30,0.0,41.0,1.9,27.0,41.0,39.71,25.67
2016,8,16,14,45,0.0,33.0,2.0,27.0,33.0,31.95,19.62
2016,8,16,15,0,0.0,25.0,2.1,27.0,25.0,24.19,13.54
2016,8,16,15,15,3.0,106.5,2.2,26.5,108.5,105.56,77.75
2016,8,16,15,30,6.0,188.0,2.3,26.0,192.0,187.27,141.27
2016,8,16,15,45,3.0,127.5,2.4,26.0,129.5,125.71,93.82
2016,8,16,16,0,0.0,67.0,2.5,26.0,67.0,64.81,46.16
2016,8,16,16,15,0.0,103.5,2.5,25.5,103.5,100.21,74.6
2016,8,16,16,30,0.0,140.0,2.5,25.0,140.0,135.7,103.07
2016,8,16,16,45,3.5,145.5,2.55,25.0,147.0,142.72,108.99
2016,8,16,17,0,7.0,151.0,2.6,25.0,154.0,149.29,114.58
2016,8,16,17,15,3.5,131.5,2.45,24.5,133.0,128.48,98.57
2016,8,16,17,30,0.0,112.0,2.3,24.0,112.0,108.11,82.71
2016,8,16,17,45,0.0,91.0,2.2,24.0,91.0,87.71,66.31
2016,8,16,18,0,0.0,70.0,2.1,24.0,70.0,67.4,49.66
2016,8,16,18,15,0.0,51.0,1.95,23.5,51.0,49.08,34.46
2016,8,16,18,30,0.0,32.0,1.8,23.0,32.0,30.91,19.17
2016,8,16,18,45,0.0,18.5,1.7,23.0,18.5,17.86,6.66
2016,8,16,19,0,0.0,5.0,1.6,23.0,5.0,4.91,0.0
2016,8,16,19,15,0.0,2.5,1.55,23.0,2.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,4.0,2.3,23.0,4.0,3.85,0.0
2016,8,17,6,30,0.0,8.0,2.4,23.0,8.0,7.71,0.21
2016,8,17,6,45,0.0,15.5,2.5,23.5,15.5,14.95,6.45
2016,8,17,7,0,0.0,23.0,2.6,24.0,23.0,22.19,12.58
2016,8,17,7,15,0.0,31.5,2.7,24.0,31.5,30.4,19.46
2016,8,17,7,30,0.0,40.0,2.8,24.0,40.0,38.62,26.25
2016,8,17,7,45,21.5,100.5,2.95,24.5,109.5,105.07,79.86
2016,8,17,8,0,43.0,161.0,3.1,25.0,179.0,174.12,134.45
2016,8,17,8,15,35.0,177.5,3.15,25.0,194.0,189.47,146.24
2016,8,17,8,30,27.0,194.0,3.2,25.0,209.0,203.89,157.1
2016,8,17,8,45,70.0,234.0,3.25,25.5,276.0,269.6,207.63
2016,8,17,9,0,113.0,274.0,3.3,26.0,343.0,339.89,260.62
2016,8,17,9,15,109.0,297.0,3.3,26.0,368.0,366.1,279.44
2016,8,17,9,30,105.0,320.0,3.3,26.0,393.0,391.72,297.69
2016,8,17,9,45,199.5,335.5,3.3,26.5,485.5,487.65,369.05
2016,8,17,10,0,294.0,351.0,3.3,27.0,578.0,591.61,443.94
2016,8,17,10,15,252.0,379.0,3.3,27.0,579.5,596.92,445.24
2016,8,17,10,30,210.0,407.0,3.3,27.0,581.0,593.44,440.85
2016,8,17,10,45,136.5,407.0,3.3,27.5,521.5,534.68,395.97
2016,8,17,11,0,63.0,407.0,3.3,28.0,462.0,465.4,343.39
2016,8,17,11,15,52.5,402.5,3.3,28.0,449.5,452.65,333.91
2016,8,17,11,30,42.0,398.0,3.3,28.0,437.0,439.23,323.73
2016,8,17,11,45,27.0,319.0,3.3,28.0,344.5,345.03,255.44
2016,8,17,12,0,12.0,240.0,3.3,28.0,252.0,246.54,182.74
2016,8,17,12,15,6.0,184.5,3.3,28.0,190.5,185.95,137.39
2016,8,17,12,30,0.0,129.0,3.3,28.0,129.0,125.52,91.41
2016,8,17,12,45,13.0,248.5,3.3,28.5,261.5,256.12,189.95
2016,8,17,13,0,26.0,368.0,3.3,29.0,394.0,394.57,290.34
2016,8,17,13,15,89.5,420.0,3.25,29.0,504.5,510.03,374.15
2016,8,17,13,30,153.0,472.0,3.2,29.0,615.0,630.26,458.77
2016,8,17,13,45,289.5,423.5,3.2,29.0,686.0,714.32,520.58
2016,8,17,14,0,426.0,375.0,3.2,29.0,757.0,791.1,576.41
2016,8,17,14,15,437.5,357.0,3.15,28.5,739.5,772.14,565.06
2016,8,17,14,30,449.0,339.0,3.1,28.0,722.0,750.89,552.72
2016,8,17,14,45,269.0,355.0,3.1,28.0,582.0,593.45,440.24
2016,8,17,15,0,89.0,371.0,3.1,28.0,442.0,442.44,328.93
2016,8,17,15,15,82.5,348.0,3.05,28.0,411.5,410.32,306.71
2016,8,17,15,30,76.0,325.0,3.0,28.0,381.0,378.55,284.05
2016,8,17,15,45,115.5,309.0,2.95,28.0,387.0,389.82,293.95
2016,8,17,16,0,155.0,293.0,2.9,28.0,393.0,393.23,297.7
2016,8,17,16,15,88.0,246.5,2.8,27.5,302.0,295.42,224.73
2016,8,17,16,30,21.0,200.0,2.7,27.0,211.0,205.82,156.59
2016,8,17,16,45,45.5,192.0,2.65,27.0,214.0,210.45,160.99
2016,8,17,17,0,70.0,184.0,2.6,27.0,217.0,210.37,161.16
2016,8,17,17,15,66.5,159.5,2.45,26.5,187.0,180.59,138.17
2016,8,17,17,30,63.0,135.0,2.3,26.0,157.0,151.24,115.12
2016,8,17,17,45,53.0,111.5,2.15,25.5,127.5,121.61,91.54
2016,8,17,18,0,43.0,88.0,2.0,25.0,98.0,93.27,68.68
2016,8,17,18,15,27.0,65.5,1.9,24.5,71.5,66.39,47.08
2016,8,17,18,30,11.0,43.0,1.8,24.0,45.0,41.9,27.32
2016,8,17,18,45,5.5,24.5,1.75,24.0,25.5,23.43,9.69
2016,8,17,19,0,0.0,6.0,1.7,24.0,6.0,5.9,0.0
2016,8,17,19,15,0.0,3.0,1.8,23.5,3.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,7.0,1.3,22.0,7.0,6.88,0.0
2016,8,18,6,30,0.0,14.0,1.4,22.0,14.0,13.5,4.6
2016,8,18,6,45,0.0,26.5,1.55,22.5,26.5,25.58,15.13
2016,8,18,7,0,0.0,39.0,1.7,23.0,39.0,37.66,25.36
2016,8,18,7,15,0.0,54.0,1.75,23.0,54.0,52.18,37.51
2016,8,18,7,30,0.0,69.0,1.8,23.0,69.0,66.67,49.44
2016,8,18,7,45,0.0,86.5,1.9,23.5,86.5,83.6,63.03
2016,8,18,8,0,0.0,104.0,2.0,24.0,104.0,100.59,76.38
2016,8,18,8,15,0.0,119.0,2.05,24.0,119.0,115.2,87.77
2016,8,18,8,30,0.0,134.0,2.1,24.0,134.0,129.84,99.05
2016,8,18,8,45,0.5,147.5,2.2,24.5,148.0,143.33,109.11
2016,8,18,9,0,1.0,161.0,2.3,25.0,162.0,156.9,119.11
2016,8,18,9,15,24.5,226.5,2.3,25.0,243.5,236.9,180.93
2016,8,18,9,30,48.0,292.0,2.3,25.0,325.0,323.18,245.8
2016,8,18,9,45,91.0,330.0,2.3,25.5,398.0,396.29,299.53
2016,8,18,10,0,134.0,368.0,2.3,26.0,471.0,477.39,357.7
2016,8,18,10,15,176.0,386.5,2.25,26.0,528.5,536.79,399.91
2016,8,18,10,30,218.0,405.0,2.2,26.0,586.0,598.61,443.17
2016,8,18,10,45,150.5,413.5,2.15,26.5,541.0,554.1,408.21
2016,8,18,11,0,83.0,422.0,2.1,27.0,496.0,499.37,366.58
2016,8,18,11,15,183.5,434.5,2.05,27.0,602.5,615.51,450.13
2016,8,18,11,30,284.0,447.0,2.0,27.0,709.0,735.39,532.29
2016,8,18,11,45,259.0,460.5,1.95,27.0,702.0,729.72,525.98
2016,8,18,12,0,234.0,474.0,1.9,27.0,695.0,715.91,515.47
2016,8,18,12,15,223.0,479.0,1.85,27.0,690.5,712.05,512.15
2016,8,18,12,30,212.0,484.0,1.8,27.0,686.0,707.04,508.04
2016,8,18,12,45,194.5,484.0,1.8,27.0,669.0,689.34,495.77
2016,8,18,13,0,177.0,484.0,1.8,27.0,652.0,670.78,483.04
2016,8,18,13,15,213.0,473.0,1.75,27.0,673.0,693.13,499.24
2016,8,18,13,30,249.0,462.0,1.7,27.0,694.0,719.91,517.84
2016,8,18,13,45,236.0,453.5,1.7,27.0,669.5,687.88,496.46
2016,8,18,14,0,223.0,445.0,1.7,27.0,645.0,661.53,479.15
2016,8,18,14,15,117.0,341.5,1.7,27.0,446.5,453.18,334.27
2016,8,18,14,30,11.0,238.0,1.7,27.0,248.0,242.06,179.52
2016,8,18,14,45,16.5,264.0,1.75,27.0,278.0,272.02,202.96
2016,8,18,15,0,22.0,290.0,1.8,27.0,308.0,301.61,225.22
2016,8,18,15,15,11.0,212.0,1.85,26.5,221.0,215.08,161.25
2016,8,18,15,30,0.0,134.0,1.9,26.0,134.0,130.0,96.69
2016,8,18,15,45,3.0,161.0,1.95,26.0,163.0,158.44,119.24
2016,8,18,16,0,6.0,188.0,2.0,26.0,192.0,186.64,141.36
2016,8,18,16,15,37.5,209.0,2.0,26.0,230.0,227.91,174.02
2016,8,18,16,30,69.0,230.0,2.0,26.0,268.0,263.68,201.96
2016,8,18,16,45,75.5,207.5,2.05,26.0,245.0,240.5,184.53
2016,8,18,17,0,82.0,185.0,2.1,26.0,222.0,216.54,166.28
2016,8,18,17,15,77.5,160.0,2.0,25.5,191.0,185.19,142.06
2016,8,18,17,30,73.0,135.0,1.9,25.0,160.0,154.37,117.76
2016,8,18,17,45,62.0,111.0,1.85,25.0,130.0,123.4,92.82
2016,8,18,18,0,51.0,87.0,1.8,25.0,100.0,93.85,68.79
2016,8,18,18,15,33.0,64.5,1.85,24.5,72.0,66.22,46.64
2016,8,18,18,30,15.0,42.0,1.9,24.0,44.0,41.06,26.43
2016,8,18,18,45,7.5,24.0,1.95,24.0,25.0,22.65,8.31
2016,8,18,19,0,0.0,6.0,2.0,24.0,6.0,5.9,0.0
2016,8,18,19,15,0.0,3.0,2.1,23.5,3.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,61.5,17.5,2.0,23.0,23.0,17.2,0.0
2016,8,19,6,30,123.0,35.0,2.2,23.0,46.0,36.56,18.89
2016,8,19,6,45,227.5,50.5,2.4,23.5,90.0,70.54,41.96
2016,8,19,7,0,332.0,66.0,2.6,24.0,134.0,117.85,76.37
2016,8,19,7,15,402.5,77.5,2.8,24.0,185.0,166.36,115.53
2016,8,19,7,30,473.0,89.0,3.0,24.0,236.0,223.13,162.7
2016,8,19,7,45,370.5,125.0,3.2,24.5,254.0,252.5,191.3
2016,8,19,8,0,268.0,161.0,3.4,25.0,272.0,267.74,206.24
2016,8,19,8,15,461.0,137.0,3.5,25.5,361.5,350.95,271.48
2016,8,19,8,30,654.0,113.0,3.6,26.0,451.0,454.2,351.84
2016,8,19,8,45,437.0,191.5,3.7,26.5,427.5,443.83,342.56
2016,8,19,9,0,220.0,270.0,3.8,27.0,404.0,405.29,310.27
2016,8,19,9,15,489.0,196.5,3.8,27.0,526.5,529.35,407.29
2016,8,19,9,30,758.0,123.0,3.8,27.0,649.0,671.05,514.47
2016,8,19,9,45,514.0,239.5,3.8,27.5,606.0,637.35,482.67
2016,8,19,10,0,270.0,356.0,3.8,28.0,563.0,578.17,432.56
2016,8,19,10,15,148.5,338.0,3.75,28.0,452.5,465.0,348.38
2016,8,19,10,30,27.0,320.0,3.7,28.0,342.0,341.96,254.74
2016,8,19,10,45,432.0,224.0,3.7,28.5,603.5,624.22,471.11
2016,8,19,11,0,837.0,128.0,3.7,29.0,865.0,907.02,665.66
2016,8,19,11,15,842.0,129.0,3.65,29.0,886.5,931.86,679.05
2016,8,19,11,30,847.0,130.0,3.6,29.0,908.0,953.7,692.32
2016,8,19,11,45,836.0,140.5,3.6,29.0,918.0,966.33,699.94
2016,8,19,12,0,825.0,151.0,3.6,29.0,928.0,975.3,705.34
2016,8,19,12,15,582.5,299.5,3.55,29.0,850.0,900.41,653.24
2016,8,19,12,30,340.0,448.0,3.5,29.0,772.0,804.98,581.26
2016,8,19,12,45,303.0,459.0,3.45,29.5,747.0,778.94,561.95
2016,8,19,13,0,266.0,470.0,3.4,30.0,722.0,751.68,541.4
2016,8,19,13,15,334.5,435.5,3.35,29.5,748.5,781.08,564.85
2016,8,19,13,30,403.0,401.0,3.3,29.0,775.0,807.52,585.9
2016,8,19,13,45,599.0,279.0,3.25,29.0,821.0,870.15,634.38
2016,8,19,14,0,795.0,157.0,3.2,29.0,867.0,913.57,664.8
2016,8,19,14,15,617.0,249.0,3.1,29.0,790.0,827.92,606.5
2016,8,19,14,30,439.0,341.0,3.0,29.0,713.0,743.74,544.69
2016,8,19,14,45,262.0,354.0,2.95,29.0,573.5,586.41,433.08
2016,8,19,15,0,85.0,367.0,2.9,29.0,434.0,435.27,322.16
2016,8,19,15,15,124.5,353.0,2.7,29.0,445.5,452.63,336.63
2016,8,19,15,30,164.0,339.0,2.5,29.0,457.0,461.7,344.24
2016,8,19,15,45,337.0,273.5,2.4,29.0,494.5,511.41,384.17
2016,8,19,16,0,510.0,208.0,2.3,29.0,532.0,544.33,410.41
2016,8,19,16,15,369.0,221.0,2.15,28.5,445.0,443.35,335.62
2016,8,19,16,30,228.0,234.0,2.0,28.0,358.0,356.75,270.82
2016,8,19,16,45,296.0,197.5,1.9,28.0,340.5,343.11,260.98
2016,8,19,17,0,364.0,161.0,1.8,28.0,323.0,319.06,241.68
2016,8,19,17,15,441.0,125.5,1.7,27.5,295.5,293.06,219.54
2016,8,19,17,30,518.0,90.0,1.6,27.0,268.0,256.8,187.27
2016,8,19,17,45,459.0,80.0,1.55,27.0,216.0,199.4,139.89
2016,8,19,18,0,400.0,70.0,1.5,27.0,164.0,147.81,97.65
2016,8,19,18,15,309.0,57.0,1.55,26.5,117.5,96.95,59.07
2016,8,19,18,30,218.0,44.0,1.6,26.0,71.0,57.1,31.49
2016,8,19,18,45,109.0,22.0,1.7,26.0,35.5,19.63,4.61
2016,8,19,19,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
