Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,5.0,1.85,23.0,5.0,4.91,0.0
2016,8,20,6,30,0.0,10.0,1.9,23.0,10.0,9.64,1.52
2016,8,20,6,45,0.0,21.0,2.0,23.5,21.0,20.26,10.72
2016,8,20,7,0,0.0,32.0,2.1,24.0,32.0,30.89,19.68
2016,8,20,7,15,0.0,44.0,2.15,24.0,44.0,42.49,29.4
2016,8,20,7,30,0.0,56.0,2.2,24.0,56.0,54.11,38.97
2016,8,20,7,45,0.0,65.0,2.3,24.5,65.0,62.82,45.92
2016,8,20,8,0,0.0,74.0,2.4,25.0,74.0,71.55,52.73
2016,8,20,8,15,0.0,95.0,2.5,25.0,95.0,91.92,68.9
2016,8,20,8,30,0.0,116.0,2.6,25.0,116.0,112.35,84.89
2016,8,20,8,45,4.5,154.5,2.75,25.5,157.5,152.47,116.05
2016,8,20,9,0,9.0,193.0,2.9,26.0,199.0,193.24,147.11
2016,8,20,9,15,12.0,213.0,2.9,26.0,221.0,215.38,163.68
2016,8,20,9,30,15.0,233.0,2.9,26.0,243.0,237.83,180.38
2016,8,20,9,45,13.5,234.0,2.95,26.0,243.5,238.4,180.31
2016,8,20,10,0,12.0,235.0,3.0,26.0,244.0,238.79,180.2
2016,8,20,10,15,16.5,267.0,2.95,26.0,280.5,274.68,206.95
2016,8,20,10,30,21.0,299.0,2.9,26.0,317.0,310.95,233.59
2016,8,20,10,45,26.5,327.0,2.9,26.5,350.0,349.84,261.43
2016,8,20,11,0,32.0,355.0,2.9,27.0,383.0,384.34,285.69
2016,8,20,11,15,31.0,360.5,2.85,27.0,388.5,390.0,289.25
2016,8,20,11,30,30.0,366.0,2.8,27.0,394.0,395.49,292.82
2016,8,20,11,45,23.5,334.5,2.8,27.0,356.5,357.7,265.14
2016,8,20,12,0,17.0,303.0,2.8,27.0,319.0,314.06,233.15
2016,8,20,12,15,17.0,306.0,2.7,27.0,322.5,317.21,235.43
2016,8,20,12,30,17.0,309.0,2.6,27.0,326.0,320.27,237.52
2016,8,20,12,45,18.0,317.0,2.55,27.5,334.5,329.22,243.54
2016,8,20,13,0,19.0,325.0,2.5,28.0,343.0,338.07,249.45
2016,8,20,13,15,14.5,265.0,2.45,27.5,278.5,273.75,202.9
2016,8,20,13,30,10.0,205.0,2.4,27.0,214.0,209.82,155.9
2016,8,20,13,45,5.0,165.5,2.35,27.0,170.0,165.96,122.88
2016,8,20,14,0,0.0,126.0,2.3,27.0,126.0,122.43,89.64
2016,8,20,14,15,2.5,148.0,2.15,27.0,150.5,146.19,108.1
2016,8,20,14,30,5.0,170.0,2.0,27.0,175.0,169.85,126.29
2016,8,20,14,45,2.5,145.0,1.95,27.0,147.5,143.01,105.86
2016,8,20,15,0,0.0,120.0,1.9,27.0,120.0,116.41,85.54
2016,8,20,15,15,0.0,82.0,1.75,26.5,82.0,79.4,57.12
2016,8,20,15,30,0.0,44.0,1.6,26.0,44.0,42.56,28.32
2016,8,20,15,45,0.0,35.5,1.45,26.0,35.5,34.33,21.87
2016,8,20,16,0,0.0,27.0,1.3,26.0,27.0,26.09,15.36
2016,8,20,16,15,0.0,38.5,1.15,25.5,38.5,37.21,24.43
2016,8,20,16,30,0.0,50.0,1.0,25.0,50.0,48.32,33.56
2016,8,20,16,45,0.0,28.5,0.85,25.0,28.5,27.52,16.82
2016,8,20,17,0,0.0,7.0,0.7,25.0,7.0,6.75,0.0
2016,8,20,17,15,0.0,6.0,0.6,25.0,6.0,5.79,0.0
2016,8,20,17,30,0.0,5.0,0.5,25.0,5.0,4.82,0.0
2016,8,20,17,45,0.0,4.0,0.4,25.0,4.0,3.86,0.0
2016,8,20,18,0,0.0,3.0,0.3,25.0,3.0,2.89,0.0
2016,8,20,18,15,0.0,2.0,0.35,24.5,2.0,1.93,0.0
2016,8,20,18,30,0.0,1.0,0.4,24.0,1.0,0.96,0.0
2016,8,20,18,45,0.0,0.5,0.45,24.0,0.5,0.48,0.0
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.5,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.0,2.65,21.0,5.0,4.91,0.0
2016,8,21,6,30,0.0,10.0,2.6,21.0,10.0,9.64,1.49
2016,8,21,6,45,0.0,19.5,2.6,21.0,19.5,18.81,9.67
2016,8,21,7,0,0.0,29.0,2.6,21.0,29.0,27.99,17.55
2016,8,21,7,15,0.0,40.0,2.55,21.0,40.0,38.62,26.57
2016,8,21,7,30,0.0,51.0,2.5,21.0,51.0,49.27,35.47
2016,8,21,7,45,0.0,51.5,2.5,21.5,51.5,49.75,35.72
2016,8,21,8,0,0.0,52.0,2.5,22.0,52.0,50.24,35.93
2016,8,21,8,15,0.0,83.0,2.55,22.0,83.0,80.28,60.32
2016,8,21,8,30,0.0,114.0,2.6,22.0,114.0,110.41,84.4
2016,8,21,8,45,0.0,115.5,2.65,22.5,115.5,111.89,85.06
2016,8,21,9,0,0.0,117.0,2.7,23.0,117.0,113.37,85.77
2016,8,21,9,15,29.0,207.5,2.6,23.0,227.5,223.86,172.78
2016,8,21,9,30,58.0,298.0,2.5,23.0,338.0,336.78,258.58
2016,8,21,9,45,81.0,329.0,2.45,23.5,389.0,388.26,295.92
2016,8,21,10,0,104.0,360.0,2.4,24.0,440.0,441.55,334.09
2016,8,21,10,15,95.0,375.5,2.1,24.0,451.5,454.0,341.25
2016,8,21,10,30,86.0,391.0,1.8,24.0,463.0,465.54,347.73
2016,8,21,10,45,130.5,415.0,1.5,24.5,528.0,538.53,398.11
2016,8,21,11,0,175.0,439.0,1.2,25.0,593.0,608.26,443.64
2016,8,21,11,15,95.0,359.0,0.95,25.0,443.0,455.33,334.19
2016,8,21,11,30,15.0,279.0,0.7,25.0,293.0,287.74,212.09
2016,8,21,11,45,15.0,278.5,0.45,25.5,292.5,287.54,211.63
2016,8,21,12,0,15.0,278.0,0.2,26.0,292.0,287.27,210.0
2016,8,21,12,15,15.0,281.0,0.5,26.0,295.0,290.39,213.26
2016,8,21,12,30,15.0,284.0,0.8,26.0,298.0,293.44,216.27
2016,8,21,12,45,18.5,315.0,1.1,26.0,332.5,327.77,241.83
2016,8,21,13,0,22.0,346.0,1.4,26.0,367.0,362.07,267.1
2016,8,21,13,15,21.5,339.0,1.55,26.0,359.5,354.33,261.79
2016,8,21,13,30,21.0,332.0,1.7,26.0,352.0,346.5,256.62
2016,8,21,13,45,40.0,369.0,1.9,26.0,405.5,407.9,302.08
2016,8,21,14,0,59.0,406.0,2.1,26.0,459.0,462.39,341.87
2016,8,21,14,15,89.0,409.0,2.2,26.0,485.5,491.01,363.56
2016,8,21,14,30,119.0,412.0,2.3,26.0,512.0,523.2,387.77
2016,8,21,14,45,62.5,298.5,2.45,26.0,351.0,350.12,262.89
2016,8,21,15,0,6.0,185.0,2.6,26.0,190.0,184.96,138.59
2016,8,21,15,15,30.5,246.0,2.6,25.5,268.5,267.3,202.89
2016,8,21,15,30,55.0,307.0,2.6,25.0,347.0,345.16,262.37
2016,8,21,15,45,66.5,291.5,2.65,25.0,336.5,334.73,255.24
2016,8,21,16,0,78.0,276.0,2.7,25.0,326.0,323.09,247.41
2016,8,21,16,15,46.0,231.5,2.65,25.0,260.5,255.42,196.0
2016,8,21,16,30,14.0,187.0,2.6,25.0,195.0,189.32,145.13
2016,8,21,16,45,61.0,185.0,2.55,25.0,213.0,211.07,163.0
2016,8,21,17,0,108.0,183.0,2.5,25.0,231.0,227.34,175.65
2016,8,21,17,15,101.5,157.5,2.35,24.5,197.5,192.85,148.54
2016,8,21,17,30,95.0,132.0,2.2,24.0,164.0,159.12,121.6
2016,8,21,17,45,81.0,108.0,2.1,24.0,132.0,125.74,94.45
2016,8,21,18,0,67.0,84.0,2.0,24.0,100.0,93.78,68.27
2016,8,21,18,15,44.5,61.5,1.9,23.5,71.0,64.67,44.93
2016,8,21,18,30,22.0,39.0,1.8,23.0,42.0,38.59,24.04
2016,8,21,18,45,11.0,19.5,1.7,23.0,21.0,18.54,1.98
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,1.0,1.75,22.0,1.0,0.98,0.0
2016,8,22,6,30,0.0,2.0,1.9,22.0,2.0,1.93,0.0
2016,8,22,6,45,0.0,5.0,2.1,22.5,5.0,4.82,0.0
2016,8,22,7,0,0.0,8.0,2.3,23.0,8.0,7.71,0.7
2016,8,22,7,15,0.0,11.5,2.35,23.5,11.5,11.09,3.53
2016,8,22,7,30,0.0,15.0,2.4,24.0,15.0,14.47,6.33
2016,8,22,7,45,0.0,18.0,2.45,24.5,18.0,17.37,8.68
2016,8,22,8,0,0.0,21.0,2.5,25.0,21.0,20.27,10.99
2016,8,22,8,15,6.5,99.0,2.6,25.5,102.5,98.79,74.36
2016,8,22,8,30,13.0,177.0,2.7,26.0,184.0,178.61,136.8
2016,8,22,8,45,49.5,221.0,2.85,26.5,250.5,245.64,188.2
2016,8,22,9,0,86.0,265.0,3.0,27.0,317.0,314.96,240.38
2016,8,22,9,15,64.0,274.0,3.05,27.0,315.0,313.82,238.41
2016,8,22,9,30,42.0,283.0,3.1,27.0,313.0,310.43,234.82
2016,8,22,9,45,47.5,307.0,3.2,27.0,342.5,340.89,257.15
2016,8,22,10,0,53.0,331.0,3.3,27.0,372.0,371.75,279.5
2016,8,22,10,15,122.5,367.5,3.35,27.0,467.5,474.01,355.44
2016,8,22,10,30,192.0,404.0,3.4,27.0,563.0,576.17,429.27
2016,8,22,10,45,507.5,270.5,3.45,27.5,710.5,740.28,552.36
2016,8,22,11,0,823.0,137.0,3.5,28.0,858.0,903.45,664.16
2016,8,22,11,15,573.5,287.5,3.5,28.0,795.5,847.7,622.22
2016,8,22,11,30,324.0,438.0,3.5,28.0,733.0,765.96,558.22
2016,8,22,11,45,244.5,457.5,3.55,28.5,682.5,713.69,519.59
2016,8,22,12,0,165.0,477.0,3.6,29.0,632.0,651.67,473.8
2016,8,22,12,15,198.0,477.0,3.6,29.0,663.5,686.0,498.6
2016,8,22,12,30,231.0,477.0,3.6,29.0,695.0,719.72,522.32
2016,8,22,12,45,233.5,475.0,3.6,29.0,694.5,719.88,522.36
2016,8,22,13,0,236.0,473.0,3.6,29.0,694.0,718.92,521.9
2016,8,22,13,15,547.0,299.5,3.6,29.0,805.0,857.35,626.56
2016,8,22,13,30,858.0,126.0,3.6,29.0,916.0,966.91,701.48
2016,8,22,13,45,853.5,125.0,3.6,29.0,896.5,947.01,688.14
2016,8,22,14,0,849.0,124.0,3.6,29.0,877.0,923.97,673.79
2016,8,22,14,15,515.0,269.0,3.6,29.0,721.5,752.76,556.04
2016,8,22,14,30,181.0,414.0,3.6,29.0,566.0,579.96,426.97
2016,8,22,14,45,498.5,266.0,3.6,29.0,660.5,702.75,524.16
2016,8,22,15,0,816.0,118.0,3.6,29.0,755.0,788.78,588.23
2016,8,22,15,15,803.5,115.5,3.6,29.0,714.5,747.46,560.34
2016,8,22,15,30,791.0,113.0,3.6,29.0,674.0,701.74,529.92
2016,8,22,15,45,711.0,138.0,3.6,29.0,616.0,637.1,483.78
2016,8,22,16,0,631.0,163.0,3.6,29.0,558.0,576.59,438.77
2016,8,22,16,15,668.0,132.5,3.4,28.5,519.0,535.12,409.3
2016,8,22,16,30,705.0,102.0,3.2,28.0,480.0,488.18,374.42
2016,8,22,16,45,672.5,98.0,3.05,28.0,426.5,429.23,327.98
2016,8,22,17,0,640.0,94.0,2.9,28.0,373.0,372.58,282.17
2016,8,22,17,15,597.0,87.5,2.7,27.5,319.0,312.13,232.96
2016,8,22,17,30,554.0,81.0,2.5,27.0,265.0,255.87,186.02
2016,8,22,17,45,488.0,72.5,2.35,27.0,212.0,196.33,136.49
2016,8,22,18,0,422.0,64.0,2.2,27.0,159.0,144.38,93.83
2016,8,22,18,15,325.0,51.5,2.25,26.5,112.0,91.61,54.03
2016,8,22,18,30,228.0,39.0,2.3,26.0,65.0,51.5,26.75
2016,8,22,18,45,114.0,19.5,2.35,25.5,32.5,16.45,0.0
2016,8,22,19,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,23.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,66.0,16.0,3.7,24.0,21.5,15.73,0.0
2016,8,23,6,30,132.0,32.0,3.8,24.0,43.0,34.1,15.9
2016,8,23,6,45,239.0,48.0,3.9,24.0,87.0,69.34,40.32
2016,8,23,7,0,346.0,64.0,4.0,24.0,131.0,118.18,75.98
2016,8,23,7,15,419.5,74.5,4.2,24.5,183.0,167.25,115.49
2016,8,23,7,30,493.0,85.0,4.4,25.0,235.0,226.11,164.25
2016,8,23,7,45,246.5,49.5,4.6,25.5,124.5,135.18,100.23
2016,8,23,8,0,0.0,14.0,4.8,26.0,14.0,13.51,5.38
2016,8,23,8,15,340.0,61.0,4.9,26.0,234.0,220.58,171.86
2016,8,23,8,30,680.0,108.0,5.0,26.0,454.0,462.95,361.19
2016,8,23,8,45,715.5,108.5,5.1,26.5,507.5,520.62,405.75
2016,8,23,9,0,751.0,109.0,5.2,27.0,561.0,580.16,451.13
2016,8,23,9,15,769.5,112.5,5.2,27.0,609.0,633.16,491.04
2016,8,23,9,30,788.0,116.0,5.2,27.0,657.0,685.85,529.59
2016,8,23,9,45,546.0,230.0,5.2,27.5,616.5,652.88,498.85
2016,8,23,10,0,304.0,344.0,5.2,28.0,576.0,594.21,448.6
2016,8,23,10,15,577.5,230.5,5.2,28.0,697.0,725.64,550.26
2016,8,23,10,30,851.0,117.0,5.2,28.0,818.0,860.85,646.01
2016,8,23,10,45,862.0,116.5,5.25,28.5,848.5,895.79,667.28
2016,8,23,11,0,873.0,116.0,5.3,29.0,879.0,928.21,687.23
2016,8,23,11,15,878.0,117.0,5.25,29.0,901.0,953.75,703.24
2016,8,23,11,30,883.0,118.0,5.2,29.0,923.0,976.14,717.15
2016,8,23,11,45,884.5,120.0,5.2,29.5,936.5,992.83,726.16
2016,8,23,12,0,886.0,122.0,5.2,30.0,950.0,1006.05,732.96
2016,8,23,12,15,887.0,122.0,5.2,30.0,955.0,1013.2,737.37
2016,8,23,12,30,888.0,122.0,5.2,30.0,960.0,1016.79,739.6
2016,8,23,12,45,887.5,122.0,5.2,30.5,957.0,1015.3,737.11
2016,8,23,13,0,887.0,122.0,5.2,31.0,954.0,1010.24,732.43
2016,8,23,13,15,884.5,121.5,5.15,31.0,942.5,999.14,725.09
2016,8,23,13,30,882.0,121.0,5.1,31.0,931.0,984.57,715.62
2016,8,23,13,45,877.0,120.5,5.1,31.0,911.0,964.21,702.79
2016,8,23,14,0,872.0,120.0,5.1,31.0,891.0,940.64,687.91
2016,8,23,14,15,865.5,118.5,5.05,31.0,863.5,911.61,669.08
2016,8,23,14,30,859.0,117.0,5.0,31.0,836.0,879.72,648.35
2016,8,23,14,45,841.0,120.0,4.95,31.0,799.0,839.99,622.25
2016,8,23,15,0,823.0,123.0,4.9,31.0,762.0,801.55,596.94
2016,8,23,15,15,810.5,120.5,4.8,30.5,721.0,757.0,568.14
2016,8,23,15,30,798.0,118.0,4.7,30.0,680.0,710.91,537.95
2016,8,23,15,45,776.0,116.5,4.65,30.0,632.5,658.02,500.83
2016,8,23,16,0,754.0,115.0,4.6,30.0,585.0,604.99,461.88
2016,8,23,16,15,731.0,111.0,4.35,29.5,534.0,549.15,420.5
2016,8,23,16,30,708.0,107.0,4.1,29.0,483.0,493.64,378.32
2016,8,23,16,45,672.0,103.0,3.9,29.0,428.5,432.79,330.35
2016,8,23,17,0,636.0,99.0,3.7,29.0,374.0,374.63,283.32
2016,8,23,17,15,591.0,92.0,3.4,28.5,319.5,313.17,233.29
2016,8,23,17,30,546.0,85.0,3.1,28.0,265.0,256.15,185.81
2016,8,23,17,45,478.0,76.0,2.85,27.5,211.5,196.18,136.38
2016,8,23,18,0,410.0,67.0,2.6,27.0,158.0,143.14,93.22
2016,8,23,18,15,309.0,53.5,2.55,26.5,110.5,90.68,53.91
2016,8,23,18,30,208.0,40.0,2.5,26.0,63.0,50.52,26.59
2016,8,23,18,45,104.0,20.0,2.5,25.5,31.5,16.46,0.0
2016,8,23,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,6,15,115.0,14.0,2.75,22.5,23.5,13.76,0.0
2016,8,24,6,30,230.0,28.0,3.0,23.0,47.0,34.08,13.64
2016,8,24,6,45,348.0,39.0,3.3,23.5,93.5,72.21,38.34
2016,8,24,7,0,466.0,50.0,3.6,24.0,140.0,124.71,76.23
2016,8,24,7,15,534.5,57.5,3.75,24.5,194.0,177.07,119.23
2016,8,24,7,30,603.0,65.0,3.9,25.0,248.0,237.39,170.18
2016,8,24,7,45,657.0,68.5,4.1,25.5,305.0,296.33,220.65
2016,8,24,8,0,711.0,72.0,4.3,26.0,362.0,361.21,275.05
2016,8,24,8,15,741.0,76.0,4.3,26.0,417.0,420.21,324.34
2016,8,24,8,30,771.0,80.0,4.3,26.0,472.0,481.24,373.79
2016,8,24,8,45,797.0,82.0,4.35,26.5,525.0,539.63,419.16
2016,8,24,9,0,823.0,84.0,4.4,27.0,578.0,597.85,463.03
2016,8,24,9,15,838.5,86.5,4.4,27.5,625.5,650.92,501.65
2016,8,24,9,30,854.0,89.0,4.4,28.0,673.0,703.2,536.93
2016,8,24,9,45,866.5,90.5,4.4,28.5,716.0,751.11,568.12
2016,8,24,10,0,879.0,92.0,4.4,29.0,759.0,797.4,597.7
2016,8,24,10,15,887.5,93.5,4.4,29.0,795.0,838.49,624.54
2016,8,24,10,30,896.0,95.0,4.4,29.0,831.0,877.17,649.55
2016,8,24,10,45,902.0,96.0,4.4,29.5,860.0,910.49,669.46
2016,8,24,11,0,908.0,97.0,4.4,30.0,889.0,940.86,687.28
2016,8,24,11,15,912.0,98.0,4.35,30.0,910.5,966.22,702.85
2016,8,24,11,30,916.0,99.0,4.3,30.0,932.0,988.25,716.25
2016,8,24,11,45,911.0,104.5,4.3,30.0,943.5,1002.68,725.03
2016,8,24,12,0,906.0,110.0,4.3,30.0,955.0,1013.33,731.51
2016,8,24,12,15,906.5,110.0,4.25,30.0,959.5,1020.07,735.29
2016,8,24,12,30,907.0,110.0,4.2,30.0,964.0,1023.15,736.85
2016,8,24,12,45,904.0,111.0,4.2,30.5,959.5,1020.11,733.41
2016,8,24,13,0,901.0,112.0,4.2,31.0,955.0,1013.43,727.82
2016,8,24,13,15,898.0,111.5,4.15,31.0,943.0,1001.63,720.24
2016,8,24,13,30,895.0,111.0,4.1,31.0,931.0,986.31,710.53
2016,8,24,13,45,887.5,112.0,4.1,31.0,910.0,964.81,697.18
2016,8,24,14,0,880.0,113.0,4.1,31.0,889.0,940.15,681.85
2016,8,24,14,15,873.5,111.5,4.05,31.0,861.5,910.83,663.21
2016,8,24,14,30,867.0,110.0,4.0,31.0,834.0,878.63,642.65
2016,8,24,14,45,846.5,114.5,3.95,31.0,796.0,838.03,616.4
2016,8,24,15,0,826.0,119.0,3.9,31.0,758.0,798.78,590.95
2016,8,24,15,15,813.0,116.5,3.85,30.5,717.0,753.68,562.4
2016,8,24,15,30,800.0,114.0,3.8,30.0,676.0,707.06,532.41
2016,8,24,15,45,780.5,112.0,3.75,30.0,629.0,655.26,496.55
2016,8,24,16,0,761.0,110.0,3.7,30.0,582.0,603.07,458.57
2016,8,24,16,15,738.0,106.0,3.5,29.5,531.0,546.72,417.17
2016,8,24,16,30,715.0,102.0,3.3,29.0,480.0,490.94,375.03
2016,8,24,16,45,682.0,97.5,3.1,29.0,426.0,430.68,327.65
2016,8,24,17,0,649.0,93.0,2.9,29.0,372.0,372.78,280.9
2016,8,24,17,15,605.0,86.5,2.6,28.5,317.0,311.52,231.04
2016,8,24,17,30,561.0,80.0,2.3,28.0,262.0,254.56,183.59
2016,8,24,17,45,491.5,71.5,2.05,27.5,208.5,193.96,133.74
2016,8,24,18,0,422.0,63.0,1.8,27.0,155.0,141.39,91.07
2016,8,24,18,15,324.0,50.0,1.75,26.5,108.0,88.44,51.41
2016,8,24,18,30,226.0,37.0,1.7,26.0,61.0,48.32,24.26
2016,8,24,18,45,113.0,18.5,1.65,26.0,30.5,14.88,0.0
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,110.5,13.5,1.4,22.5,22.5,13.27,0.0
2016,8,25,6,30,221.0,27.0,1.6,23.0,45.0,32.68,12.57
2016,8,25,6,45,327.0,40.0,1.8,23.5,90.5,71.09,38.24
2016,8,25,7,0,433.0,53.0,2.0,24.0,136.0,122.33,75.52
2016,8,25,7,15,503.0,61.5,2.1,24.0,189.5,174.02,117.8
2016,8,25,7,30,573.0,70.0,2.2,24.0,243.0,233.91,168.2
2016,8,25,7,45,618.0,77.0,2.3,24.5,298.0,291.59,217.3
2016,8,25,8,0,663.0,84.0,2.4,25.0,353.0,353.8,269.0
2016,8,25,8,15,695.5,89.0,2.4,25.0,407.5,412.44,317.2
2016,8,25,8,30,728.0,94.0,2.4,25.0,462.0,473.61,365.9
2016,8,25,8,45,753.5,97.0,2.4,25.5,514.0,530.56,409.27
2016,8,25,9,0,779.0,100.0,2.4,26.0,566.0,588.45,451.86
2016,8,25,9,15,796.0,103.0,2.35,26.0,613.5,641.27,490.15
2016,8,25,9,30,813.0,106.0,2.3,26.0,661.0,693.55,526.25
2016,8,25,9,45,828.0,107.0,2.25,26.5,704.0,739.12,554.82
2016,8,25,10,0,843.0,108.0,2.2,27.0,747.0,785.35,583.29
2016,8,25,10,15,852.0,110.0,2.15,27.0,783.0,826.04,608.68
2016,8,25,10,30,861.0,112.0,2.1,27.0,819.0,864.47,632.3
2016,8,25,10,45,868.0,113.0,2.05,27.5,847.5,897.6,650.92
2016,8,25,11,0,875.0,114.0,2.0,28.0,876.0,927.96,667.54
2016,8,25,11,15,879.5,115.0,1.95,28.0,897.5,953.0,681.96
2016,8,25,11,30,884.0,116.0,1.9,28.0,919.0,974.84,694.34
2016,8,25,11,45,888.5,115.0,1.9,28.5,932.5,991.31,702.59
2016,8,25,12,0,893.0,114.0,1.9,29.0,946.0,1004.36,708.8
2016,8,25,12,15,893.5,114.5,1.9,29.0,950.5,1011.46,712.85
2016,8,25,12,30,894.0,115.0,1.9,29.0,955.0,1014.95,714.85
2016,8,25,12,45,893.0,114.5,1.9,29.0,951.0,1012.31,713.21
2016,8,25,13,0,892.0,114.0,1.9,29.0,947.0,1006.06,709.53
2016,8,25,13,15,889.0,113.5,1.9,29.0,934.5,994.26,702.55
2016,8,25,13,30,886.0,113.0,1.9,29.0,922.0,978.98,693.55
2016,8,25,13,45,881.0,112.0,1.9,29.0,902.0,957.88,681.0
2016,8,25,14,0,876.0,111.0,1.9,29.0,882.0,933.55,666.49
2016,8,25,14,15,869.0,110.0,1.9,29.0,854.0,904.3,648.86
2016,8,25,14,30,862.0,109.0,1.9,29.0,826.0,872.22,629.38
2016,8,25,14,45,675.5,195.5,1.95,29.0,743.0,781.21,571.33
2016,8,25,15,0,489.0,282.0,2.0,29.0,660.0,691.05,507.31
2016,8,25,15,15,474.0,270.0,2.0,29.0,619.5,647.1,478.35
2016,8,25,15,30,459.0,258.0,2.0,29.0,579.0,602.87,448.31
2016,8,25,15,45,488.5,227.5,2.0,29.0,548.0,570.46,427.01
2016,8,25,16,0,518.0,197.0,2.0,29.0,517.0,534.02,402.08
2016,8,25,16,15,603.0,152.5,1.9,28.5,493.0,513.8,388.95
2016,8,25,16,30,688.0,108.0,1.8,28.0,469.0,481.33,365.54
2016,8,25,16,45,663.5,100.0,1.75,28.0,416.5,423.01,320.36
2016,8,25,17,0,639.0,92.0,1.7,28.0,364.0,366.18,275.07
2016,8,25,17,15,595.0,85.0,1.55,27.5,309.5,305.04,225.71
2016,8,25,17,30,551.0,78.0,1.4,27.0,255.0,248.24,178.68
2016,8,25,17,45,484.0,69.5,1.3,26.5,202.5,188.98,130.02
2016,8,25,18,0,417.0,61.0,1.2,26.0,150.0,137.47,88.22
2016,8,25,18,15,319.5,47.5,1.2,25.5,103.5,84.69,48.75
2016,8,25,18,30,222.0,34.0,1.2,25.0,57.0,44.69,21.63
2016,8,25,18,45,111.0,17.0,1.2,25.0,28.5,13.33,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,63.0,14.5,0.7,23.0,19.5,14.25,0.0
2016,8,26,6,30,126.0,29.0,0.8,23.0,39.0,30.39,12.57
2016,8,26,6,45,226.5,45.5,0.9,23.5,81.5,65.78,37.94
2016,8,26,7,0,327.0,62.0,1.0,24.0,124.0,113.23,72.46
2016,8,26,7,15,398.0,74.0,1.0,24.0,175.0,162.05,111.55
2016,8,26,7,30,469.0,86.0,1.0,24.0,226.0,219.24,158.51
2016,8,26,7,45,519.5,94.5,1.05,24.5,280.0,275.43,204.96
2016,8,26,8,0,570.0,103.0,1.1,25.0,334.0,335.74,253.76
2016,8,26,8,15,423.5,154.0,1.0,25.0,339.5,351.59,268.31
2016,8,26,8,30,277.0,205.0,0.9,25.0,345.0,349.11,266.68
2016,8,26,8,45,489.0,165.0,0.85,25.5,444.5,448.04,341.28
2016,8,26,9,0,701.0,125.0,0.8,26.0,544.0,566.4,426.93
2016,8,26,9,15,548.5,199.5,0.7,26.0,544.0,573.44,427.43
2016,8,26,9,30,396.0,274.0,0.6,26.0,544.0,562.17,415.26
2016,8,26,9,45,398.5,293.0,0.5,26.5,579.5,601.33,439.65
2016,8,26,10,0,401.0,312.0,0.4,27.0,615.0,639.54,462.01
2016,8,26,10,15,461.0,306.5,0.45,27.0,671.5,704.59,505.57
2016,8,26,10,30,521.0,301.0,0.5,27.0,728.0,767.63,546.86
2016,8,26,10,45,472.0,331.0,0.6,27.5,728.5,770.88,546.57
2016,8,26,11,0,423.0,361.0,0.7,28.0,729.0,769.56,544.04
2016,8,26,11,15,382.5,392.0,0.8,28.0,731.5,768.1,542.72
2016,8,26,11,30,342.0,423.0,0.9,28.0,734.0,768.91,542.65
2016,8,26,11,45,386.0,409.0,1.0,28.5,764.5,803.13,565.72
2016,8,26,12,0,430.0,395.0,1.1,29.0,795.0,842.55,591.36
2016,8,26,12,15,634.5,271.0,1.2,29.0,864.0,923.97,650.18
2016,8,26,12,30,839.0,147.0,1.3,29.0,933.0,992.29,693.52
2016,8,26,12,45,837.0,147.0,1.4,29.0,929.5,989.17,692.36
2016,8,26,13,0,835.0,147.0,1.5,29.0,926.0,982.67,690.04
2016,8,26,13,15,832.0,146.5,1.55,29.0,914.0,971.35,684.1
2016,8,26,13,30,829.0,146.0,1.6,29.0,902.0,956.77,676.24
2016,8,26,13,45,823.5,145.0,1.7,29.0,882.0,941.24,668.47
2016,8,26,14,0,818.0,144.0,1.8,29.0,862.0,917.29,655.3
2016,8,26,14,15,810.5,142.0,1.9,29.0,834.5,887.59,638.38
2016,8,26,14,30,803.0,140.0,2.0,29.0,807.0,855.28,619.57
2016,8,26,14,45,467.0,254.5,2.1,29.0,639.0,662.66,488.16
2016,8,26,15,0,131.0,369.0,2.2,29.0,471.0,480.02,353.63
2016,8,26,15,15,264.0,325.5,2.25,28.5,515.0,536.84,400.01
2016,8,26,15,30,397.0,282.0,2.3,28.0,559.0,577.15,432.72
2016,8,26,15,45,319.5,276.5,2.35,28.0,489.5,499.96,376.62
2016,8,26,16,0,242.0,271.0,2.4,28.0,420.0,425.46,322.13
2016,8,26,16,15,210.5,248.5,2.35,27.5,370.0,371.63,283.13
2016,8,26,16,30,179.0,226.0,2.3,27.0,320.0,320.63,245.39
2016,8,26,16,45,171.5,200.5,2.25,27.0,282.0,281.16,215.43
2016,8,26,17,0,164.0,175.0,2.2,27.0,244.0,242.32,185.29
2016,8,26,17,15,152.0,150.0,2.1,26.5,207.0,203.07,154.53
2016,8,26,17,30,140.0,125.0,2.0,26.0,170.0,165.15,124.18
2016,8,26,17,45,121.0,101.5,1.9,25.5,134.5,128.42,94.46
2016,8,26,18,0,102.0,78.0,1.8,25.0,99.0,94.05,66.49
2016,8,26,18,15,70.0,55.5,1.8,24.5,68.0,61.55,40.83
2016,8,26,18,30,38.0,33.0,1.8,24.0,37.0,33.28,18.35
2016,8,26,18,45,19.0,16.5,1.85,24.0,18.5,16.22,0.0
2016,8,26,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,76.5,13.5,0.6,22.0,19.5,13.27,0.0
2016,8,27,6,30,153.0,27.0,0.7,22.0,39.0,29.54,11.15
2016,8,27,6,45,256.0,42.5,0.8,22.5,82.0,65.87,36.97
2016,8,27,7,0,359.0,58.0,0.9,23.0,125.0,114.53,72.42
2016,8,27,7,15,429.0,68.5,0.9,23.5,176.5,164.56,112.6
2016,8,27,7,30,499.0,79.0,0.9,24.0,228.0,222.02,159.79
2016,8,27,7,45,547.5,87.5,0.9,24.5,281.5,278.1,206.29
2016,8,27,8,0,596.0,96.0,0.9,25.0,335.0,339.22,255.67
2016,8,27,8,15,630.5,102.0,0.75,25.0,388.5,396.11,300.5
2016,8,27,8,30,665.0,108.0,0.6,25.0,442.0,455.72,345.47
2016,8,27,8,45,691.5,112.5,0.45,25.5,493.5,511.66,385.04
2016,8,27,9,0,718.0,117.0,0.3,26.0,545.0,568.78,423.42
2016,8,27,9,15,737.0,121.0,0.4,26.5,592.0,620.72,459.38
2016,8,27,9,30,756.0,125.0,0.5,27.0,639.0,672.81,494.59
2016,8,27,9,45,768.5,129.0,0.6,27.5,680.5,719.49,524.26
2016,8,27,10,0,781.0,133.0,0.7,28.0,722.0,764.83,552.46
2016,8,27,10,15,791.5,135.5,0.8,28.0,758.0,805.36,578.4
2016,8,27,10,30,802.0,138.0,0.9,28.0,794.0,843.92,603.01
2016,8,27,10,45,808.0,141.5,1.05,28.0,822.0,877.3,625.02
2016,8,27,11,0,814.0,145.0,1.2,28.0,850.0,908.02,645.38
2016,8,27,11,15,819.5,146.0,1.3,28.0,871.5,932.86,661.36
2016,8,27,11,30,825.0,147.0,1.4,28.0,893.0,954.73,675.59
2016,8,27,11,45,440.5,286.5,1.5,28.5,685.5,736.87,530.73
2016,8,27,12,0,56.0,426.0,1.6,29.0,478.0,485.2,349.27
2016,8,27,12,15,446.0,287.0,1.65,29.0,704.0,751.24,544.64
2016,8,27,12,30,836.0,148.0,1.7,29.0,930.0,989.95,699.87
2016,8,27,12,45,833.0,149.0,1.8,29.0,925.5,986.78,696.52
2016,8,27,13,0,830.0,150.0,1.9,29.0,921.0,980.25,693.88
2016,8,27,13,15,623.0,268.5,1.95,29.0,843.5,900.73,643.46
2016,8,27,13,30,416.0,387.0,2.0,29.0,766.0,811.0,579.93
2016,8,27,13,45,431.0,372.0,2.05,29.0,756.5,801.91,576.18
2016,8,27,14,0,446.0,357.0,2.1,29.0,747.0,790.43,570.13
2016,8,27,14,15,619.5,251.0,2.1,29.0,774.0,828.65,601.68
2016,8,27,14,30,793.0,145.0,2.1,29.0,801.0,850.76,618.15
2016,8,27,14,45,779.5,144.0,2.15,29.0,765.5,812.22,593.93
2016,8,27,15,0,766.0,143.0,2.2,29.0,730.0,771.87,568.77
2016,8,27,15,15,515.0,228.5,2.15,28.5,613.5,635.37,473.19
2016,8,27,15,30,264.0,314.0,2.1,28.0,497.0,512.79,382.87
2016,8,27,15,45,479.5,222.5,2.1,28.0,525.5,557.87,420.88
2016,8,27,16,0,695.0,131.0,2.1,28.0,554.0,579.31,439.51
2016,8,27,16,15,669.5,125.5,2.0,28.0,504.0,522.92,397.32
2016,8,27,16,30,644.0,120.0,1.9,28.0,454.0,467.58,355.38
2016,8,27,16,45,611.5,113.0,1.85,28.0,401.5,408.78,309.92
2016,8,27,17,0,579.0,106.0,1.8,28.0,349.0,352.46,265.09
2016,8,27,17,15,533.0,97.5,1.65,27.5,295.0,292.57,216.91
2016,8,27,17,30,487.0,89.0,1.5,27.0,241.0,236.13,170.52
2016,8,27,17,45,422.5,77.0,1.4,26.5,190.0,178.24,123.27
2016,8,27,18,0,358.0,65.0,1.3,26.0,139.0,127.89,82.7
2016,8,27,18,15,264.0,49.0,1.3,25.5,94.0,78.0,45.63
2016,8,27,18,30,170.0,33.0,1.3,25.0,49.0,39.68,18.98
2016,8,27,18,45,85.0,16.5,1.3,25.0,24.5,16.22,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,64.5,13.5,1.7,21.5,18.0,13.27,0.0
2016,8,28,6,30,129.0,27.0,1.9,22.0,36.0,28.6,10.51
2016,8,28,6,45,225.0,44.0,2.1,22.5,78.5,64.26,36.86
2016,8,28,7,0,321.0,61.0,2.3,23.0,121.0,111.36,71.55
2016,8,28,7,15,391.0,73.5,2.35,23.5,171.5,160.08,110.79
2016,8,28,7,30,461.0,86.0,2.4,24.0,222.0,217.08,157.89
2016,8,28,7,45,511.0,95.0,2.45,24.5,275.5,273.16,204.87
2016,8,28,8,0,561.0,104.0,2.5,25.0,329.0,333.31,254.32
2016,8,28,8,15,597.0,111.0,2.6,25.0,382.0,389.98,300.74
2016,8,28,8,30,633.0,118.0,2.7,25.0,435.0,449.6,348.32
2016,8,28,8,45,663.5,122.0,2.8,25.5,486.5,505.67,391.38
2016,8,28,9,0,694.0,126.0,2.9,26.0,538.0,563.38,434.44
2016,8,28,9,15,713.5,130.0,2.95,26.0,585.0,615.06,472.67
2016,8,28,9,30,733.0,134.0,3.0,26.0,632.0,666.64,509.99
2016,8,28,9,45,753.0,135.0,3.15,26.5,674.5,714.04,542.31
2016,8,28,10,0,773.0,136.0,3.3,27.0,717.0,761.64,573.61
2016,8,28,10,15,784.0,138.5,3.35,27.0,753.0,802.29,600.44
2016,8,28,10,30,795.0,141.0,3.4,27.0,789.0,841.01,625.81
2016,8,28,10,45,807.0,140.0,3.45,27.5,818.5,874.84,646.48
2016,8,28,11,0,819.0,139.0,3.5,28.0,848.0,906.33,665.45
2016,8,28,11,15,568.0,284.0,3.5,28.0,782.0,838.78,616.55
2016,8,28,11,30,317.0,429.0,3.5,28.0,716.0,751.48,548.76
2016,8,28,11,45,571.0,290.0,3.55,28.5,815.0,869.18,636.3
2016,8,28,12,0,825.0,151.0,3.6,29.0,914.0,980.0,709.77
2016,8,28,12,15,502.0,313.5,3.65,29.0,779.0,834.34,608.48
2016,8,28,12,30,179.0,476.0,3.7,29.0,644.0,667.92,485.17
2016,8,28,12,45,292.5,439.0,3.75,29.0,711.5,749.32,545.74
2016,8,28,13,0,406.0,402.0,3.8,29.0,779.0,827.14,601.55
2016,8,28,13,15,617.0,273.0,3.8,29.0,836.5,899.08,656.9
2016,8,28,13,30,828.0,144.0,3.8,29.0,894.0,952.43,693.39
2016,8,28,13,45,827.5,139.5,3.85,29.0,875.0,932.82,680.91
2016,8,28,14,0,827.0,135.0,3.9,29.0,856.0,910.01,666.86
2016,8,28,14,15,820.0,133.5,3.9,29.0,828.5,885.51,651.45
2016,8,28,14,30,813.0,132.0,3.9,29.0,801.0,853.74,631.13
2016,8,28,14,45,785.0,139.5,3.95,29.0,762.5,811.15,603.59
2016,8,28,15,0,757.0,147.0,4.0,29.0,724.0,767.62,575.17
2016,8,28,15,15,395.5,211.0,3.95,28.5,511.5,525.36,399.57
2016,8,28,15,30,34.0,275.0,3.9,28.0,299.0,297.99,224.42
2016,8,28,15,45,366.0,201.5,3.85,28.0,425.0,458.99,353.17
2016,8,28,16,0,698.0,128.0,3.8,28.0,551.0,576.83,443.54
2016,8,28,16,15,673.0,122.5,3.65,27.5,500.5,520.58,400.96
2016,8,28,16,30,648.0,117.0,3.5,27.0,450.0,465.32,358.8
2016,8,28,16,45,615.5,110.0,3.4,27.0,397.5,406.33,312.05
2016,8,28,17,0,583.0,103.0,3.3,27.0,345.0,349.81,266.05
2016,8,28,17,15,536.5,94.5,2.9,26.5,291.5,289.59,216.58
2016,8,28,17,30,490.0,86.0,2.5,26.0,238.0,234.12,170.12
2016,8,28,17,45,423.0,74.5,2.15,25.5,186.5,174.86,121.22
2016,8,28,18,0,356.0,63.0,1.8,25.0,135.0,124.68,80.54
2016,8,28,18,15,261.0,47.5,1.65,24.5,91.0,75.53,43.95
2016,8,28,18,30,166.0,32.0,1.5,24.0,47.0,38.07,17.63
2016,8,28,18,45,83.0,16.0,1.4,24.0,23.5,15.73,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,64.0,13.0,2.9,22.0,17.5,12.78,0.0
2016,8,29,6,30,128.0,26.0,3.1,22.0,35.0,27.61,9.39
2016,8,29,6,45,235.0,41.5,3.3,22.5,77.5,62.9,35.33
2016,8,29,7,0,342.0,57.0,3.5,23.0,120.0,110.88,70.31
2016,8,29,7,15,316.0,79.0,3.65,23.0,153.0,148.91,104.82
2016,8,29,7,30,290.0,101.0,3.8,23.0,186.0,182.3,135.59
2016,8,29,7,45,159.0,124.5,3.95,23.5,172.5,177.46,136.28
2016,8,29,8,0,28.0,148.0,4.1,24.0,159.0,156.29,121.08
2016,8,29,8,15,14.0,128.5,4.2,24.5,134.0,131.06,100.55
2016,8,29,8,30,0.0,109.0,4.3,25.0,109.0,105.6,79.67
2016,8,29,8,45,36.0,182.0,4.4,25.5,203.5,199.79,154.04
2016,8,29,9,0,72.0,255.0,4.5,26.0,298.0,297.31,228.94
2016,8,29,9,15,114.0,285.5,4.55,26.0,360.0,363.68,279.42
2016,8,29,9,30,156.0,316.0,4.6,26.0,422.0,430.39,329.56
2016,8,29,9,45,202.5,334.0,4.65,26.5,480.5,491.17,374.17
2016,8,29,10,0,249.0,352.0,4.7,27.0,539.0,560.31,424.03
2016,8,29,10,15,133.5,317.5,4.7,27.0,418.5,433.69,328.45
2016,8,29,10,30,18.0,283.0,4.7,27.0,298.0,292.99,220.21
2016,8,29,10,45,434.5,200.0,4.75,27.5,575.0,606.13,463.76
2016,8,29,11,0,851.0,117.0,4.8,28.0,852.0,908.56,675.66
2016,8,29,11,15,544.0,282.5,4.8,28.0,757.0,814.67,605.83
2016,8,29,11,30,237.0,448.0,4.8,28.0,662.0,687.64,507.21
2016,8,29,11,45,126.0,363.0,4.8,28.0,477.0,495.23,369.13
2016,8,29,12,0,15.0,278.0,4.8,28.0,292.0,287.55,213.93
2016,8,29,12,15,147.5,368.0,4.8,28.0,505.5,524.36,391.99
2016,8,29,12,30,280.0,458.0,4.8,28.0,719.0,757.2,557.14
2016,8,29,12,45,224.5,464.5,4.85,28.5,673.0,701.07,514.77
2016,8,29,13,0,169.0,471.0,4.9,29.0,627.0,651.48,477.97
2016,8,29,13,15,522.0,291.0,4.9,29.0,764.5,822.71,609.62
2016,8,29,13,30,875.0,111.0,4.9,29.0,902.0,963.24,707.54
2016,8,29,13,45,868.5,111.0,4.9,29.0,881.0,941.61,692.75
2016,8,29,14,0,862.0,111.0,4.9,29.0,860.0,916.86,676.94
2016,8,29,14,15,450.5,227.5,4.9,28.5,618.5,648.98,489.82
2016,8,29,14,30,39.0,344.0,4.9,28.0,377.0,378.65,282.88
2016,8,29,14,45,430.5,226.5,4.9,28.0,555.0,601.79,459.47
2016,8,29,15,0,822.0,109.0,4.9,28.0,733.0,776.43,588.61
2016,8,29,15,15,809.5,106.5,4.8,27.5,691.5,734.35,559.84
2016,8,29,15,30,797.0,104.0,4.7,27.0,650.0,687.95,528.81
2016,8,29,15,45,777.0,102.0,4.65,27.0,603.0,635.74,491.52
2016,8,29,16,0,757.0,100.0,4.6,27.0,556.0,583.25,452.15
2016,8,29,16,15,734.0,96.0,4.4,26.5,505.5,526.97,409.52
2016,8,29,16,30,711.0,92.0,4.2,26.0,455.0,471.35,366.33
2016,8,29,16,45,355.5,51.5,4.05,26.0,233.0,222.43,172.84
2016,8,29,17,0,0.0,11.0,3.9,26.0,11.0,10.61,3.01
2016,8,29,17,15,0.0,9.5,3.55,25.5,9.5,9.16,1.88
2016,8,29,17,30,0.0,8.0,3.2,25.0,8.0,7.71,0.71
2016,8,29,17,45,0.0,6.0,2.85,25.0,6.0,5.78,0.0
2016,8,29,18,0,0.0,4.0,2.5,25.0,4.0,3.85,0.0
2016,8,29,18,15,0.0,2.5,2.35,24.5,2.5,2.41,0.0
2016,8,29,18,30,0.0,1.0,2.2,24.0,1.0,0.96,0.0
2016,8,29,18,45,0.0,0.5,2.05,24.0,0.5,0.49,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,23.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
