Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,75.5,12.5,2.15,22.0,17.5,12.29,0.0
2016,8,30,6,30,151.0,25.0,2.4,22.0,35.0,27.51,8.37
2016,8,30,6,45,257.5,39.5,2.65,22.5,77.5,63.23,34.65
2016,8,30,7,0,364.0,54.0,2.9,23.0,120.0,111.51,69.84
2016,8,30,7,15,435.5,64.5,2.95,23.5,171.5,162.14,110.92
2016,8,30,7,30,507.0,75.0,3.0,24.0,223.0,220.44,159.56
2016,8,30,7,45,335.0,118.5,3.05,24.5,225.0,235.1,178.24
2016,8,30,8,0,163.0,162.0,3.1,25.0,227.0,226.17,174.61
2016,8,30,8,15,420.0,131.0,3.15,25.0,332.0,327.57,254.31
2016,8,30,8,30,677.0,100.0,3.2,25.0,437.0,453.99,353.27
2016,8,30,8,45,704.5,103.5,3.25,25.5,488.5,510.07,396.31
2016,8,30,9,0,732.0,107.0,3.3,26.0,540.0,567.1,439.07
2016,8,30,9,15,750.5,111.0,3.35,26.0,587.0,619.71,478.24
2016,8,30,9,30,769.0,115.0,3.4,26.0,634.0,672.01,516.17
2016,8,30,9,45,785.0,116.5,3.5,26.5,676.0,719.22,547.46
2016,8,30,10,0,801.0,118.0,3.6,27.0,718.0,765.31,577.55
2016,8,30,10,15,811.0,120.5,3.65,27.0,754.0,806.04,604.54
2016,8,30,10,30,821.0,123.0,3.7,27.0,790.0,841.03,627.44
2016,8,30,10,45,642.0,233.5,3.75,27.5,766.5,826.12,614.37
2016,8,30,11,0,463.0,344.0,3.8,28.0,743.0,790.03,582.29
2016,8,30,11,15,351.0,395.5,3.8,28.0,702.5,742.78,546.3
2016,8,30,11,30,239.0,447.0,3.8,28.0,662.0,688.73,505.23
2016,8,30,11,45,223.5,456.5,3.85,28.5,660.0,687.36,502.88
2016,8,30,12,0,208.0,466.0,3.9,29.0,658.0,684.62,499.34
2016,8,30,12,15,123.5,432.0,3.9,29.0,546.5,566.98,415.46
2016,8,30,12,30,39.0,398.0,3.9,29.0,435.0,440.5,323.55
2016,8,30,12,45,37.5,393.0,3.95,29.0,428.0,433.75,319.23
2016,8,30,13,0,36.0,388.0,4.0,29.0,421.0,426.81,314.37
2016,8,30,13,15,60.0,412.0,3.95,29.0,466.5,474.59,349.46
2016,8,30,13,30,84.0,436.0,3.9,29.0,512.0,521.59,383.43
2016,8,30,13,45,47.5,332.5,3.9,29.0,375.5,378.63,280.56
2016,8,30,14,0,11.0,229.0,3.9,29.0,239.0,234.07,173.62
2016,8,30,14,15,14.0,254.0,3.8,28.5,266.0,261.26,194.83
2016,8,30,14,30,17.0,279.0,3.7,28.0,293.0,288.31,215.61
2016,8,30,14,45,60.5,318.0,3.65,28.0,364.5,368.67,276.73
2016,8,30,15,0,104.0,357.0,3.6,28.0,436.0,441.05,330.81
2016,8,30,15,15,235.5,320.5,3.45,28.0,485.5,504.31,380.44
2016,8,30,15,30,367.0,284.0,3.3,28.0,535.0,555.51,420.13
2016,8,30,15,45,511.0,213.0,3.2,28.0,535.0,567.17,431.47
2016,8,30,16,0,655.0,142.0,3.1,28.0,535.0,561.62,429.58
2016,8,30,16,15,557.5,155.5,2.85,27.5,469.0,482.89,370.26
2016,8,30,16,30,460.0,169.0,2.6,27.0,403.0,415.01,318.39
2016,8,30,16,45,230.0,96.5,2.4,27.0,213.5,208.03,159.76
2016,8,30,17,0,0.0,24.0,2.2,27.0,24.0,23.16,13.17
2016,8,30,17,15,0.0,20.0,1.95,26.5,20.0,19.3,10.16
2016,8,30,17,30,0.0,16.0,1.7,26.0,16.0,15.43,7.04
2016,8,30,17,45,0.0,12.5,1.45,26.0,12.5,12.05,4.24
2016,8,30,18,0,0.0,9.0,1.2,26.0,9.0,8.67,1.41
2016,8,30,18,15,0.0,5.5,1.15,25.5,5.5,5.3,0.0
2016,8,30,18,30,0.0,2.0,1.1,25.0,2.0,1.93,0.0
2016,8,30,18,45,0.0,1.0,1.05,25.0,1.0,0.98,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,31,6,15,35.5,12.5,1.95,22.0,14.5,12.29,0.0
2016,8,31,6,30,71.0,25.0,2.1,22.0,29.0,25.18,7.7
2016,8,31,6,45,161.0,44.5,2.3,22.5,69.0,58.49,34.62
2016,8,31,7,0,251.0,64.0,2.5,23.0,109.0,103.24,67.8
2016,8,31,7,15,333.5,74.5,2.45,23.5,157.5,148.5,103.48
2016,8,31,7,30,416.0,85.0,2.4,24.0,206.0,203.58,148.37
2016,8,31,7,45,361.5,115.5,2.35,24.5,237.0,241.3,182.38
2016,8,31,8,0,307.0,146.0,2.3,25.0,268.0,269.98,207.32
2016,8,31,8,15,466.0,132.5,2.35,25.5,348.5,350.24,270.09
2016,8,31,8,30,625.0,119.0,2.4,26.0,429.0,446.86,344.59
2016,8,31,8,45,661.0,121.0,2.5,27.0,481.5,503.59,386.96
2016,8,31,9,0,697.0,123.0,2.6,28.0,534.0,562.5,429.74
2016,8,31,9,15,717.0,127.5,2.65,28.0,581.0,615.15,468.21
2016,8,31,9,30,737.0,132.0,2.7,28.0,628.0,667.72,505.78
2016,8,31,9,45,754.5,134.0,2.75,28.5,670.5,714.35,536.65
2016,8,31,10,0,772.0,136.0,2.8,29.0,713.0,760.98,566.38
2016,8,31,10,15,783.0,138.5,2.8,29.0,748.5,801.51,592.45
2016,8,31,10,30,794.0,141.0,2.8,29.0,784.0,840.1,617.02
2016,8,31,10,45,559.5,271.0,2.85,29.5,732.5,788.83,577.55
2016,8,31,11,0,325.0,401.0,2.9,30.0,681.0,716.14,519.9
2016,8,31,11,15,574.0,274.0,2.9,30.0,783.0,835.77,608.28
2016,8,31,11,30,823.0,147.0,2.9,30.0,885.0,952.09,685.31
2016,8,31,11,45,811.5,158.0,2.9,30.0,894.0,964.44,691.8
2016,8,31,12,0,800.0,169.0,2.9,30.0,903.0,973.14,696.95
2016,8,31,12,15,609.0,283.5,2.9,30.0,844.0,910.69,654.75
2016,8,31,12,30,418.0,398.0,2.9,30.0,785.0,838.41,601.23
2016,8,31,12,45,234.0,406.5,2.95,30.0,623.0,657.75,476.68
2016,8,31,13,0,50.0,415.0,3.0,30.0,461.0,468.71,340.87
2016,8,31,13,15,188.5,422.5,3.0,30.0,592.5,618.48,450.87
2016,8,31,13,30,327.0,430.0,3.0,30.0,724.0,763.54,552.09
2016,8,31,13,45,556.5,296.0,3.0,30.5,782.0,842.04,610.47
2016,8,31,14,0,786.0,162.0,3.0,31.0,840.0,902.0,651.94
2016,8,31,14,15,777.5,160.0,2.95,31.0,812.0,871.81,632.15
2016,8,31,14,30,769.0,158.0,2.9,31.0,784.0,839.16,611.42
2016,8,31,14,45,469.5,260.0,2.85,31.0,637.5,667.77,491.72
2016,8,31,15,0,170.0,362.0,2.8,31.0,491.0,504.14,370.77
2016,8,31,15,15,446.0,252.0,2.7,30.5,561.5,603.91,450.24
2016,8,31,15,30,722.0,142.0,2.6,30.0,632.0,671.62,503.72
2016,8,31,15,45,553.0,187.5,2.55,30.0,547.0,568.55,427.55
2016,8,31,16,0,384.0,233.0,2.5,30.0,462.0,477.52,359.71
2016,8,31,16,15,508.5,176.5,2.35,29.5,450.5,474.98,360.06
2016,8,31,16,30,633.0,120.0,2.2,29.0,439.0,456.42,346.71
2016,8,31,16,45,600.0,112.0,2.05,29.0,386.0,397.02,300.18
2016,8,31,17,0,567.0,104.0,1.9,29.0,333.0,340.21,254.68
2016,8,31,17,15,518.0,95.0,1.7,28.5,279.5,279.73,205.96
2016,8,31,17,30,469.0,86.0,1.5,28.0,226.0,223.13,159.5
2016,8,31,17,45,402.0,73.5,1.3,27.5,175.0,165.82,112.94
2016,8,31,18,0,335.0,61.0,1.1,27.0,124.0,116.42,73.62
2016,8,31,18,15,236.5,44.5,1.05,26.5,81.0,67.97,38.4
2016,8,31,18,30,138.0,28.0,1.0,26.0,38.0,31.18,11.36
2016,8,31,18,45,69.0,14.0,0.95,26.0,19.0,13.76,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,24.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,62.0,12.0,1.6,22.5,16.0,11.8,0.0
2016,9,1,6,30,124.0,24.0,1.9,23.0,32.0,25.55,6.3
2016,9,1,6,45,221.0,41.5,2.25,23.5,74.0,61.65,34.56
2016,9,1,7,0,318.0,59.0,2.6,24.0,116.0,109.11,69.42
2016,9,1,7,15,389.0,72.0,2.5,24.5,166.5,158.36,108.95
2016,9,1,7,30,460.0,85.0,2.4,25.0,217.0,216.04,156.41
2016,9,1,7,45,511.0,94.0,2.35,25.5,270.5,272.46,203.46
2016,9,1,8,0,562.0,103.0,2.3,26.0,324.0,333.07,252.97
2016,9,1,8,15,598.0,110.5,2.3,26.5,377.5,390.34,298.89
2016,9,1,8,30,634.0,118.0,2.3,27.0,431.0,450.56,345.61
2016,9,1,8,45,660.0,124.0,2.35,28.0,482.0,506.2,386.87
2016,9,1,9,0,686.0,130.0,2.4,29.0,533.0,563.03,427.53
2016,9,1,9,15,706.5,134.5,2.4,29.0,580.0,615.51,465.4
2016,9,1,9,30,727.0,139.0,2.4,29.0,627.0,667.98,502.34
2016,9,1,9,45,744.5,141.5,2.4,29.5,669.5,714.52,532.91
2016,9,1,10,0,762.0,144.0,2.4,30.0,712.0,761.27,562.12
2016,9,1,10,15,403.5,246.0,2.4,30.0,548.5,596.5,442.28
2016,9,1,10,30,45.0,348.0,2.4,30.0,385.0,388.13,284.83
2016,9,1,10,45,137.0,385.5,2.45,30.5,502.5,516.83,378.57
2016,9,1,11,0,229.0,423.0,2.5,31.0,620.0,644.32,466.65
2016,9,1,11,15,191.5,437.0,2.5,31.0,605.0,629.13,453.88
2016,9,1,11,30,154.0,451.0,2.5,31.0,590.0,611.65,440.46
2016,9,1,11,45,182.5,457.5,2.55,31.0,623.5,648.81,466.49
2016,9,1,12,0,211.0,464.0,2.6,31.0,657.0,685.85,491.94
2016,9,1,12,15,512.5,313.5,2.6,31.0,786.0,844.49,606.97
2016,9,1,12,30,814.0,163.0,2.6,31.0,915.0,987.44,701.59
2016,9,1,12,45,568.5,300.5,2.65,31.0,825.0,886.75,633.63
2016,9,1,13,0,323.0,438.0,2.7,31.0,735.0,776.67,554.5
2016,9,1,13,15,562.5,300.5,2.7,31.0,808.0,871.15,625.81
2016,9,1,13,30,802.0,163.0,2.7,31.0,881.0,949.45,679.03
2016,9,1,13,45,793.0,163.0,2.7,31.0,859.5,926.24,664.01
2016,9,1,14,0,784.0,163.0,2.7,31.0,838.0,900.24,648.08
2016,9,1,14,15,569.5,263.0,2.65,31.0,744.5,791.03,574.35
2016,9,1,14,30,355.0,363.0,2.6,31.0,651.0,684.32,497.27
2016,9,1,14,45,492.0,290.0,2.6,31.0,670.0,716.51,524.44
2016,9,1,15,0,629.0,217.0,2.6,31.0,689.0,734.29,540.55
2016,9,1,15,15,590.0,215.5,2.5,30.5,638.0,677.07,501.65
2016,9,1,15,30,551.0,214.0,2.4,30.0,587.0,619.44,462.27
2016,9,1,15,45,386.5,238.5,2.35,30.0,490.5,503.49,377.88
2016,9,1,16,0,222.0,263.0,2.3,30.0,394.0,402.97,303.03
2016,9,1,16,15,204.5,238.5,2.15,29.5,351.0,356.35,269.59
2016,9,1,16,30,187.0,214.0,2.0,29.0,308.0,311.17,236.31
2016,9,1,16,45,169.0,193.0,1.9,29.0,270.0,270.89,205.69
2016,9,1,17,0,151.0,172.0,1.8,29.0,232.0,232.38,175.94
2016,9,1,17,15,133.0,146.5,1.6,28.5,193.5,191.33,144.02
2016,9,1,17,30,115.0,121.0,1.4,28.0,155.0,152.36,113.22
2016,9,1,17,45,91.0,95.5,1.25,27.5,119.0,114.24,82.91
2016,9,1,18,0,67.0,70.0,1.1,27.0,83.0,79.16,54.99
2016,9,1,18,15,33.5,46.0,1.05,26.5,52.5,47.58,30.4
2016,9,1,18,30,0.0,22.0,1.0,26.0,22.0,21.1,6.7
2016,9,1,18,45,0.0,11.0,1.0,26.0,11.0,10.81,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,3.5,1.75,22.0,3.5,3.44,0.0
2016,9,2,6,30,0.0,7.0,1.9,22.0,7.0,6.75,0.0
2016,9,2,6,45,0.0,19.0,2.1,22.5,19.0,18.33,8.95
2016,9,2,7,0,0.0,31.0,2.3,23.0,31.0,29.93,18.83
2016,9,2,7,15,0.0,45.5,2.3,23.5,45.5,43.95,30.58
2016,9,2,7,30,0.0,60.0,2.3,24.0,60.0,57.99,42.14
2016,9,2,7,45,0.0,76.0,2.3,24.5,76.0,73.51,54.66
2016,9,2,8,0,0.0,92.0,2.3,25.0,92.0,89.08,66.96
2016,9,2,8,15,0.0,107.5,2.2,25.0,107.5,104.19,78.82
2016,9,2,8,30,0.0,123.0,2.1,25.0,123.0,119.34,90.54
2016,9,2,8,45,1.5,147.0,2.05,25.5,148.0,143.73,109.2
2016,9,2,9,0,3.0,171.0,2.0,26.0,173.0,168.35,127.71
2016,9,2,9,15,10.5,203.5,1.9,26.5,211.0,205.59,155.72
2016,9,2,9,30,18.0,236.0,1.8,27.0,249.0,243.64,183.78
2016,9,2,9,45,25.0,266.0,1.7,27.5,284.5,279.57,209.7
2016,9,2,10,0,32.0,296.0,1.6,28.0,320.0,321.2,239.28
2016,9,2,10,15,36.0,317.5,1.5,28.0,346.0,347.85,257.87
2016,9,2,10,30,40.0,339.0,1.4,28.0,372.0,374.74,276.47
2016,9,2,10,45,89.0,382.0,1.35,28.5,457.5,464.19,339.84
2016,9,2,11,0,138.0,425.0,1.3,29.0,543.0,562.95,406.93
2016,9,2,11,15,170.5,437.0,1.3,29.0,586.5,609.58,438.09
2016,9,2,11,30,203.0,449.0,1.3,29.0,630.0,656.83,469.66
2016,9,2,11,45,219.0,440.0,1.3,29.5,638.5,666.36,475.0
2016,9,2,12,0,235.0,431.0,1.3,30.0,647.0,682.63,484.99
2016,9,2,12,15,466.0,335.5,1.35,30.0,764.5,821.0,582.28
2016,9,2,12,30,697.0,240.0,1.4,30.0,882.0,954.65,670.92
2016,9,2,12,45,485.5,345.0,1.45,30.0,791.5,850.18,599.17
2016,9,2,13,0,274.0,450.0,1.5,30.0,701.0,740.88,523.63
2016,9,2,13,15,267.5,445.0,1.5,30.0,687.0,726.15,515.16
2016,9,2,13,30,261.0,440.0,1.5,30.0,673.0,710.37,505.14
2016,9,2,13,45,477.0,329.5,1.55,30.0,743.0,800.54,572.04
2016,9,2,14,0,693.0,219.0,1.6,30.0,813.0,876.49,626.67
2016,9,2,14,15,683.5,215.5,1.65,30.0,785.0,845.75,607.46
2016,9,2,14,30,674.0,212.0,1.7,30.0,757.0,812.93,587.75
2016,9,2,14,45,469.0,279.5,1.8,30.0,650.5,686.05,500.26
2016,9,2,15,0,264.0,347.0,1.9,30.0,544.0,568.66,416.73
2016,9,2,15,15,464.0,257.0,1.95,29.5,579.0,621.23,460.84
2016,9,2,15,30,664.0,167.0,2.0,29.0,614.0,653.36,488.73
2016,9,2,15,45,390.0,215.5,2.05,29.0,473.0,486.24,366.35
2016,9,2,16,0,116.0,264.0,2.1,29.0,332.0,338.11,254.63
2016,9,2,16,15,344.0,201.0,2.05,28.5,377.0,400.58,305.38
2016,9,2,16,30,572.0,138.0,2.0,28.0,422.0,440.33,335.61
2016,9,2,16,45,538.5,128.0,1.95,28.0,370.0,380.28,288.56
2016,9,2,17,0,505.0,118.0,1.9,28.0,318.0,324.95,244.39
2016,9,2,17,15,455.0,106.5,1.75,27.5,265.0,265.55,196.66
2016,9,2,17,30,405.0,95.0,1.6,27.0,212.0,211.49,152.42
2016,9,2,17,45,336.5,80.0,1.5,26.5,162.5,155.51,107.26
2016,9,2,18,0,268.0,65.0,1.4,26.0,113.0,107.71,69.55
2016,9,2,18,15,179.5,44.5,1.3,25.5,71.5,61.02,35.21
2016,9,2,18,30,91.0,24.0,1.2,25.0,30.0,25.2,6.01
2016,9,2,18,45,45.5,12.0,1.2,25.0,15.0,11.8,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,43.0,11.0,1.75,21.5,14.0,10.81,0.0
2016,9,3,6,30,86.0,22.0,1.9,22.0,28.0,22.97,3.87
2016,9,3,6,45,180.5,42.0,2.05,22.5,69.0,58.32,33.51
2016,9,3,7,0,275.0,62.0,2.2,23.0,110.0,105.32,68.33
2016,9,3,7,15,346.0,76.5,2.2,23.5,160.0,153.44,106.84
2016,9,3,7,30,417.0,91.0,2.2,24.0,210.0,210.04,153.29
2016,9,3,7,45,472.0,101.0,2.25,24.5,263.0,264.89,198.94
2016,9,3,8,0,527.0,111.0,2.3,25.0,316.0,325.65,248.6
2016,9,3,8,15,564.5,119.0,2.25,25.5,369.0,383.78,295.11
2016,9,3,8,30,602.0,127.0,2.2,26.0,422.0,443.49,341.39
2016,9,3,8,45,634.0,132.0,2.15,26.5,473.5,499.86,383.77
2016,9,3,9,0,666.0,137.0,2.1,27.0,525.0,558.08,426.09
2016,9,3,9,15,686.5,142.0,2.0,27.0,572.0,610.12,463.25
2016,9,3,9,30,707.0,147.0,1.9,27.0,619.0,662.2,499.34
2016,9,3,9,45,724.5,150.0,1.85,27.5,661.0,709.67,530.55
2016,9,3,10,0,742.0,153.0,1.8,28.0,703.0,756.3,559.24
2016,9,3,10,15,518.0,264.5,1.8,28.0,657.5,710.8,522.74
2016,9,3,10,30,294.0,376.0,1.8,28.0,612.0,644.42,470.82
2016,9,3,10,45,323.0,383.5,1.8,28.5,652.0,687.62,499.72
2016,9,3,11,0,352.0,391.0,1.8,29.0,692.0,731.19,527.53
2016,9,3,11,15,574.5,277.5,1.8,29.0,782.5,839.72,605.14
2016,9,3,11,30,797.0,164.0,1.8,29.0,873.0,943.99,672.86
2016,9,3,11,45,767.0,187.5,1.85,29.5,878.0,950.54,674.67
2016,9,3,12,0,737.0,211.0,1.9,30.0,883.0,957.47,677.86
2016,9,3,12,15,738.0,211.5,1.95,30.0,887.0,963.69,682.07
2016,9,3,12,30,739.0,212.0,2.0,30.0,891.0,966.78,684.44
2016,9,3,12,45,736.5,212.5,2.05,30.0,886.5,963.25,682.8
2016,9,3,13,0,734.0,213.0,2.1,30.0,882.0,956.59,679.37
2016,9,3,13,15,517.5,320.5,2.15,30.0,789.0,847.19,605.79
2016,9,3,13,30,301.0,428.0,2.2,30.0,696.0,736.26,527.5
2016,9,3,13,45,511.0,314.5,2.25,30.5,756.5,816.73,588.08
2016,9,3,14,0,721.0,201.0,2.3,31.0,817.0,882.74,634.77
2016,9,3,14,15,711.5,198.0,2.35,30.5,788.5,851.78,616.49
2016,9,3,14,30,702.0,195.0,2.4,30.0,760.0,818.65,597.43
2016,9,3,14,45,694.5,188.0,2.5,30.0,726.0,781.08,574.29
2016,9,3,15,0,687.0,181.0,2.6,30.0,692.0,741.62,549.16
2016,9,3,15,15,670.5,176.5,2.65,29.5,650.5,696.24,519.76
2016,9,3,15,30,654.0,172.0,2.7,29.0,609.0,650.1,489.07
2016,9,3,15,45,639.0,162.5,2.8,29.0,563.5,599.38,453.68
2016,9,3,16,0,624.0,153.0,2.9,29.0,518.0,548.33,417.08
2016,9,3,16,15,595.5,146.0,2.9,28.5,468.0,492.1,376.0
2016,9,3,16,30,567.0,139.0,2.9,28.0,418.0,437.44,334.86
2016,9,3,16,45,530.0,129.5,2.9,28.0,365.5,376.63,287.31
2016,9,3,17,0,493.0,120.0,2.9,28.0,313.0,320.92,242.5
2016,9,3,17,15,442.0,108.0,2.7,27.5,260.5,261.46,194.36
2016,9,3,17,30,391.0,96.0,2.5,27.0,208.0,207.5,149.97
2016,9,3,17,45,319.0,80.5,2.35,26.5,158.0,151.27,104.58
2016,9,3,18,0,247.0,65.0,2.2,26.0,108.0,103.67,67.17
2016,9,3,18,15,161.0,43.5,2.2,25.5,67.5,57.56,33.12
2016,9,3,18,30,75.0,22.0,2.2,25.0,27.0,22.48,2.89
2016,9,3,18,45,37.5,11.0,2.2,25.0,13.5,10.81,0.0
2016,9,3,19,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,32.5,10.5,0.9,22.0,12.5,10.32,0.0
2016,9,4,6,30,65.0,21.0,1.1,22.0,25.0,21.32,2.41
2016,9,4,6,45,148.5,43.0,1.3,22.5,65.0,56.02,32.87
2016,9,4,7,0,232.0,65.0,1.5,23.0,105.0,100.81,66.4
2016,9,4,7,15,300.0,82.5,1.75,23.5,154.5,149.28,105.02
2016,9,4,7,30,368.0,100.0,2.0,24.0,204.0,205.25,150.68
2016,9,4,7,45,420.0,112.5,2.25,25.0,256.5,258.72,194.59
2016,9,4,8,0,472.0,125.0,2.5,26.0,309.0,317.83,242.25
2016,9,4,8,15,510.5,135.5,2.65,26.0,361.5,374.06,287.8
2016,9,4,8,30,549.0,146.0,2.8,26.0,414.0,433.71,334.99
2016,9,4,8,45,578.0,153.5,2.95,26.5,464.0,490.0,377.9
2016,9,4,9,0,607.0,161.0,3.1,27.0,514.0,546.18,419.67
2016,9,4,9,15,629.0,167.5,3.1,27.5,560.5,598.03,456.82
2016,9,4,9,30,651.0,174.0,3.1,28.0,607.0,650.2,493.2
2016,9,4,9,45,669.5,178.0,3.1,28.5,649.0,697.18,525.08
2016,9,4,10,0,688.0,182.0,3.1,29.0,691.0,743.57,555.83
2016,9,4,10,15,700.5,186.0,3.1,29.0,726.5,784.07,582.63
2016,9,4,10,30,713.0,190.0,3.1,29.0,762.0,822.99,607.72
2016,9,4,10,45,724.5,191.5,3.1,29.5,791.0,856.6,627.81
2016,9,4,11,0,736.0,193.0,3.1,30.0,820.0,888.09,646.34
2016,9,4,11,15,742.5,195.0,3.1,30.0,840.5,913.07,661.81
2016,9,4,11,30,749.0,197.0,3.1,30.0,861.0,935.34,675.57
2016,9,4,11,45,455.0,317.5,3.1,30.5,723.0,783.23,567.98
2016,9,4,12,0,161.0,438.0,3.1,31.0,585.0,610.08,440.78
2016,9,4,12,15,149.0,451.5,3.1,31.0,588.0,613.45,443.34
2016,9,4,12,30,137.0,465.0,3.1,31.0,591.0,616.01,444.43
2016,9,4,12,45,145.0,463.5,3.1,31.0,596.0,622.0,448.83
2016,9,4,13,0,153.0,462.0,3.1,31.0,601.0,627.2,452.73
2016,9,4,13,15,467.5,318.0,3.15,31.0,734.5,795.62,577.74
2016,9,4,13,30,782.0,174.0,3.2,31.0,868.0,938.99,676.88
2016,9,4,13,45,564.5,282.0,3.25,31.0,777.0,832.95,604.19
2016,9,4,14,0,347.0,390.0,3.3,31.0,686.0,725.31,526.42
2016,9,4,14,15,180.0,320.0,3.3,31.0,473.5,487.93,360.24
2016,9,4,14,30,13.0,250.0,3.3,31.0,261.0,256.09,188.64
2016,9,4,14,45,365.0,207.5,3.35,31.0,478.0,524.49,395.64
2016,9,4,15,0,717.0,165.0,3.4,31.0,695.0,747.62,557.1
2016,9,4,15,15,700.0,161.0,3.4,30.5,653.0,701.21,525.11
2016,9,4,15,30,683.0,157.0,3.4,30.0,611.0,654.0,493.19
2016,9,4,15,45,663.5,150.5,3.4,30.0,564.5,602.05,456.18
2016,9,4,16,0,644.0,144.0,3.4,30.0,518.0,550.11,418.34
2016,9,4,16,15,615.0,137.0,3.3,29.5,467.5,492.63,375.98
2016,9,4,16,30,586.0,130.0,3.2,29.0,417.0,436.75,333.64
2016,9,4,16,45,550.0,121.0,3.1,29.0,364.0,377.62,287.09
2016,9,4,17,0,514.0,112.0,3.0,29.0,311.0,319.97,240.63
2016,9,4,17,15,461.5,101.0,2.75,28.5,258.0,259.92,191.96
2016,9,4,17,30,409.0,90.0,2.5,28.0,205.0,205.53,147.18
2016,9,4,17,45,335.5,75.5,2.25,27.5,155.5,149.07,101.65
2016,9,4,18,0,262.0,61.0,2.0,27.0,106.0,101.44,64.36
2016,9,4,18,15,167.0,41.0,2.0,26.5,66.0,55.51,31.01
2016,9,4,18,30,72.0,21.0,2.0,26.0,26.0,21.15,0.0
2016,9,4,18,45,36.0,10.5,2.0,25.5,13.0,10.32,0.0
2016,9,4,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,24.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,6,15,69.5,10.5,2.05,21.5,15.0,10.32,0.0
2016,9,5,6,30,139.0,21.0,2.3,22.0,30.0,23.25,1.22
2016,9,5,6,45,263.0,35.0,2.55,22.5,72.5,59.65,31.2
2016,9,5,7,0,387.0,49.0,2.8,23.0,115.0,111.22,68.38
2016,9,5,7,15,465.0,57.5,3.0,23.5,167.0,161.91,109.48
2016,9,5,7,30,543.0,66.0,3.2,24.0,219.0,221.81,159.67
2016,9,5,7,45,596.5,72.0,3.4,24.5,274.0,279.7,209.21
2016,9,5,8,0,650.0,78.0,3.6,25.0,329.0,343.13,262.42
2016,9,5,8,15,355.5,138.5,3.65,25.5,279.0,306.43,237.67
2016,9,5,8,30,61.0,199.0,3.7,26.0,229.0,228.34,176.12
2016,9,5,8,45,80.5,228.0,3.8,26.5,272.0,272.02,209.55
2016,9,5,9,0,100.0,257.0,3.9,27.0,315.0,317.68,243.72
2016,9,5,9,15,210.0,271.5,3.9,27.5,407.0,414.66,317.52
2016,9,5,9,30,320.0,286.0,3.9,28.0,499.0,522.4,397.26
2016,9,5,9,45,277.5,316.5,3.95,28.5,510.0,536.28,404.5
2016,9,5,10,0,235.0,347.0,4.0,29.0,521.0,540.45,404.95
2016,9,5,10,15,181.5,368.0,4.0,29.0,506.5,526.87,393.08
2016,9,5,10,30,128.0,389.0,4.0,29.0,492.0,509.01,378.07
2016,9,5,10,45,89.0,382.5,4.0,29.5,455.5,465.26,344.56
2016,9,5,11,0,50.0,376.0,4.0,30.0,419.0,425.21,313.59
2016,9,5,11,15,96.0,410.5,4.0,30.0,495.0,505.53,372.18
2016,9,5,11,30,142.0,445.0,4.0,30.0,571.0,594.81,435.42
2016,9,5,11,45,79.0,367.0,4.05,30.0,437.0,447.26,329.55
2016,9,5,12,0,16.0,289.0,4.1,30.0,303.0,299.78,221.04
2016,9,5,12,15,445.5,204.0,4.1,30.0,610.5,666.01,499.2
2016,9,5,12,30,875.0,119.0,4.1,30.0,918.0,993.8,720.84
2016,9,5,12,45,637.5,257.0,4.15,30.0,837.5,910.42,663.49
2016,9,5,13,0,400.0,395.0,4.2,30.0,757.0,807.22,587.12
2016,9,5,13,15,310.5,418.5,4.2,30.0,697.5,740.3,539.83
2016,9,5,13,30,221.0,442.0,4.2,30.0,638.0,666.99,487.36
2016,9,5,13,45,346.0,388.5,4.2,30.0,686.0,731.0,536.34
2016,9,5,14,0,471.0,335.0,4.2,30.0,734.0,787.74,578.98
2016,9,5,14,15,266.5,348.0,4.15,30.0,572.5,600.08,444.33
2016,9,5,14,30,62.0,361.0,4.1,30.0,411.0,416.77,308.5
2016,9,5,14,45,48.5,329.5,4.1,30.0,368.0,370.9,275.94
2016,9,5,15,0,35.0,298.0,4.1,30.0,325.0,325.97,243.24
2016,9,5,15,15,87.0,303.0,4.05,29.5,362.5,368.55,277.3
2016,9,5,15,30,139.0,308.0,4.0,29.0,400.0,411.12,310.75
2016,9,5,15,45,122.5,282.0,3.95,29.0,359.0,366.7,277.99
2016,9,5,16,0,106.0,256.0,3.9,29.0,318.0,319.89,243.36
2016,9,5,16,15,125.5,232.0,3.75,28.5,298.0,304.21,232.69
2016,9,5,16,30,145.0,208.0,3.6,28.0,278.0,282.59,216.95
2016,9,5,16,45,140.5,182.0,3.5,28.0,243.0,245.8,188.5
2016,9,5,17,0,136.0,156.0,3.4,28.0,208.0,209.39,159.8
2016,9,5,17,15,123.0,131.5,3.15,27.5,173.0,172.06,130.16
2016,9,5,17,30,110.0,107.0,2.9,27.0,138.0,136.25,101.22
2016,9,5,17,45,88.5,83.5,2.7,26.5,104.5,101.21,72.86
2016,9,5,18,0,67.0,60.0,2.5,26.0,71.0,68.89,46.78
2016,9,5,18,15,33.5,38.5,2.5,25.5,44.0,40.09,24.07
2016,9,5,18,30,0.0,17.0,2.5,25.0,17.0,16.34,0.0
2016,9,5,18,45,0.0,8.5,2.55,25.0,8.5,8.36,0.0
2016,9,5,19,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,24.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,22.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,47.5,11.0,2.35,23.0,13.5,10.81,0.0
2016,9,6,6,30,95.0,22.0,2.5,23.0,27.0,23.16,0.18
2016,9,6,6,45,211.0,38.0,2.65,23.5,68.0,57.61,31.37
2016,9,6,7,0,327.0,54.0,2.8,24.0,109.0,105.92,66.28
2016,9,6,7,15,209.5,80.5,2.95,24.5,120.5,126.45,89.65
2016,9,6,7,30,92.0,107.0,3.1,25.0,132.0,131.97,99.29
2016,9,6,7,45,77.5,129.5,3.3,25.5,154.5,153.7,117.6
2016,9,6,8,0,63.0,152.0,3.5,26.0,177.0,175.02,134.79
2016,9,6,8,15,194.5,170.0,3.65,26.5,261.5,259.26,200.55
2016,9,6,8,30,326.0,188.0,3.8,27.0,346.0,358.92,277.69
2016,9,6,8,45,342.0,206.5,3.95,27.5,389.0,404.88,312.43
2016,9,6,9,0,358.0,225.0,4.1,28.0,432.0,451.78,347.24
2016,9,6,9,15,297.5,263.0,4.1,28.0,445.5,468.59,358.17
2016,9,6,9,30,237.0,301.0,4.1,28.0,459.0,474.31,360.5
2016,9,6,9,45,535.0,202.5,4.15,28.5,587.5,618.6,471.39
2016,9,6,10,0,833.0,104.0,4.2,29.0,716.0,772.61,581.44
2016,9,6,10,15,842.5,106.0,4.2,29.0,751.5,812.96,607.27
2016,9,6,10,30,852.0,108.0,4.2,29.0,787.0,851.04,632.02
2016,9,6,10,45,861.5,107.5,4.2,29.5,816.0,884.05,651.89
2016,9,6,11,0,871.0,107.0,4.2,30.0,845.0,914.37,669.83
2016,9,6,11,15,875.5,108.0,4.2,30.0,865.5,938.68,685.06
2016,9,6,11,30,880.0,109.0,4.2,30.0,886.0,959.75,698.22
2016,9,6,11,45,882.5,109.5,4.25,30.0,898.0,975.0,707.9
2016,9,6,12,0,885.0,110.0,4.3,30.0,910.0,986.74,715.44
2016,9,6,12,15,504.5,284.5,4.3,30.0,741.5,805.5,590.9
2016,9,6,12,30,124.0,459.0,4.3,30.0,573.0,597.23,435.13
2016,9,6,12,45,117.0,454.5,4.3,30.5,561.5,585.27,426.7
2016,9,6,13,0,110.0,450.0,4.3,31.0,550.0,565.04,411.8
2016,9,6,13,15,493.0,280.0,4.3,31.0,716.0,780.15,574.01
2016,9,6,13,30,876.0,110.0,4.3,31.0,882.0,954.99,693.97
2016,9,6,13,45,869.5,109.5,4.35,31.0,860.0,932.17,678.57
2016,9,6,14,0,863.0,109.0,4.4,31.0,838.0,906.22,662.45
2016,9,6,14,15,855.5,107.5,4.4,30.5,809.5,875.37,644.11
2016,9,6,14,30,848.0,106.0,4.4,30.0,781.0,841.77,623.78
2016,9,6,14,45,745.0,158.0,4.4,30.0,730.0,787.94,588.13
2016,9,6,15,0,642.0,210.0,4.4,30.0,679.0,732.1,548.71
2016,9,6,15,15,434.0,255.5,4.35,30.0,564.5,594.19,447.53
2016,9,6,15,30,226.0,301.0,4.3,30.0,450.0,465.06,350.54
2016,9,6,15,45,438.5,218.5,4.3,30.0,480.0,518.28,394.62
2016,9,6,16,0,651.0,136.0,4.3,30.0,510.0,543.31,415.83
2016,9,6,16,15,621.0,130.0,4.15,29.5,459.0,485.99,372.68
2016,9,6,16,30,591.0,124.0,4.0,29.0,408.0,430.37,329.99
2016,9,6,16,45,550.0,116.5,3.85,29.0,355.0,370.34,282.25
2016,9,6,17,0,509.0,109.0,3.7,29.0,302.0,312.35,235.14
2016,9,6,17,15,451.0,99.0,3.4,28.5,249.0,252.0,186.03
2016,9,6,17,30,393.0,89.0,3.1,28.0,196.0,197.98,141.53
2016,9,6,17,45,308.0,75.0,2.8,27.5,146.5,140.95,95.97
2016,9,6,18,0,223.0,61.0,2.5,27.0,97.0,93.49,59.47
2016,9,6,18,15,111.5,40.5,2.5,26.5,58.5,49.01,27.65
2016,9,6,18,30,0.0,20.0,2.5,26.0,20.0,18.87,0.0
2016,9,6,18,45,0.0,10.0,2.55,26.0,10.0,9.83,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.5,2.7,23.5,12.5,10.32,0.0
2016,9,7,6,30,61.0,21.0,2.8,24.0,25.0,21.08,0.0
2016,9,7,6,45,164.0,40.0,2.95,24.5,64.5,55.11,30.98
2016,9,7,7,0,267.0,59.0,3.1,25.0,104.0,101.43,64.84
2016,9,7,7,15,349.0,72.0,3.25,25.0,154.5,149.95,103.33
2016,9,7,7,30,431.0,85.0,3.4,25.0,205.0,208.3,151.28
2016,9,7,7,45,487.0,94.5,3.6,25.5,258.5,263.78,197.82
2016,9,7,8,0,543.0,104.0,3.8,26.0,312.0,326.95,249.88
2016,9,7,8,15,386.5,153.0,3.9,26.5,312.5,335.41,259.09
2016,9,7,8,30,230.0,202.0,4.0,27.0,313.0,324.17,250.48
2016,9,7,8,45,459.0,164.0,4.1,27.5,417.5,431.77,334.53
2016,9,7,9,0,688.0,126.0,4.2,28.0,522.0,560.53,432.71
2016,9,7,9,15,354.0,183.0,4.2,28.0,387.5,429.14,330.97
2016,9,7,9,30,20.0,240.0,4.2,28.0,253.0,249.37,188.28
2016,9,7,9,45,16.5,239.0,4.25,28.5,250.5,246.53,185.6
2016,9,7,10,0,13.0,238.0,4.3,29.0,248.0,243.38,182.36
2016,9,7,10,15,6.5,190.0,4.3,29.0,195.0,190.78,142.12
2016,9,7,10,30,0.0,142.0,4.3,29.0,142.0,138.09,101.57
2016,9,7,10,45,13.5,236.0,4.3,29.5,248.0,243.12,181.14
2016,9,7,11,0,27.0,330.0,4.3,30.0,354.0,356.9,264.49
2016,9,7,11,15,55.0,376.5,4.25,30.0,425.0,432.03,319.11
2016,9,7,11,30,83.0,423.0,4.2,30.0,496.0,508.38,373.69
2016,9,7,11,45,181.0,432.0,4.2,30.5,594.5,621.82,455.1
2016,9,7,12,0,279.0,441.0,4.2,31.0,693.0,736.92,534.99
2016,9,7,12,15,571.0,284.0,4.15,31.0,802.0,871.8,635.12
2016,9,7,12,30,863.0,127.0,4.1,31.0,911.0,988.57,713.23
2016,9,7,12,45,860.0,128.0,4.1,31.0,906.0,984.54,709.85
2016,9,7,13,0,857.0,129.0,4.1,31.0,901.0,977.03,705.2
2016,9,7,13,15,573.0,276.5,4.05,31.0,789.5,855.14,622.6
2016,9,7,13,30,289.0,424.0,4.0,31.0,678.0,720.22,522.81
2016,9,7,13,45,562.5,276.0,4.0,31.0,754.5,822.88,602.85
2016,9,7,14,0,836.0,128.0,4.0,31.0,831.0,899.94,657.22
2016,9,7,14,15,615.5,232.0,3.95,31.0,740.0,797.51,587.23
2016,9,7,14,30,395.0,336.0,3.9,31.0,649.0,688.37,506.85
2016,9,7,14,45,585.0,234.0,3.85,31.0,673.0,733.17,544.35
2016,9,7,15,0,775.0,132.0,3.8,31.0,697.0,753.18,561.56
2016,9,7,15,15,578.5,198.5,3.7,31.0,606.0,644.96,483.43
2016,9,7,15,30,382.0,265.0,3.6,31.0,515.0,541.92,406.48
2016,9,7,15,45,540.5,192.0,3.55,31.0,516.0,557.25,421.22
2016,9,7,16,0,699.0,119.0,3.5,31.0,517.0,553.34,420.39
2016,9,7,16,15,670.5,114.0,3.3,30.5,465.5,495.54,377.19
2016,9,7,16,30,642.0,109.0,3.1,30.0,414.0,439.18,334.1
2016,9,7,16,45,598.5,103.5,2.9,30.0,360.0,377.39,285.19
2016,9,7,17,0,555.0,98.0,2.7,30.0,306.0,319.4,238.14
2016,9,7,17,15,498.5,89.0,2.45,29.5,252.5,257.78,188.13
2016,9,7,17,30,442.0,80.0,2.2,29.0,199.0,201.11,141.5
2016,9,7,17,45,356.0,67.5,1.95,28.5,148.5,142.66,94.83
2016,9,7,18,0,270.0,55.0,1.7,28.0,98.0,94.56,57.95
2016,9,7,18,15,158.0,36.5,1.7,27.5,59.0,49.03,25.59
2016,9,7,18,30,46.0,18.0,1.7,27.0,20.0,16.96,0.0
2016,9,7,18,45,23.0,9.0,1.7,26.5,10.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,22.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,9.0,10.0,2.8,23.0,10.5,9.83,0.0
2016,9,8,6,30,18.0,20.0,3.1,23.0,21.0,19.52,0.0
2016,9,8,6,45,111.5,43.5,3.4,23.5,61.0,53.19,31.51
2016,9,8,7,0,205.0,67.0,3.7,24.0,101.0,98.79,65.51
2016,9,8,7,15,288.0,83.0,3.75,24.5,151.0,147.51,103.75
2016,9,8,7,30,371.0,99.0,3.8,25.0,201.0,205.49,150.67
2016,9,8,7,45,452.5,105.0,3.85,25.5,257.5,262.67,197.59
2016,9,8,8,0,534.0,111.0,3.9,26.0,314.0,328.83,251.44
2016,9,8,8,15,575.5,118.5,3.9,26.0,368.0,388.69,300.41
2016,9,8,8,30,617.0,126.0,3.9,26.0,422.0,450.54,349.8
2016,9,8,8,45,665.5,124.5,3.9,26.5,477.0,510.32,395.91
2016,9,8,9,0,714.0,123.0,3.9,27.0,532.0,573.43,443.24
2016,9,8,9,15,735.0,127.0,3.9,27.5,580.0,626.91,481.94
2016,9,8,9,30,756.0,131.0,3.9,28.0,628.0,680.31,519.55
2016,9,8,9,45,780.5,129.5,3.9,28.5,672.5,728.97,552.03
2016,9,8,10,0,805.0,128.0,3.9,29.0,717.0,778.23,583.73
2016,9,8,10,15,816.0,130.5,3.9,29.0,753.0,819.63,610.75
2016,9,8,10,30,827.0,133.0,3.9,29.0,789.0,858.93,636.16
2016,9,8,10,45,839.0,132.5,3.95,29.5,819.0,893.64,657.26
2016,9,8,11,0,851.0,132.0,4.0,30.0,849.0,921.12,673.42
2016,9,8,11,15,856.0,133.0,4.0,30.0,869.5,945.34,688.53
2016,9,8,11,30,861.0,134.0,4.0,30.0,890.0,966.39,701.61
2016,9,8,11,45,864.5,134.5,4.0,30.5,902.5,982.19,709.91
2016,9,8,12,0,868.0,135.0,4.0,31.0,915.0,994.58,716.08
2016,9,8,12,15,868.5,135.0,4.0,31.0,918.5,1000.0,719.31
2016,9,8,12,30,869.0,135.0,4.0,31.0,922.0,1001.86,720.43
2016,9,8,12,45,866.5,135.5,4.05,31.5,917.0,997.72,716.67
2016,9,8,13,0,864.0,136.0,4.1,32.0,912.0,990.05,710.8
2016,9,8,13,15,860.5,135.5,4.1,32.0,898.0,976.89,702.68
2016,9,8,13,30,857.0,135.0,4.1,32.0,884.0,960.36,692.5
2016,9,8,13,45,849.0,134.5,4.1,32.0,862.0,936.33,677.51
2016,9,8,14,0,841.0,134.0,4.1,32.0,840.0,914.03,663.74
2016,9,8,14,15,832.5,132.5,4.05,32.0,810.0,882.39,643.53
2016,9,8,14,30,824.0,131.0,4.0,32.0,780.0,848.13,621.59
2016,9,8,14,45,812.5,128.5,4.0,32.0,743.0,807.92,595.75
2016,9,8,15,0,801.0,126.0,4.0,32.0,706.0,765.71,568.35
2016,9,8,15,15,785.5,123.0,3.95,31.5,663.0,718.25,537.97
2016,9,8,15,30,770.0,120.0,3.9,31.0,620.0,669.63,505.76
2016,9,8,15,45,746.0,117.0,3.85,31.0,571.0,614.57,466.07
2016,9,8,16,0,722.0,114.0,3.8,31.0,522.0,560.35,426.08
2016,9,8,16,15,693.0,109.0,3.6,30.5,469.5,501.13,381.96
2016,9,8,16,30,664.0,104.0,3.4,30.0,417.0,443.36,337.65
2016,9,8,16,45,620.5,99.0,3.2,29.5,362.0,380.97,288.62
2016,9,8,17,0,577.0,94.0,3.0,29.0,307.0,322.33,241.21
2016,9,8,17,15,518.5,85.5,2.7,28.5,252.5,259.42,189.73
2016,9,8,17,30,460.0,77.0,2.4,28.0,198.0,201.65,141.83
2016,9,8,17,45,368.5,65.0,2.15,27.5,147.0,141.73,93.87
2016,9,8,18,0,277.0,53.0,1.9,27.0,96.0,92.84,56.43
2016,9,8,18,15,158.0,35.0,1.85,26.5,57.0,47.14,23.94
2016,9,8,18,30,39.0,17.0,1.8,26.0,18.0,17.47,0.0
2016,9,8,18,45,19.5,8.5,1.8,25.5,9.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,6,15,12.5,9.5,2.75,22.5,10.0,9.34,0.0
2016,9,9,6,30,25.0,19.0,3.0,23.0,20.0,18.5,0.0
2016,9,9,6,45,119.5,41.5,3.3,23.5,59.5,52.1,30.24
2016,9,9,7,0,214.0,64.0,3.6,24.0,99.0,97.34,63.94
2016,9,9,7,15,296.5,79.5,3.7,24.5,148.5,146.03,102.22
2016,9,9,7,30,379.0,95.0,3.8,25.0,198.0,203.85,149.15
2016,9,9,7,45,453.0,102.0,3.95,25.5,253.5,259.91,195.47
2016,9,9,8,0,527.0,109.0,4.1,26.0,309.0,324.08,247.99
