Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,8,15,568.0,116.5,4.1,26.5,362.5,383.32,295.99
2016,9,9,8,30,609.0,124.0,4.1,27.0,416.0,444.47,344.18
2016,9,9,8,45,654.0,124.0,4.1,27.5,470.0,503.34,389.52
2016,9,9,9,0,699.0,124.0,4.1,28.0,524.0,565.23,435.87
2016,9,9,9,15,720.0,128.5,4.1,28.0,571.5,618.49,475.33
2016,9,9,9,30,741.0,133.0,4.1,28.0,619.0,671.7,513.9
2016,9,9,9,45,766.5,131.0,4.1,28.5,663.0,719.86,546.38
2016,9,9,10,0,792.0,129.0,4.1,29.0,707.0,768.79,578.06
2016,9,9,10,15,803.5,131.5,4.1,29.0,742.5,810.08,605.17
2016,9,9,10,30,815.0,134.0,4.1,29.0,778.0,849.35,630.71
2016,9,9,10,45,829.0,132.0,4.1,29.5,808.0,883.85,651.56
2016,9,9,11,0,843.0,130.0,4.1,30.0,838.0,911.27,667.53
2016,9,9,11,15,848.5,131.5,4.05,30.0,859.0,936.23,682.95
2016,9,9,11,30,854.0,133.0,4.0,30.0,880.0,958.07,696.31
2016,9,9,11,45,869.0,125.5,4.0,30.5,895.0,976.56,706.4
2016,9,9,12,0,884.0,118.0,4.0,31.0,910.0,991.83,714.45
2016,9,9,12,15,884.5,118.5,4.0,31.0,914.0,997.79,718.01
2016,9,9,12,30,885.0,119.0,4.0,31.0,918.0,1000.11,719.42
2016,9,9,12,45,884.5,118.0,4.0,31.0,913.0,996.25,716.99
2016,9,9,13,0,884.0,117.0,4.0,31.0,908.0,988.77,712.39
2016,9,9,13,15,881.0,116.5,3.95,31.0,894.5,975.8,704.08
2016,9,9,13,30,878.0,116.0,3.9,31.0,881.0,959.35,693.65
2016,9,9,13,45,873.0,114.5,3.9,31.0,859.5,936.6,679.49
2016,9,9,14,0,868.0,113.0,3.9,31.0,838.0,910.65,663.29
2016,9,9,14,15,860.5,111.5,3.85,31.0,808.5,879.43,643.34
2016,9,9,14,30,853.0,110.0,3.8,31.0,779.0,845.46,621.53
2016,9,9,14,45,837.5,110.5,3.8,31.0,741.5,804.45,595.1
2016,9,9,15,0,822.0,111.0,3.8,31.0,704.0,764.67,569.33
2016,9,9,15,15,807.5,108.5,3.75,30.5,661.0,717.64,539.16
2016,9,9,15,30,793.0,106.0,3.7,30.0,618.0,669.3,507.61
2016,9,9,15,45,773.5,102.5,3.65,30.0,570.0,615.63,468.8
2016,9,9,16,0,754.0,99.0,3.6,30.0,522.0,561.71,428.88
2016,9,9,16,15,727.0,94.5,3.4,29.5,469.5,502.68,384.61
2016,9,9,16,30,700.0,90.0,3.2,29.0,417.0,444.96,340.0
2016,9,9,16,45,663.0,84.5,3.05,29.0,363.0,383.08,290.42
2016,9,9,17,0,626.0,79.0,2.9,29.0,309.0,324.19,241.89
2016,9,9,17,15,571.5,72.0,2.7,28.0,254.0,261.45,190.46
2016,9,9,17,30,517.0,65.0,2.5,27.0,199.0,204.48,142.78
2016,9,9,17,45,432.5,55.0,2.3,26.5,148.0,144.56,93.93
2016,9,9,18,0,348.0,45.0,2.1,26.0,97.0,94.8,55.17
2016,9,9,18,15,174.0,31.5,2.15,25.5,57.5,44.55,21.15
2016,9,9,18,30,0.0,18.0,2.2,25.0,18.0,17.69,0.0
2016,9,9,18,45,0.0,9.0,2.25,25.0,9.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,24.5,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,8.0,0.7,22.0,8.0,7.86,0.0
2016,9,10,6,30,0.0,16.0,0.7,22.0,16.0,15.41,0.0
2016,9,10,6,45,49.0,37.0,0.7,22.5,45.0,40.81,24.22
2016,9,10,7,0,98.0,58.0,0.7,23.0,74.0,72.59,49.05
2016,9,10,7,15,132.0,80.0,0.75,23.5,110.5,108.24,77.79
2016,9,10,7,30,166.0,102.0,0.8,24.0,147.0,148.1,110.15
2016,9,10,7,45,83.0,102.0,0.9,24.5,124.5,130.15,98.65
2016,9,10,8,0,0.0,102.0,1.0,25.0,102.0,98.99,74.78
2016,9,10,8,15,188.5,138.0,1.1,25.0,228.5,227.22,175.79
2016,9,10,8,30,377.0,174.0,1.2,25.0,355.0,371.22,286.16
2016,9,10,8,45,358.5,202.0,1.35,25.5,389.5,410.12,314.49
2016,9,10,9,0,340.0,230.0,1.5,26.0,424.0,446.38,340.56
2016,9,10,9,15,544.5,177.0,1.65,26.0,518.5,549.6,419.25
2016,9,10,9,30,749.0,124.0,1.8,26.0,613.0,666.79,505.92
2016,9,10,9,45,570.5,214.5,2.0,26.0,601.5,657.78,495.38
2016,9,10,10,0,392.0,305.0,2.2,26.0,590.0,627.71,470.26
2016,9,10,10,15,596.0,220.5,2.3,26.0,678.5,732.51,548.87
2016,9,10,10,30,800.0,136.0,2.4,26.0,767.0,838.23,621.76
2016,9,10,10,45,810.0,137.0,2.5,26.5,795.5,871.84,641.85
2016,9,10,11,0,820.0,138.0,2.6,27.0,824.0,902.93,660.8
2016,9,10,11,15,825.0,139.0,2.7,27.0,844.5,926.62,676.18
2016,9,10,11,30,830.0,140.0,2.8,27.0,865.0,947.23,689.67
2016,9,10,11,45,847.5,131.5,2.9,27.0,880.5,961.25,698.98
2016,9,10,12,0,865.0,123.0,3.0,27.0,896.0,977.65,710.01
2016,9,10,12,15,865.5,123.5,3.05,27.0,899.5,983.41,713.83
2016,9,10,12,30,866.0,124.0,3.1,27.0,903.0,985.62,715.56
2016,9,10,12,45,866.0,122.5,3.15,27.5,898.5,981.7,712.05
2016,9,10,13,0,866.0,121.0,3.2,28.0,894.0,974.22,706.42
2016,9,10,13,15,863.0,120.5,3.25,28.0,880.5,961.36,698.82
2016,9,10,13,30,860.0,120.0,3.3,28.0,867.0,945.09,689.11
2016,9,10,13,45,573.5,258.0,3.35,28.0,751.0,814.15,600.62
2016,9,10,14,0,287.0,396.0,3.4,28.0,635.0,675.32,497.74
2016,9,10,14,15,306.0,375.5,3.4,28.0,622.0,662.27,490.78
2016,9,10,14,30,325.0,355.0,3.4,28.0,609.0,647.02,481.51
2016,9,10,14,45,433.0,297.5,3.4,28.0,618.5,669.25,500.97
2016,9,10,15,0,541.0,240.0,3.4,28.0,628.0,677.18,509.97
2016,9,10,15,15,663.0,171.5,3.35,28.0,617.5,676.22,512.63
2016,9,10,15,30,785.0,103.0,3.3,28.0,607.0,658.74,503.13
2016,9,10,15,45,761.5,101.5,3.3,28.0,558.5,604.94,463.86
2016,9,10,16,0,738.0,100.0,3.3,28.0,510.0,551.28,423.9
2016,9,10,16,15,711.0,95.5,3.15,27.5,458.5,493.36,380.18
2016,9,10,16,30,684.0,91.0,3.0,27.0,407.0,436.27,335.78
2016,9,10,16,45,637.5,87.5,2.9,27.0,352.0,373.24,285.05
2016,9,10,17,0,591.0,84.0,2.8,27.0,297.0,314.3,236.33
2016,9,10,17,15,535.5,76.0,2.7,26.5,243.5,252.37,185.0
2016,9,10,17,30,480.0,68.0,2.6,26.0,190.0,196.38,137.84
2016,9,10,17,45,388.5,57.0,2.55,25.5,139.5,136.56,89.43
2016,9,10,18,0,297.0,46.0,2.5,25.0,89.0,87.1,51.31
2016,9,10,18,15,177.0,29.5,2.55,24.5,52.0,42.24,18.9
2016,9,10,18,30,57.0,13.0,2.6,24.0,15.0,13.55,0.0
2016,9,10,18,45,28.5,6.5,2.7,24.0,7.5,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,40.0,9.0,2.1,18.5,10.5,8.85,0.0
2016,9,11,6,30,80.0,18.0,2.3,19.0,21.0,18.45,0.0
2016,9,11,6,45,193.5,35.5,2.55,19.5,61.0,53.88,29.07
2016,9,11,7,0,307.0,53.0,2.8,20.0,101.0,102.12,64.85
2016,9,11,7,15,386.5,65.5,2.65,20.5,152.0,151.96,105.25
2016,9,11,7,30,466.0,78.0,2.5,21.0,203.0,212.54,155.78
2016,9,11,7,45,521.0,86.5,2.35,22.0,257.0,268.98,203.38
2016,9,11,8,0,576.0,95.0,2.2,23.0,311.0,331.23,254.5
2016,9,11,8,15,614.5,102.0,2.05,23.5,365.0,389.86,301.93
2016,9,11,8,30,653.0,109.0,1.9,24.0,419.0,451.65,350.04
2016,9,11,8,45,680.0,114.5,1.8,25.0,470.5,508.19,391.82
2016,9,11,9,0,707.0,120.0,1.7,26.0,522.0,565.92,432.69
2016,9,11,9,15,728.0,124.0,1.65,26.0,569.5,618.95,470.63
2016,9,11,9,30,749.0,128.0,1.6,26.0,617.0,670.77,506.68
2016,9,11,9,45,764.5,131.5,1.6,26.5,659.0,718.52,537.43
2016,9,11,10,0,780.0,135.0,1.6,27.0,701.0,765.09,566.23
2016,9,11,10,15,792.0,137.5,1.6,27.5,736.5,806.28,590.94
2016,9,11,10,30,804.0,140.0,1.6,28.0,772.0,845.51,614.03
2016,9,11,10,45,813.5,141.5,1.6,28.5,801.0,879.26,633.3
2016,9,11,11,0,823.0,143.0,1.6,29.0,830.0,910.45,650.79
2016,9,11,11,15,828.5,144.0,1.6,29.0,850.5,934.62,665.05
2016,9,11,11,30,834.0,145.0,1.6,29.0,871.0,955.7,677.46
2016,9,11,11,45,865.5,127.5,1.65,29.5,890.0,973.74,687.34
2016,9,11,12,0,897.0,110.0,1.7,30.0,909.0,994.42,698.92
2016,9,11,12,15,898.0,110.0,1.7,30.0,913.0,1000.25,702.11
2016,9,11,12,30,899.0,110.0,1.7,30.0,917.0,1002.39,703.33
2016,9,11,12,45,899.0,109.5,1.75,30.0,912.0,999.32,702.17
2016,9,11,13,0,899.0,109.0,1.8,30.0,907.0,992.56,698.89
2016,9,11,13,15,896.0,108.5,1.8,30.0,893.5,979.25,691.05
2016,9,11,13,30,893.0,108.0,1.8,30.0,880.0,962.4,681.16
2016,9,11,13,45,889.5,106.0,1.85,30.0,858.5,940.06,668.5
2016,9,11,14,0,886.0,104.0,1.9,30.0,837.0,914.39,653.74
2016,9,11,14,15,878.5,102.5,1.9,30.0,807.5,882.54,634.46
2016,9,11,14,30,871.0,101.0,1.9,30.0,778.0,847.87,613.31
2016,9,11,14,45,852.5,103.5,1.95,30.0,739.5,805.83,587.6
2016,9,11,15,0,834.0,106.0,2.0,30.0,701.0,762.16,560.48
2016,9,11,15,15,820.0,103.5,2.0,30.0,658.0,717.89,532.22
2016,9,11,15,30,806.0,101.0,2.0,30.0,615.0,669.29,500.59
2016,9,11,15,45,788.5,97.0,2.05,30.0,567.0,615.75,463.28
2016,9,11,16,0,771.0,93.0,2.1,30.0,519.0,561.75,424.49
2016,9,11,16,15,744.5,89.0,2.0,29.5,466.5,502.68,380.98
2016,9,11,16,30,718.0,85.0,1.9,29.0,414.0,444.7,336.82
2016,9,11,16,45,683.5,79.0,1.85,29.0,359.5,382.62,287.68
2016,9,11,17,0,649.0,73.0,1.8,29.0,305.0,323.14,239.07
2016,9,11,17,15,594.5,66.5,1.65,28.0,250.0,259.85,187.36
2016,9,11,17,30,540.0,60.0,1.5,27.0,195.0,202.31,139.32
2016,9,11,17,45,457.0,50.0,1.35,26.5,143.5,141.78,90.1
2016,9,11,18,0,374.0,40.0,1.2,26.0,92.0,91.23,50.94
2016,9,11,18,15,232.5,26.0,1.2,25.5,53.0,42.42,16.47
2016,9,11,18,30,91.0,12.0,1.2,25.0,14.0,12.77,0.0
2016,9,11,18,45,45.5,6.0,1.2,24.5,7.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,61.0,8.5,0.6,20.5,11.5,8.36,0.0
2016,9,12,6,30,122.0,17.0,0.6,21.0,23.0,18.95,0.0
2016,9,12,6,45,247.0,32.0,0.6,21.5,64.0,55.59,27.98
2016,9,12,7,0,372.0,47.0,0.6,22.0,105.0,107.17,65.46
2016,9,12,7,15,452.5,57.0,0.7,22.5,157.0,158.93,107.04
2016,9,12,7,30,533.0,67.0,0.8,23.0,209.0,220.26,157.72
2016,9,12,7,45,583.0,75.0,0.95,24.0,264.0,278.4,206.44
2016,9,12,8,0,633.0,83.0,1.1,25.0,319.0,341.67,258.05
2016,9,12,8,15,669.0,88.5,1.25,25.5,373.0,400.75,305.72
2016,9,12,8,30,705.0,94.0,1.4,26.0,427.0,462.59,354.0
2016,9,12,8,45,728.5,99.0,1.55,27.0,478.5,519.27,396.26
2016,9,12,9,0,752.0,104.0,1.7,28.0,530.0,576.14,437.22
2016,9,12,9,15,771.0,108.0,1.7,28.0,577.5,629.76,475.57
2016,9,12,9,30,790.0,112.0,1.7,28.0,625.0,683.0,512.44
2016,9,12,9,45,803.5,115.0,1.7,28.5,666.5,730.35,541.99
2016,9,12,10,0,817.0,118.0,1.7,29.0,708.0,776.24,570.04
2016,9,12,10,15,827.5,120.5,1.7,29.0,743.5,817.41,595.69
2016,9,12,10,30,838.0,123.0,1.7,29.0,779.0,856.4,619.69
2016,9,12,10,45,845.5,124.5,1.75,29.5,807.5,884.89,636.02
2016,9,12,11,0,853.0,126.0,1.8,30.0,836.0,914.66,653.19
2016,9,12,11,15,857.5,127.0,1.85,30.0,856.0,938.16,667.64
2016,9,12,11,30,862.0,128.0,1.9,30.0,876.0,958.47,680.2
2016,9,12,11,45,865.0,128.5,1.95,30.5,888.0,973.49,688.17
2016,9,12,12,0,868.0,129.0,2.0,31.0,900.0,985.06,694.11
2016,9,12,12,15,868.5,129.0,2.0,31.0,903.5,990.16,696.99
2016,9,12,12,30,869.0,129.0,2.0,31.0,907.0,991.69,697.85
2016,9,12,12,45,866.0,130.0,2.05,31.0,901.0,987.25,695.74
2016,9,12,13,0,863.0,131.0,2.1,31.0,895.0,979.28,691.59
2016,9,12,13,15,859.5,130.0,2.1,31.0,881.0,965.28,683.25
2016,9,12,13,30,856.0,129.0,2.1,31.0,867.0,947.91,672.94
2016,9,12,13,45,847.0,129.5,2.15,31.0,844.0,923.71,658.87
2016,9,12,14,0,838.0,130.0,2.2,31.0,821.0,896.57,642.94
2016,9,12,14,15,829.5,128.0,2.2,31.0,791.0,868.87,626.16
2016,9,12,14,30,821.0,126.0,2.2,31.0,761.0,833.9,604.58
2016,9,12,14,45,806.0,125.0,2.2,31.0,723.5,792.31,578.5
2016,9,12,15,0,791.0,124.0,2.2,31.0,686.0,748.99,551.05
2016,9,12,15,15,775.0,121.0,2.2,30.5,642.5,701.41,521.4
2016,9,12,15,30,759.0,118.0,2.2,30.0,599.0,652.75,489.53
2016,9,12,15,45,733.0,115.5,2.2,30.0,550.0,598.19,450.86
2016,9,12,16,0,707.0,113.0,2.2,30.0,501.0,543.22,410.92
2016,9,12,16,15,678.0,108.0,2.1,29.5,449.0,484.85,367.85
2016,9,12,16,30,649.0,103.0,2.0,29.0,397.0,427.99,324.54
2016,9,12,16,45,603.0,97.0,1.9,29.0,342.5,364.62,274.53
2016,9,12,17,0,557.0,91.0,1.8,29.0,288.0,305.38,226.5
2016,9,12,17,15,498.5,81.5,1.65,28.5,234.5,243.2,175.93
2016,9,12,17,30,440.0,72.0,1.5,28.0,181.0,186.28,129.04
2016,9,12,17,45,349.0,59.5,1.35,27.5,131.0,128.26,83.01
2016,9,12,18,0,258.0,47.0,1.2,27.0,81.0,81.29,47.54
2016,9,12,18,15,146.5,28.0,1.2,26.5,45.5,37.08,14.27
2016,9,12,18,30,35.0,9.0,1.2,26.0,10.0,9.12,0.0
2016,9,12,18,45,17.5,4.5,1.25,25.5,5.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,36.5,8.0,0.7,21.5,10.0,0.0,0.0
2016,9,13,6,30,73.0,16.0,0.8,22.0,20.0,16.41,0.0
2016,9,13,6,45,194.5,33.0,0.9,22.5,59.5,51.68,26.65
2016,9,13,7,0,316.0,50.0,1.0,23.0,99.0,100.67,62.33
2016,9,13,7,15,398.5,62.0,1.2,23.5,150.0,151.17,102.55
2016,9,13,7,30,481.0,74.0,1.4,24.0,201.0,212.81,153.16
2016,9,13,7,45,240.5,59.0,1.6,25.0,122.5,144.08,107.14
2016,9,13,8,0,0.0,44.0,1.8,26.0,44.0,42.49,29.04
2016,9,13,8,15,0.0,51.5,1.75,26.5,51.5,49.76,34.81
2016,9,13,8,30,0.0,59.0,1.7,27.0,59.0,57.02,40.43
2016,9,13,8,45,120.0,152.5,1.7,27.5,220.0,221.85,170.87
2016,9,13,9,0,240.0,246.0,1.7,28.0,381.0,397.61,302.63
2016,9,13,9,15,325.5,250.5,1.6,28.0,451.0,475.36,358.95
2016,9,13,9,30,411.0,255.0,1.5,28.0,521.0,560.89,419.76
2016,9,13,9,45,447.5,258.5,1.45,28.5,566.0,610.61,452.83
2016,9,13,10,0,484.0,262.0,1.4,29.0,611.0,661.81,486.33
2016,9,13,10,15,395.0,311.5,1.3,29.0,605.5,651.98,475.51
2016,9,13,10,30,306.0,361.0,1.2,29.0,600.0,640.83,463.98
2016,9,13,10,45,195.5,378.5,1.15,29.5,533.0,563.86,407.64
2016,9,13,11,0,85.0,396.0,1.1,30.0,466.0,479.53,345.78
2016,9,13,11,15,90.5,401.0,1.1,30.0,477.5,491.82,354.67
2016,9,13,11,30,96.0,406.0,1.1,30.0,489.0,503.97,362.78
2016,9,13,11,45,201.0,416.0,1.1,30.5,593.0,625.02,446.17
2016,9,13,12,0,306.0,426.0,1.1,31.0,697.0,747.73,526.27
2016,9,13,12,15,371.0,400.0,1.15,31.0,730.0,785.79,551.84
2016,9,13,12,30,436.0,374.0,1.2,31.0,763.0,829.45,581.5
2016,9,13,12,45,347.5,405.0,1.25,31.0,713.5,767.32,539.7
2016,9,13,13,0,259.0,436.0,1.3,31.0,664.0,711.36,502.01
2016,9,13,13,15,223.5,433.5,1.4,31.0,628.5,663.7,471.61
2016,9,13,13,30,188.0,431.0,1.5,31.0,593.0,623.87,445.59
2016,9,13,13,45,233.5,411.5,1.6,31.0,607.5,641.41,460.16
2016,9,13,14,0,279.0,392.0,1.7,31.0,622.0,663.16,476.94
2016,9,13,14,15,199.5,381.5,1.75,31.0,543.0,567.76,411.31
2016,9,13,14,30,120.0,371.0,1.8,31.0,464.0,483.26,352.17
2016,9,13,14,45,253.5,332.5,1.9,31.0,515.5,552.61,405.69
2016,9,13,15,0,387.0,294.0,2.0,31.0,567.0,605.23,445.83
2016,9,13,15,15,524.5,226.0,2.05,30.5,571.5,624.29,463.58
2016,9,13,15,30,662.0,158.0,2.1,30.0,576.0,627.07,469.71
2016,9,13,15,45,479.5,192.0,2.2,30.0,482.0,510.86,385.0
2016,9,13,16,0,297.0,226.0,2.3,30.0,388.0,408.94,309.15
2016,9,13,16,15,148.5,121.0,2.25,29.5,202.0,205.01,156.37
2016,9,13,16,30,0.0,16.0,2.2,29.0,16.0,15.44,6.77
2016,9,13,16,45,0.0,13.5,2.2,29.0,13.5,13.02,4.9
2016,9,13,17,0,0.0,11.0,2.2,29.0,11.0,10.61,2.96
2016,9,13,17,15,0.0,9.0,2.0,28.5,9.0,8.68,1.41
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.75,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.82,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.89,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.44,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,0.0,9.0,0.8,22.5,9.0,0.0,0.0
2016,9,14,6,30,0.0,18.0,1.0,23.0,18.0,17.69,0.0
2016,9,14,6,45,147.5,34.0,1.2,23.5,56.5,48.33,25.52
2016,9,14,7,0,295.0,50.0,1.4,24.0,95.0,97.46,60.35
2016,9,14,7,15,375.0,62.5,1.45,24.5,145.0,146.6,99.37
2016,9,14,7,30,455.0,75.0,1.5,25.0,195.0,206.58,148.4
2016,9,14,7,45,512.5,83.5,1.55,25.5,248.5,263.15,195.53
2016,9,14,8,0,570.0,92.0,1.6,26.0,302.0,325.83,246.68
2016,9,14,8,15,608.0,98.5,1.7,26.5,355.0,383.3,292.92
2016,9,14,8,30,646.0,105.0,1.8,27.0,408.0,443.87,340.12
2016,9,14,8,45,672.0,111.0,1.95,27.5,458.5,499.89,382.71
2016,9,14,9,0,698.0,117.0,2.1,28.0,509.0,557.01,424.88
2016,9,14,9,15,718.5,121.0,2.2,28.0,555.5,609.14,463.07
2016,9,14,9,30,739.0,125.0,2.3,28.0,602.0,661.16,500.38
2016,9,14,9,45,484.5,231.5,2.45,28.5,552.5,610.69,458.49
2016,9,14,10,0,230.0,338.0,2.6,29.0,503.0,528.64,393.42
2016,9,14,10,15,510.0,238.0,2.65,29.0,628.5,676.87,505.2
2016,9,14,10,30,790.0,138.0,2.7,29.0,754.0,830.17,611.87
2016,9,14,10,45,401.0,190.5,2.8,29.5,503.5,563.1,422.31
2016,9,14,11,0,12.0,243.0,2.9,30.0,253.0,249.34,183.71
2016,9,14,11,15,103.5,338.0,2.95,30.0,427.0,445.68,330.12
2016,9,14,11,30,195.0,433.0,3.0,30.0,601.0,634.31,462.83
2016,9,14,11,45,102.0,321.5,3.1,30.5,409.5,430.68,317.19
2016,9,14,12,0,9.0,210.0,3.2,31.0,218.0,214.33,157.04
2016,9,14,12,15,237.0,287.5,3.25,31.0,498.0,536.13,398.14
2016,9,14,12,30,465.0,365.0,3.3,31.0,778.0,848.22,613.04
2016,9,14,12,45,423.0,378.5,3.35,31.0,752.5,819.5,590.92
2016,9,14,13,0,381.0,392.0,3.4,31.0,727.0,783.05,566.1
2016,9,14,13,15,374.5,389.5,3.4,31.0,714.0,769.52,557.39
2016,9,14,13,30,368.0,387.0,3.4,31.0,701.0,754.53,547.58
2016,9,14,13,45,594.0,259.0,3.4,31.0,751.5,830.52,606.59
2016,9,14,14,0,820.0,131.0,3.4,31.0,802.0,882.95,643.64
2016,9,14,14,15,811.5,129.5,3.4,31.0,772.0,851.47,623.2
2016,9,14,14,30,803.0,128.0,3.4,31.0,742.0,817.45,601.6
2016,9,14,14,45,484.5,231.0,3.45,31.0,596.0,639.32,476.29
2016,9,14,15,0,166.0,334.0,3.5,31.0,450.0,470.56,349.66
2016,9,14,15,15,119.0,304.5,3.45,30.5,385.5,398.53,298.4
2016,9,14,15,30,72.0,275.0,3.4,30.0,321.0,325.46,244.92
2016,9,14,15,45,38.5,222.5,3.35,30.0,247.0,246.77,186.09
2016,9,14,16,0,5.0,170.0,3.3,30.0,173.0,168.98,126.77
2016,9,14,16,15,201.0,163.0,3.15,29.5,253.0,276.06,212.01
2016,9,14,16,30,397.0,156.0,3.0,29.0,333.0,355.25,271.99
2016,9,14,16,45,500.0,115.5,2.9,29.0,308.0,334.46,253.64
2016,9,14,17,0,603.0,75.0,2.8,29.0,283.0,302.72,224.73
2016,9,14,17,15,545.5,67.5,2.45,28.5,229.0,240.56,173.03
2016,9,14,17,30,488.0,60.0,2.1,28.0,175.0,184.63,126.03
2016,9,14,17,45,404.0,48.5,1.8,27.5,126.5,126.31,79.03
2016,9,14,18,0,320.0,37.0,1.5,27.0,78.0,78.18,42.33
2016,9,14,18,15,160.0,18.5,1.45,26.5,39.0,27.7,5.5
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.5,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,27.0,10.0,1.0,23.0,11.0,10.71,0.0
2016,9,15,6,45,92.0,34.5,1.25,23.5,47.0,43.14,23.45
2016,9,15,7,0,157.0,59.0,1.5,24.0,83.0,83.99,55.26
2016,9,15,7,15,220.0,81.5,1.4,24.5,130.5,130.56,92.06
2016,9,15,7,30,283.0,104.0,1.3,25.0,178.0,184.82,135.69
2016,9,15,7,45,335.5,121.0,1.2,25.5,229.0,237.36,178.14
2016,9,15,8,0,388.0,138.0,1.1,26.0,280.0,298.44,226.38
2016,9,15,8,15,427.5,151.5,1.1,26.5,331.5,353.37,269.08
2016,9,15,8,30,467.0,165.0,1.1,27.0,383.0,411.94,313.28
2016,9,15,8,45,501.5,174.0,1.1,27.5,433.0,466.43,353.23
2016,9,15,9,0,536.0,183.0,1.1,28.0,483.0,523.3,393.68
2016,9,15,9,15,559.5,191.0,1.2,28.5,528.5,573.89,429.12
2016,9,15,9,30,583.0,199.0,1.3,29.0,574.0,625.1,464.21
2016,9,15,9,45,340.0,266.5,1.45,29.5,489.0,532.92,395.02
2016,9,15,10,0,97.0,334.0,1.6,30.0,404.0,413.95,304.86
2016,9,15,10,15,132.5,357.0,1.7,30.0,457.5,476.95,350.64
2016,9,15,10,30,168.0,380.0,1.8,30.0,511.0,536.1,392.11
2016,9,15,10,45,175.0,389.0,1.95,30.5,530.0,556.98,405.6
2016,9,15,11,0,182.0,398.0,2.1,31.0,549.0,577.57,419.08
2016,9,15,11,15,427.5,318.0,2.15,31.0,682.5,741.18,536.79
2016,9,15,11,30,673.0,238.0,2.2,31.0,816.0,901.08,646.27
2016,9,15,11,45,674.5,241.0,2.3,31.5,827.0,914.98,652.85
2016,9,15,12,0,676.0,244.0,2.4,32.0,838.0,926.03,659.04
2016,9,15,12,15,473.0,339.5,2.45,32.0,756.5,828.82,590.81
2016,9,15,12,30,270.0,435.0,2.5,32.0,675.0,723.99,516.33
2016,9,15,12,45,280.5,429.5,2.55,32.0,677.0,727.42,520.07
2016,9,15,13,0,291.0,424.0,2.6,32.0,679.0,729.45,522.15
2016,9,15,13,15,478.5,331.5,2.6,32.0,742.5,814.84,584.96
2016,9,15,13,30,666.0,239.0,2.6,32.0,806.0,889.0,638.63
2016,9,15,13,45,655.0,238.0,2.6,32.0,783.5,864.21,622.14
2016,9,15,14,0,644.0,237.0,2.6,32.0,761.0,837.22,604.96
2016,9,15,14,15,633.0,233.0,2.6,32.0,732.0,805.16,584.42
2016,9,15,14,30,622.0,229.0,2.6,32.0,703.0,771.3,562.51
2016,9,15,14,45,634.0,209.0,2.65,32.0,671.5,738.14,541.85
2016,9,15,15,0,646.0,189.0,2.7,32.0,640.0,701.87,518.65
2016,9,15,15,15,627.0,183.5,2.7,31.5,597.5,654.86,487.55
2016,9,15,15,30,608.0,178.0,2.7,31.0,555.0,607.49,455.49
2016,9,15,15,45,589.0,168.0,2.75,31.0,509.0,555.5,418.68
2016,9,15,16,0,570.0,158.0,2.8,31.0,463.0,501.69,379.65
2016,9,15,16,15,537.5,149.0,2.65,30.5,412.5,444.51,337.23
2016,9,15,16,30,505.0,140.0,2.5,30.0,362.0,389.59,295.38
2016,9,15,16,45,474.0,125.5,2.45,30.0,311.5,332.3,250.28
2016,9,15,17,0,443.0,111.0,2.4,30.0,261.0,277.77,206.2
2016,9,15,17,15,384.5,96.5,2.1,29.0,209.5,217.91,158.24
2016,9,15,17,30,326.0,82.0,1.8,28.0,158.0,164.65,115.13
2016,9,15,17,45,255.5,63.0,1.55,27.5,112.0,111.64,73.03
2016,9,15,18,0,185.0,44.0,1.3,27.0,66.0,67.31,39.14
2016,9,15,18,15,92.5,22.0,1.25,26.5,33.0,26.32,3.98
2016,9,15,18,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,36.0,7.0,0.7,22.5,8.5,0.0,0.0
2016,9,16,6,30,72.0,14.0,0.8,23.0,17.0,16.1,0.0
2016,9,16,6,45,190.5,31.0,0.95,23.5,55.5,49.58,24.44
2016,9,16,7,0,309.0,48.0,1.1,24.0,94.0,97.77,59.87
2016,9,16,7,15,390.5,60.0,0.9,24.5,144.0,147.54,99.28
2016,9,16,7,30,472.0,72.0,0.7,25.0,194.0,208.35,148.59
2016,9,16,7,45,528.0,80.0,0.5,26.0,247.5,264.86,194.45
2016,9,16,8,0,584.0,88.0,0.3,27.0,301.0,327.27,243.06
2016,9,16,8,15,622.0,94.5,0.4,27.5,354.5,385.46,288.71
2016,9,16,8,30,660.0,101.0,0.5,28.0,408.0,446.71,335.19
2016,9,16,8,45,686.0,106.5,0.6,28.5,458.5,502.85,376.59
2016,9,16,9,0,712.0,112.0,0.7,29.0,509.0,560.05,417.47
2016,9,16,9,15,732.5,116.0,0.7,29.0,556.0,612.73,454.0
2016,9,16,9,30,753.0,120.0,0.7,29.0,603.0,664.2,488.72
2016,9,16,9,45,768.5,123.5,0.7,29.5,644.5,711.83,517.94
2016,9,16,10,0,784.0,127.0,0.7,30.0,686.0,758.26,545.4
2016,9,16,10,15,795.0,129.5,0.7,30.5,721.0,798.44,568.35
2016,9,16,10,30,806.0,132.0,0.7,31.0,756.0,836.55,589.71
2016,9,16,10,45,529.0,266.0,0.7,31.5,681.5,755.41,532.63
2016,9,16,11,0,252.0,400.0,0.7,32.0,607.0,650.7,456.49
2016,9,16,11,15,541.5,270.0,0.7,32.0,729.0,797.02,559.48
2016,9,16,11,30,831.0,140.0,0.7,32.0,851.0,943.81,650.14
2016,9,16,11,45,846.5,132.5,0.75,32.0,865.5,956.24,656.11
2016,9,16,12,0,862.0,125.0,0.8,32.0,880.0,971.08,665.5
2016,9,16,12,15,595.0,271.5,0.85,32.0,793.5,878.16,608.11
2016,9,16,12,30,328.0,418.0,0.9,32.0,707.0,762.53,529.28
2016,9,16,12,45,594.0,271.5,1.0,32.5,791.0,875.58,610.22
2016,9,16,13,0,860.0,125.0,1.1,33.0,875.0,964.8,665.6
2016,9,16,13,15,856.5,124.5,1.15,33.0,861.0,951.03,657.33
2016,9,16,13,30,853.0,124.0,1.2,33.0,847.0,933.89,648.32
2016,9,16,13,45,848.0,122.0,1.25,33.0,825.0,910.53,635.52
2016,9,16,14,0,843.0,120.0,1.3,33.0,803.0,884.08,620.79
2016,9,16,14,15,834.5,118.5,1.4,33.0,773.0,852.17,603.13
2016,9,16,14,30,826.0,117.0,1.5,33.0,743.0,821.49,586.02
2016,9,16,14,45,809.0,117.0,1.6,33.0,705.0,779.05,560.93
2016,9,16,15,0,792.0,117.0,1.7,33.0,667.0,735.03,534.39
2016,9,16,15,15,776.0,114.0,1.75,32.5,624.0,687.3,505.47
2016,9,16,15,30,760.0,111.0,1.8,32.0,581.0,638.52,474.05
2016,9,16,15,45,740.0,106.5,1.85,32.0,533.0,584.88,436.75
2016,9,16,16,0,720.0,102.0,1.9,32.0,485.0,531.75,398.63
2016,9,16,16,15,690.5,97.0,1.85,31.5,433.0,472.62,355.33
2016,9,16,16,30,661.0,92.0,1.8,31.0,381.0,415.06,311.72
2016,9,16,16,45,622.0,85.5,1.75,31.0,327.5,353.89,263.45
2016,9,16,17,0,583.0,79.0,1.7,31.0,274.0,296.08,216.42
2016,9,16,17,15,522.5,70.5,1.55,30.0,220.5,233.44,165.81
2016,9,16,17,30,462.0,62.0,1.4,29.0,167.0,177.43,119.86
2016,9,16,17,45,373.0,49.5,1.25,28.5,118.5,119.29,73.87
2016,9,16,18,0,284.0,37.0,1.1,28.0,70.0,72.02,38.41
2016,9,16,18,15,142.0,18.5,1.1,27.5,35.0,25.18,0.0
2016,9,16,18,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,48.0,7.0,1.15,22.5,8.5,0.0,0.0
2016,9,17,6,30,96.0,14.0,1.4,23.0,17.0,16.86,0.0
2016,9,17,6,45,220.5,29.0,1.7,23.5,56.0,50.47,23.74
2016,9,17,7,0,345.0,44.0,2.0,24.0,95.0,100.15,60.27
2016,9,17,7,15,427.0,54.5,1.85,24.5,145.5,150.98,100.93
2016,9,17,7,30,509.0,65.0,1.7,25.0,196.0,211.57,150.89
2016,9,17,7,45,560.0,73.5,1.55,26.0,249.5,269.03,198.82
2016,9,17,8,0,611.0,82.0,1.4,27.0,303.0,331.75,249.49
2016,9,17,8,15,648.0,87.5,1.15,27.5,356.5,389.9,295.21
2016,9,17,8,30,685.0,93.0,0.9,28.0,410.0,450.94,340.77
2016,9,17,8,45,707.5,99.0,0.65,29.0,460.0,506.88,379.3
2016,9,17,9,0,730.0,105.0,0.4,30.0,510.0,563.47,415.57
2016,9,17,9,15,487.0,197.0,0.45,30.0,477.0,532.09,390.61
2016,9,17,9,30,244.0,289.0,0.5,30.0,444.0,468.42,342.47
2016,9,17,9,45,230.5,312.5,0.55,30.5,467.5,493.42,358.99
2016,9,17,10,0,217.0,336.0,0.6,31.0,491.0,516.69,373.21
2016,9,17,10,15,228.0,346.0,0.7,31.0,516.0,544.3,392.15
2016,9,17,10,30,239.0,356.0,0.8,31.0,541.0,571.89,410.94
2016,9,17,10,45,376.5,317.0,0.9,31.5,620.0,666.65,476.87
2016,9,17,11,0,514.0,278.0,1.0,32.0,699.0,768.0,544.57
2016,9,17,11,15,484.0,312.0,1.05,32.0,716.5,787.04,554.38
2016,9,17,11,30,454.0,346.0,1.1,32.0,734.0,802.76,562.99
2016,9,17,11,45,238.0,333.0,1.15,32.5,536.5,581.15,414.07
2016,9,17,12,0,22.0,320.0,1.2,33.0,339.0,337.41,241.64
2016,9,17,12,15,428.5,231.5,1.2,33.0,607.5,671.14,483.84
2016,9,17,12,30,835.0,143.0,1.2,33.0,876.0,973.23,674.59
2016,9,17,12,45,833.5,142.5,1.3,33.0,870.5,968.33,669.57
2016,9,17,13,0,832.0,142.0,1.4,33.0,865.0,959.96,666.24
2016,9,17,13,15,828.5,141.0,1.45,33.0,850.5,945.73,658.69
2016,9,17,13,30,825.0,140.0,1.5,33.0,836.0,928.21,649.2
2016,9,17,13,45,819.5,138.0,1.55,33.0,814.0,904.59,635.94
2016,9,17,14,0,814.0,136.0,1.6,33.0,792.0,877.98,620.81
2016,9,17,14,15,805.0,134.0,1.6,33.0,762.0,845.5,601.33
2016,9,17,14,30,796.0,132.0,1.6,33.0,732.0,810.54,580.19
2016,9,17,14,45,770.5,135.5,1.65,33.0,692.5,765.88,553.0
2016,9,17,15,0,745.0,139.0,1.7,33.0,653.0,722.01,525.99
2016,9,17,15,15,727.5,135.0,1.7,33.0,609.5,673.81,494.57
2016,9,17,15,30,710.0,131.0,1.7,33.0,566.0,624.84,461.31
2016,9,17,15,45,686.0,126.0,1.75,33.0,518.0,570.27,423.53
2016,9,17,16,0,662.0,121.0,1.8,33.0,470.0,516.16,384.95
2016,9,17,16,15,630.0,115.0,1.75,32.5,418.5,457.6,342.32
2016,9,17,16,30,598.0,109.0,1.7,32.0,367.0,401.0,299.76
2016,9,17,16,45,555.5,100.0,1.65,32.0,314.0,339.31,251.6
2016,9,17,17,0,513.0,91.0,1.6,32.0,261.0,281.5,205.22
2016,9,17,17,15,451.0,80.5,1.45,31.0,208.5,219.32,155.66
2016,9,17,17,30,389.0,70.0,1.3,30.0,156.0,165.68,112.32
2016,9,17,17,45,299.5,54.5,1.2,29.5,109.5,109.43,68.55
2016,9,17,18,0,210.0,39.0,1.1,29.0,63.0,64.18,34.93
2016,9,17,18,15,105.0,19.5,1.15,28.5,31.5,23.59,0.0
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,23.5,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,23.0,6.0,1.45,23.5,7.0,0.0,0.0
2016,9,18,6,30,46.0,12.0,1.6,24.0,14.0,13.27,0.0
2016,9,18,6,45,152.0,31.0,1.8,24.5,51.0,46.17,22.62
2016,9,18,7,0,258.0,50.0,2.0,25.0,88.0,91.98,57.05
2016,9,18,7,15,340.5,64.0,2.0,25.0,137.0,140.82,95.7
2016,9,18,7,30,423.0,78.0,2.0,25.0,186.0,199.57,143.84
2016,9,18,7,45,481.5,87.5,2.0,25.5,239.0,255.2,190.24
2016,9,18,8,0,540.0,97.0,2.0,26.0,292.0,318.92,242.24
2016,9,18,8,15,580.0,104.5,2.0,26.5,344.5,376.57,288.56
2016,9,18,8,30,620.0,112.0,2.0,27.0,397.0,437.57,335.97
2016,9,18,8,45,649.0,118.0,2.0,27.5,447.5,493.82,378.37
2016,9,18,9,0,678.0,124.0,2.0,28.0,498.0,551.49,420.42
2016,9,18,9,15,699.5,128.5,1.9,28.5,544.5,603.71,456.79
2016,9,18,9,30,721.0,133.0,1.8,29.0,591.0,655.95,491.89
2016,9,18,9,45,735.0,137.5,1.75,29.5,631.5,702.27,521.88
2016,9,18,10,0,749.0,142.0,1.7,30.0,672.0,747.36,549.29
2016,9,18,10,15,761.0,145.0,1.6,30.0,707.0,785.72,572.36
2016,9,18,10,30,773.0,148.0,1.5,30.0,742.0,824.02,595.03
2016,9,18,10,45,780.5,150.5,1.4,30.5,769.5,855.71,611.8
2016,9,18,11,0,788.0,153.0,1.3,31.0,797.0,884.81,626.63
2016,9,18,11,15,794.0,154.5,1.15,31.0,816.5,908.73,638.48
2016,9,18,11,30,800.0,156.0,1.0,31.0,836.0,929.67,648.22
2016,9,18,11,45,833.0,138.0,0.85,31.5,854.5,952.71,657.62
2016,9,18,12,0,866.0,120.0,0.7,32.0,873.0,967.46,661.63
2016,9,18,12,15,866.5,120.0,0.6,32.0,876.0,972.04,661.93
2016,9,18,12,30,867.0,120.0,0.5,32.0,879.0,973.04,660.31
2016,9,18,12,45,692.0,230.0,0.4,32.0,833.0,926.07,630.51
2016,9,18,13,0,517.0,340.0,0.3,32.0,787.0,864.75,587.78
2016,9,18,13,15,551.0,318.5,0.35,32.0,788.0,868.13,592.97
2016,9,18,13,30,585.0,297.0,0.4,32.0,789.0,868.16,595.29
2016,9,18,13,45,719.0,204.5,0.45,32.5,792.5,884.36,608.43
2016,9,18,14,0,853.0,112.0,0.5,33.0,796.0,881.04,606.65
2016,9,18,14,15,727.5,175.0,0.55,32.5,743.0,822.64,573.85
2016,9,18,14,30,602.0,238.0,0.6,32.0,690.0,759.79,535.57
2016,9,18,14,45,647.5,204.5,0.7,32.0,668.0,740.05,527.04
2016,9,18,15,0,693.0,171.0,0.8,32.0,646.0,714.41,513.68
2016,9,18,15,15,591.5,190.0,0.85,32.0,577.0,631.45,458.25
2016,9,18,15,30,490.0,209.0,0.9,32.0,508.0,553.27,405.02
2016,9,18,15,45,554.5,170.0,0.95,32.0,481.5,529.23,390.65
2016,9,18,16,0,619.0,131.0,1.0,32.0,455.0,499.95,371.02
2016,9,18,16,15,644.5,109.0,1.0,31.5,414.0,457.22,340.54
2016,9,18,16,30,670.0,87.0,1.0,31.0,373.0,410.27,305.45
2016,9,18,16,45,629.0,80.5,1.0,31.0,319.5,347.97,256.85
2016,9,18,17,0,588.0,74.0,1.0,31.0,266.0,289.25,209.58
2016,9,18,17,15,525.5,66.0,0.95,30.5,212.5,226.6,158.99
2016,9,18,17,30,463.0,58.0,0.9,30.0,159.0,170.83,113.38
2016,9,18,17,45,365.5,46.0,0.85,29.5,111.0,112.23,67.84
2016,9,18,18,0,268.0,34.0,0.8,29.0,63.0,65.56,33.4
2016,9,18,18,15,134.0,17.0,0.85,28.5,31.5,22.23,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,23.5,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,31.5,6.5,1.65,23.5,7.5,0.0,0.0
2016,9,19,6,30,63.0,13.0,1.9,24.0,15.0,14.79,0.0
2016,9,19,6,45,202.0,28.0,2.2,24.5,53.5,47.88,21.76
2016,9,19,7,0,341.0,43.0,2.5,25.0,92.0,98.59,58.82
2016,9,19,7,15,428.5,53.5,2.55,25.5,143.0,150.3,99.93
2016,9,19,7,30,516.0,64.0,2.6,26.0,194.0,212.45,151.09
2016,9,19,7,45,578.0,69.5,2.65,27.0,249.0,270.88,200.02
2016,9,19,8,0,640.0,75.0,2.7,28.0,304.0,335.8,253.12
