Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,8,15,677.0,80.0,2.6,28.5,358.5,394.94,300.95
2016,9,19,8,30,714.0,85.0,2.5,29.0,413.0,456.6,348.99
2016,9,19,8,45,740.5,89.0,2.45,29.5,464.5,513.99,392.28
2016,9,19,9,0,767.0,93.0,2.4,30.0,516.0,572.3,434.69
2016,9,19,9,15,786.0,96.5,2.25,30.5,563.0,625.73,471.71
2016,9,19,9,30,805.0,100.0,2.1,31.0,610.0,678.7,506.48
2016,9,19,9,45,819.0,102.5,2.0,31.5,651.5,726.08,535.43
2016,9,19,10,0,833.0,105.0,1.9,32.0,693.0,768.7,560.51
2016,9,19,10,15,843.5,107.0,1.85,32.0,728.0,809.08,585.19
2016,9,19,10,30,854.0,109.0,1.8,32.0,763.0,847.21,608.08
2016,9,19,10,45,862.0,110.0,1.8,32.5,791.0,879.59,626.3
2016,9,19,11,0,870.0,111.0,1.8,33.0,819.0,909.15,642.6
2016,9,19,11,15,875.0,112.0,1.9,33.0,838.5,932.92,657.63
2016,9,19,11,30,880.0,113.0,2.0,33.0,858.0,953.42,670.74
2016,9,19,11,45,884.5,112.0,2.1,33.5,870.0,967.94,678.85
2016,9,19,12,0,889.0,111.0,2.2,34.0,882.0,978.95,684.91
2016,9,19,12,15,890.0,111.0,2.25,34.0,885.0,984.04,688.31
2016,9,19,12,30,891.0,111.0,2.3,34.0,888.0,985.45,689.63
2016,9,19,12,45,889.5,110.5,2.4,34.5,882.0,980.24,686.07
2016,9,19,13,0,888.0,110.0,2.5,35.0,876.0,971.39,680.38
2016,9,19,13,15,884.5,109.5,2.55,35.0,861.5,957.05,672.32
2016,9,19,13,30,881.0,109.0,2.6,35.0,847.0,939.23,662.18
2016,9,19,13,45,875.5,108.0,2.7,35.0,824.0,915.69,648.85
2016,9,19,14,0,870.0,107.0,2.8,35.0,801.0,888.98,633.45
2016,9,19,14,15,861.5,105.5,2.85,34.5,770.5,856.14,614.92
2016,9,19,14,30,853.0,104.0,2.9,34.0,740.0,820.63,594.43
2016,9,19,14,45,841.0,102.0,2.95,34.0,702.0,779.34,568.63
2016,9,19,15,0,829.0,100.0,3.0,34.0,664.0,736.06,541.21
2016,9,19,15,15,813.0,97.0,3.0,33.5,620.5,689.74,512.18
2016,9,19,15,30,797.0,94.0,3.0,33.0,577.0,639.34,479.04
2016,9,19,15,45,775.5,91.0,3.0,33.0,528.0,584.67,439.86
2016,9,19,16,0,754.0,88.0,3.0,33.0,479.0,530.0,399.6
2016,9,19,16,15,724.5,84.0,2.85,32.5,426.5,470.44,354.98
2016,9,19,16,30,695.0,80.0,2.7,32.0,374.0,412.6,310.22
2016,9,19,16,45,653.5,74.5,2.55,32.0,319.5,349.87,259.92
2016,9,19,17,0,612.0,69.0,2.4,32.0,265.0,290.75,211.18
2016,9,19,17,15,549.0,61.5,2.2,31.0,211.0,227.25,159.42
2016,9,19,17,30,486.0,54.0,2.0,30.0,157.0,170.68,112.76
2016,9,19,17,45,384.0,43.0,1.8,29.5,109.0,111.24,66.32
2016,9,19,18,0,282.0,32.0,1.6,29.0,61.0,64.29,31.57
2016,9,19,18,15,141.0,16.0,1.6,28.5,30.5,21.29,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,26.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,38.0,6.0,1.35,22.5,7.0,0.0,0.0
2016,9,20,6,30,76.0,12.0,1.6,23.0,14.0,14.21,0.0
2016,9,20,6,45,214.5,27.5,1.85,23.5,53.0,48.44,21.45
2016,9,20,7,0,353.0,43.0,2.1,24.0,92.0,100.46,59.96
2016,9,20,7,15,439.5,53.0,2.0,24.5,143.5,152.17,101.26
2016,9,20,7,30,526.0,63.0,1.9,25.0,195.0,214.16,152.42
2016,9,20,7,45,586.0,69.0,1.85,26.0,250.5,272.99,201.65
2016,9,20,8,0,646.0,75.0,1.8,27.0,306.0,338.06,254.62
2016,9,20,8,15,683.0,80.5,1.7,27.5,360.0,398.02,302.7
2016,9,20,8,30,720.0,86.0,1.6,28.0,414.0,460.46,350.76
2016,9,20,8,45,747.5,90.0,1.5,29.0,466.0,518.68,393.06
2016,9,20,9,0,775.0,94.0,1.4,30.0,518.0,577.91,434.1
2016,9,20,9,15,794.0,97.0,1.45,30.5,565.5,631.14,471.09
2016,9,20,9,30,813.0,100.0,1.5,31.0,613.0,683.87,506.15
2016,9,20,9,45,826.0,103.0,1.55,31.5,654.5,731.31,535.65
2016,9,20,10,0,839.0,106.0,1.6,32.0,696.0,777.14,563.65
2016,9,20,10,15,849.5,108.0,1.65,32.0,731.5,814.37,586.84
2016,9,20,10,30,860.0,110.0,1.7,32.0,767.0,852.6,610.63
2016,9,20,10,45,866.5,112.0,1.8,32.5,794.5,884.81,629.68
2016,9,20,11,0,873.0,114.0,1.9,33.0,822.0,914.09,646.83
2016,9,20,11,15,878.0,115.0,1.9,33.0,842.0,937.85,660.78
2016,9,20,11,30,883.0,116.0,1.9,33.0,862.0,958.31,672.76
2016,9,20,11,45,889.5,114.5,1.95,33.5,874.0,974.16,681.14
2016,9,20,12,0,896.0,113.0,2.0,34.0,886.0,986.52,687.49
2016,9,20,12,15,896.5,113.0,2.0,34.0,888.5,991.07,690.01
2016,9,20,12,30,897.0,113.0,2.0,34.0,891.0,991.91,690.47
2016,9,20,12,45,894.5,113.0,2.0,34.5,885.0,986.16,685.64
2016,9,20,13,0,892.0,113.0,2.0,35.0,879.0,976.76,678.77
2016,9,20,13,15,463.5,229.5,2.0,35.0,627.5,690.08,493.73
2016,9,20,13,30,35.0,346.0,2.0,35.0,376.0,383.81,274.25
2016,9,20,13,45,453.5,228.0,2.05,35.0,589.0,661.81,479.98
2016,9,20,14,0,872.0,110.0,2.1,35.0,802.0,891.99,632.29
2016,9,20,14,15,863.5,108.0,2.05,35.0,771.0,858.5,609.31
2016,9,20,14,30,855.0,106.0,2.0,35.0,740.0,822.34,586.98
2016,9,20,14,45,827.0,111.5,2.0,35.0,699.0,779.65,560.67
2016,9,20,15,0,799.0,117.0,2.0,35.0,658.0,732.42,531.1
2016,9,20,15,15,781.5,114.0,2.0,34.5,613.5,683.23,500.85
2016,9,20,15,30,764.0,111.0,2.0,34.0,569.0,633.13,467.78
2016,9,20,15,45,739.5,107.0,2.0,34.0,520.0,577.83,428.97
2016,9,20,16,0,715.0,103.0,2.0,34.0,471.0,522.01,388.73
2016,9,20,16,15,683.5,98.0,1.9,33.5,418.0,462.25,344.84
2016,9,20,16,30,652.0,93.0,1.8,33.0,365.0,404.33,300.87
2016,9,20,16,45,605.5,86.5,1.7,32.5,310.5,340.93,251.53
2016,9,20,17,0,559.0,80.0,1.6,32.0,256.0,281.79,204.07
2016,9,20,17,15,493.0,70.5,1.45,31.0,202.5,218.61,153.32
2016,9,20,17,30,427.0,61.0,1.3,30.0,149.0,162.79,108.04
2016,9,20,17,45,323.5,47.5,1.15,29.5,102.0,103.76,62.6
2016,9,20,18,0,220.0,34.0,1.0,29.0,55.0,58.5,29.1
2016,9,20,18,15,110.0,17.0,1.0,28.5,27.5,21.45,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,25.5,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,21,6,15,15.5,4.5,0.6,22.5,5.0,0.0,0.0
2016,9,21,6,30,31.0,9.0,0.7,23.0,10.0,9.83,0.0
2016,9,21,6,45,134.5,30.0,0.8,23.5,47.0,43.45,20.25
2016,9,21,7,0,238.0,51.0,0.9,24.0,84.0,90.12,56.35
2016,9,21,7,15,320.0,67.0,0.95,24.5,133.5,139.55,95.2
2016,9,21,7,30,402.0,83.0,1.0,25.0,183.0,198.88,143.13
2016,9,21,7,45,471.0,92.5,1.1,26.0,237.5,256.72,190.2
2016,9,21,8,0,540.0,102.0,1.2,27.0,292.0,323.76,243.57
2016,9,21,8,15,407.5,142.0,1.2,27.5,299.5,334.86,254.55
2016,9,21,8,30,275.0,182.0,1.2,28.0,307.0,328.42,250.14
2016,9,21,8,45,275.0,209.5,1.25,28.5,347.0,371.94,282.34
2016,9,21,9,0,275.0,237.0,1.3,29.0,387.0,414.93,312.9
2016,9,21,9,15,178.0,259.0,1.35,29.0,359.5,382.87,287.76
2016,9,21,9,30,81.0,281.0,1.4,29.0,332.0,340.66,254.72
2016,9,21,9,45,83.0,301.0,1.45,29.5,356.5,366.28,272.57
2016,9,21,10,0,85.0,321.0,1.5,30.0,381.0,391.88,289.83
2016,9,21,10,15,192.5,334.0,1.55,30.5,478.0,502.93,369.97
2016,9,21,10,30,300.0,347.0,1.6,31.0,575.0,621.39,451.84
2016,9,21,10,45,297.0,364.5,1.65,31.5,597.5,646.31,466.24
2016,9,21,11,0,294.0,382.0,1.7,32.0,620.0,669.95,480.37
2016,9,21,11,15,304.0,384.0,1.8,32.0,635.0,687.93,492.63
2016,9,21,11,30,314.0,386.0,1.9,32.0,650.0,704.99,504.36
2016,9,21,11,45,307.5,392.5,2.0,32.5,654.5,710.02,506.65
2016,9,21,12,0,301.0,399.0,2.1,33.0,659.0,713.56,508.07
2016,9,21,12,15,289.0,411.0,2.2,33.0,661.0,716.16,509.7
2016,9,21,12,30,277.0,423.0,2.3,33.0,663.0,717.37,510.47
2016,9,21,12,45,289.5,409.5,2.4,33.0,658.5,713.93,509.41
2016,9,21,13,0,302.0,396.0,2.5,33.0,654.0,709.01,507.44
2016,9,21,13,15,590.5,258.5,2.55,33.0,752.5,842.0,604.68
2016,9,21,13,30,879.0,121.0,2.6,33.0,851.0,946.43,673.52
2016,9,21,13,45,874.5,119.5,2.65,33.5,828.0,923.16,657.48
2016,9,21,14,0,870.0,118.0,2.7,34.0,805.0,896.68,640.55
2016,9,21,14,15,861.5,116.0,2.75,33.5,774.0,863.2,621.64
2016,9,21,14,30,853.0,114.0,2.8,33.0,743.0,827.04,600.77
2016,9,21,14,45,842.5,111.0,2.85,33.0,705.5,789.26,577.35
2016,9,21,15,0,832.0,108.0,2.9,33.0,668.0,745.56,549.66
2016,9,21,15,15,628.0,167.0,2.9,32.5,573.5,629.34,469.16
2016,9,21,15,30,424.0,226.0,2.9,32.0,479.0,523.23,391.89
2016,9,21,15,45,592.5,159.5,2.9,32.0,480.0,539.7,406.87
2016,9,21,16,0,761.0,93.0,2.9,32.0,481.0,534.92,404.5
2016,9,21,16,15,731.0,88.5,2.8,31.5,427.5,474.68,359.05
2016,9,21,16,30,701.0,84.0,2.7,31.0,374.0,415.52,313.17
2016,9,21,16,45,660.5,77.5,2.6,31.0,319.0,351.96,262.02
2016,9,21,17,0,620.0,71.0,2.5,31.0,264.0,291.9,212.27
2016,9,21,17,15,555.5,62.5,2.2,30.0,209.0,226.8,158.9
2016,9,21,17,30,491.0,54.0,1.9,29.0,154.0,168.83,110.95
2016,9,21,17,45,389.0,42.0,1.65,28.0,105.0,108.71,64.09
2016,9,21,18,0,287.0,30.0,1.4,27.0,56.0,61.13,28.2
2016,9,21,18,15,143.5,15.0,1.4,26.5,28.0,20.5,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,29.5,5.0,0.9,20.5,5.5,0.0,0.0
2016,9,22,6,30,59.0,10.0,1.1,21.0,11.0,11.69,0.0
2016,9,22,6,45,175.0,28.0,1.35,21.5,48.5,45.1,19.72
2016,9,22,7,0,291.0,46.0,1.6,22.0,86.0,93.3,57.13
2016,9,22,7,15,375.5,59.5,1.5,22.5,136.0,143.92,97.56
2016,9,22,7,30,460.0,73.0,1.4,23.0,186.0,205.89,148.48
2016,9,22,7,45,512.5,83.5,1.3,24.0,239.5,262.92,196.02
2016,9,22,8,0,565.0,94.0,1.2,25.0,293.0,325.43,246.56
2016,9,22,8,15,605.0,102.0,1.3,26.0,346.5,384.86,293.68
2016,9,22,8,30,645.0,110.0,1.4,27.0,400.0,447.56,341.61
2016,9,22,8,45,670.5,117.0,1.5,28.0,451.0,504.02,383.31
2016,9,22,9,0,696.0,124.0,1.6,29.0,502.0,561.48,424.27
2016,9,22,9,15,717.0,128.5,1.7,29.5,548.5,614.03,461.37
2016,9,22,9,30,738.0,133.0,1.8,30.0,595.0,666.45,497.43
2016,9,22,9,45,752.5,137.5,1.95,30.5,636.0,713.62,529.16
2016,9,22,10,0,767.0,142.0,2.1,31.0,677.0,757.55,557.16
2016,9,22,10,15,778.5,144.5,2.15,31.0,711.5,797.19,582.49
2016,9,22,10,30,790.0,147.0,2.2,31.0,746.0,834.81,606.34
2016,9,22,10,45,798.0,149.5,2.25,31.5,773.0,867.12,625.35
2016,9,22,11,0,806.0,152.0,2.3,32.0,800.0,896.79,642.57
2016,9,22,11,15,811.0,153.5,2.35,32.0,819.5,919.83,656.84
2016,9,22,11,30,816.0,155.0,2.4,32.0,839.0,939.79,669.25
2016,9,22,11,45,815.5,157.5,2.5,32.5,849.0,952.38,676.17
2016,9,22,12,0,815.0,160.0,2.6,33.0,859.0,961.56,681.08
2016,9,22,12,15,815.5,160.0,2.65,33.0,861.0,965.66,683.87
2016,9,22,12,30,816.0,160.0,2.7,33.0,863.0,966.31,684.67
2016,9,22,12,45,541.0,288.5,2.8,33.0,753.5,835.42,598.05
2016,9,22,13,0,266.0,417.0,2.9,33.0,644.0,696.66,498.97
2016,9,22,13,15,532.0,288.0,2.95,33.0,731.0,814.78,587.64
2016,9,22,13,30,798.0,159.0,3.0,33.0,818.0,915.14,656.78
2016,9,22,13,45,468.5,273.0,3.1,33.0,657.0,721.12,524.34
2016,9,22,14,0,139.0,387.0,3.2,33.0,496.0,524.61,381.33
2016,9,22,14,15,192.0,367.0,3.25,33.0,512.0,544.45,398.41
2016,9,22,14,30,245.0,347.0,3.3,33.0,528.0,560.49,411.72
2016,9,22,14,45,138.0,306.0,3.35,33.0,407.0,424.49,313.8
2016,9,22,15,0,31.0,265.0,3.4,33.0,286.0,290.31,214.58
2016,9,22,15,15,217.0,247.0,3.4,32.5,377.0,412.46,310.07
2016,9,22,15,30,403.0,229.0,3.4,32.0,468.0,506.36,381.74
2016,9,22,15,45,251.0,224.0,3.45,32.0,368.5,388.21,293.25
2016,9,22,16,0,99.0,219.0,3.5,32.0,269.0,276.05,208.25
2016,9,22,16,15,49.5,164.0,3.4,31.5,189.0,188.97,142.53
2016,9,22,16,30,0.0,109.0,3.3,31.0,109.0,106.06,78.5
2016,9,22,16,45,0.0,92.0,3.25,30.5,92.0,89.38,65.8
2016,9,22,17,0,0.0,75.0,3.2,30.0,75.0,72.74,52.8
2016,9,22,17,15,0.0,58.5,2.9,29.5,58.5,56.62,39.95
2016,9,22,17,30,0.0,42.0,2.6,29.0,42.0,40.57,26.89
2016,9,22,17,45,0.0,27.5,2.3,28.5,27.5,26.55,15.3
2016,9,22,18,0,0.0,13.0,2.0,28.0,13.0,12.54,3.16
2016,9,22,18,15,0.0,6.5,1.95,27.5,6.5,6.39,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,10.5,4.5,1.8,23.0,5.0,0.0,0.0
2016,9,23,6,30,21.0,9.0,2.1,23.0,10.0,9.5,0.0
2016,9,23,6,45,145.0,27.0,2.4,23.5,45.5,41.24,17.32
2016,9,23,7,0,269.0,45.0,2.7,24.0,81.0,88.95,54.07
2016,9,23,7,15,359.5,57.5,2.85,24.5,130.5,138.44,93.13
2016,9,23,7,30,450.0,70.0,3.0,25.0,180.0,200.07,143.6
2016,9,23,7,45,528.5,74.5,3.2,25.5,235.5,259.05,193.01
2016,9,23,8,0,607.0,79.0,3.4,26.0,291.0,326.41,248.77
2016,9,23,8,15,369.5,135.0,3.45,26.5,271.0,310.55,240.12
2016,9,23,8,30,132.0,191.0,3.5,27.0,251.0,261.93,202.34
2016,9,23,8,45,66.0,169.0,3.6,27.5,199.0,205.48,157.85
2016,9,23,9,0,0.0,147.0,3.7,28.0,147.0,143.41,107.94
2016,9,23,9,15,100.5,216.5,3.75,28.0,279.5,287.95,221.08
2016,9,23,9,30,201.0,286.0,3.8,28.0,412.0,435.6,332.55
2016,9,23,9,45,231.0,303.5,3.85,28.5,457.0,484.84,367.57
2016,9,23,10,0,261.0,321.0,3.9,29.0,502.0,542.1,408.05
2016,9,23,10,15,200.5,344.0,3.9,29.5,487.5,520.14,389.08
2016,9,23,10,30,140.0,367.0,3.9,30.0,473.0,499.79,371.39
2016,9,23,10,45,96.0,361.5,3.95,30.5,435.5,452.31,335.17
2016,9,23,11,0,52.0,356.0,4.0,31.0,398.0,409.22,301.9
2016,9,23,11,15,54.5,368.0,4.0,31.0,413.0,425.26,313.31
2016,9,23,11,30,57.0,380.0,4.0,31.0,428.0,441.21,324.45
2016,9,23,11,45,218.0,381.5,4.0,31.5,567.5,604.75,444.27
2016,9,23,12,0,379.0,383.0,4.0,32.0,707.0,770.91,560.17
2016,9,23,12,15,214.0,383.0,4.05,32.0,566.5,605.46,442.11
2016,9,23,12,30,49.0,383.0,4.1,32.0,426.0,438.2,319.82
2016,9,23,12,45,116.0,405.0,4.15,32.0,504.0,534.02,390.46
2016,9,23,13,0,183.0,427.0,4.2,32.0,582.0,619.97,452.04
2016,9,23,13,15,345.0,370.5,4.2,32.0,656.5,717.63,524.4
2016,9,23,13,30,507.0,314.0,4.2,32.0,731.0,808.68,590.62
2016,9,23,13,45,667.5,219.0,4.25,32.5,751.0,845.74,619.69
2016,9,23,14,0,828.0,124.0,4.3,33.0,771.0,866.73,633.28
2016,9,23,14,15,818.5,122.0,4.3,32.5,740.5,833.14,612.75
2016,9,23,14,30,809.0,120.0,4.3,32.0,710.0,797.08,590.69
2016,9,23,14,45,794.5,118.0,4.35,32.0,672.0,754.86,563.15
2016,9,23,15,0,780.0,116.0,4.4,32.0,634.0,710.98,534.18
2016,9,23,15,15,762.0,112.5,4.35,31.5,590.0,661.67,501.53
2016,9,23,15,30,744.0,109.0,4.3,31.0,546.0,611.57,466.25
2016,9,23,15,45,719.0,105.5,4.3,31.0,497.5,557.55,426.3
2016,9,23,16,0,694.0,102.0,4.3,31.0,449.0,503.1,385.06
2016,9,23,16,15,661.0,96.5,4.15,30.5,397.0,443.32,339.25
2016,9,23,16,30,628.0,91.0,4.0,30.0,345.0,385.61,293.67
2016,9,23,16,45,582.0,83.5,3.85,30.0,291.5,323.09,242.71
2016,9,23,17,0,536.0,76.0,3.7,30.0,238.0,264.85,194.1
2016,9,23,17,15,466.0,66.5,3.4,29.5,186.0,202.53,142.64
2016,9,23,17,30,396.0,57.0,3.1,29.0,134.0,148.09,97.77
2016,9,23,17,45,291.5,43.0,2.8,28.5,89.0,91.37,54.05
2016,9,23,18,0,187.0,29.0,2.5,28.0,44.0,47.93,20.44
2016,9,23,18,15,93.5,14.5,2.55,27.5,22.0,17.45,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,13.0,4.5,2.6,23.0,4.5,0.0,0.0
2016,9,24,6,30,26.0,9.0,2.7,23.0,9.0,9.66,0.0
2016,9,24,6,45,142.5,27.0,2.85,23.5,44.0,40.92,16.55
2016,9,24,7,0,259.0,45.0,3.0,24.0,79.0,87.47,53.22
2016,9,24,7,15,349.0,57.5,3.1,24.0,127.5,136.19,91.85
2016,9,24,7,30,439.0,70.0,3.2,24.0,176.0,196.97,142.0
2016,9,24,7,45,500.0,79.0,3.35,24.5,229.0,253.98,190.31
2016,9,24,8,0,561.0,88.0,3.5,25.0,282.0,317.46,243.24
2016,9,24,8,15,303.5,133.0,3.6,25.5,240.5,275.05,213.78
2016,9,24,8,30,46.0,178.0,3.7,26.0,199.0,201.59,155.7
2016,9,24,8,45,35.0,190.0,3.85,26.5,207.0,209.95,161.63
2016,9,24,9,0,24.0,202.0,4.0,27.0,215.0,213.28,163.29
2016,9,24,9,15,138.5,240.0,4.0,27.0,325.5,337.43,260.21
2016,9,24,9,30,253.0,278.0,4.0,27.0,436.0,469.17,359.95
2016,9,24,9,45,265.0,292.0,4.05,27.5,467.0,503.93,384.07
2016,9,24,10,0,277.0,306.0,4.1,28.0,498.0,538.85,408.31
2016,9,24,10,15,198.0,334.5,4.05,28.0,475.5,508.14,383.15
2016,9,24,10,30,119.0,363.0,4.0,28.0,453.0,477.92,358.22
2016,9,24,10,45,64.5,296.0,4.0,28.5,345.0,356.02,267.2
2016,9,24,11,0,10.0,229.0,4.0,29.0,237.0,233.84,174.14
2016,9,24,11,15,427.0,177.5,4.0,29.0,532.5,593.53,451.87
2016,9,24,11,30,844.0,126.0,4.0,29.0,828.0,927.54,682.97
2016,9,24,11,45,843.0,129.0,4.0,29.5,837.5,940.16,687.19
2016,9,24,12,0,842.0,132.0,4.0,30.0,847.0,949.32,691.49
2016,9,24,12,15,688.5,230.0,4.0,30.0,816.0,918.87,671.14
2016,9,24,12,30,535.0,328.0,4.0,30.0,785.0,871.69,635.16
2016,9,24,12,45,578.0,288.5,4.05,30.0,779.0,869.05,635.98
2016,9,24,13,0,621.0,249.0,4.1,30.0,773.0,865.64,635.98
2016,9,24,13,15,412.0,328.0,4.05,30.0,673.0,742.36,546.29
2016,9,24,13,30,203.0,407.0,4.0,30.0,573.0,611.32,449.68
2016,9,24,13,45,215.5,384.5,4.0,30.0,556.0,594.28,439.43
2016,9,24,14,0,228.0,362.0,4.0,30.0,539.0,575.88,427.64
2016,9,24,14,15,378.0,307.0,4.0,30.0,587.0,645.25,481.57
2016,9,24,14,30,528.0,252.0,4.0,30.0,635.0,704.05,526.71
2016,9,24,14,45,264.0,133.0,4.0,30.0,324.5,352.77,271.06
2016,9,24,15,0,0.0,14.0,4.0,30.0,14.0,13.53,5.01
2016,9,24,15,15,28.5,130.5,3.95,29.5,147.5,149.36,112.39
2016,9,24,15,30,57.0,247.0,3.9,29.0,281.0,286.51,218.03
2016,9,24,15,45,28.5,129.0,3.9,29.0,146.0,145.21,109.49
2016,9,24,16,0,0.0,11.0,3.9,29.0,11.0,10.62,2.87
2016,9,24,16,15,0.0,10.0,3.7,28.5,10.0,9.65,2.15
2016,9,24,16,30,0.0,9.0,3.5,28.0,9.0,8.68,1.4
2016,9,24,16,45,0.0,7.5,3.35,28.0,7.5,7.23,0.24
2016,9,24,17,0,0.0,6.0,3.2,28.0,6.0,5.78,0.0
2016,9,24,17,15,0.0,4.5,3.0,27.5,4.5,4.34,0.0
2016,9,24,17,30,0.0,3.0,2.8,27.0,3.0,2.89,0.0
2016,9,24,17,45,0.0,2.0,2.6,26.5,2.0,1.93,0.0
2016,9,24,18,0,0.0,1.0,2.4,26.0,1.0,0.96,0.0
2016,9,24,18,15,0.0,0.5,2.4,25.5,0.5,0.49,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,15.0,2.05,23.0,15.0,14.47,3.5
2016,9,25,7,0,0.0,30.0,2.2,23.0,30.0,28.97,17.53
2016,9,25,7,15,0.0,49.5,2.3,23.0,49.5,48.01,33.63
2016,9,25,7,30,0.0,69.0,2.4,23.0,69.0,67.11,49.65
2016,9,25,7,45,0.0,91.0,2.5,23.5,91.0,88.75,67.35
2016,9,25,8,0,0.0,113.0,2.6,24.0,113.0,110.45,84.7
2016,9,25,8,15,12.0,139.5,2.6,24.0,144.5,142.12,109.88
2016,9,25,8,30,24.0,166.0,2.6,24.0,176.0,175.19,135.9
2016,9,25,8,45,110.0,201.5,2.65,24.5,259.0,267.8,208.63
2016,9,25,9,0,196.0,237.0,2.7,25.0,342.0,362.59,281.31
2016,9,25,9,15,129.0,252.5,2.65,25.0,324.0,344.41,265.6
2016,9,25,9,30,62.0,268.0,2.6,25.0,306.0,314.33,240.84
2016,9,25,9,45,163.0,292.5,2.6,25.5,403.0,423.01,323.49
2016,9,25,10,0,264.0,317.0,2.6,26.0,500.0,540.29,409.19
2016,9,25,10,15,351.0,308.0,2.6,26.0,564.0,611.48,460.97
2016,9,25,10,30,438.0,299.0,2.6,26.0,628.0,693.82,519.66
2016,9,25,10,45,407.5,326.0,2.6,26.5,641.0,701.84,522.09
2016,9,25,11,0,377.0,353.0,2.6,27.0,654.0,713.43,527.29
2016,9,25,11,15,212.5,359.5,2.55,27.0,530.0,569.54,422.8
2016,9,25,11,30,48.0,366.0,2.5,27.0,406.0,418.28,310.1
2016,9,25,11,45,30.0,303.5,2.5,27.0,329.0,336.16,250.64
2016,9,25,12,0,12.0,241.0,2.5,27.0,252.0,248.38,185.38
2016,9,25,12,15,14.0,262.0,2.45,27.0,274.5,271.49,202.81
2016,9,25,12,30,16.0,283.0,2.4,27.0,297.0,294.62,219.86
2016,9,25,12,45,20.0,301.0,2.4,27.0,318.5,316.63,236.16
2016,9,25,13,0,24.0,319.0,2.4,27.0,340.0,338.58,252.37
2016,9,25,13,15,102.0,362.5,2.3,27.0,446.5,464.96,346.38
2016,9,25,13,30,180.0,406.0,2.2,27.0,553.0,589.0,434.9
2016,9,25,13,45,135.0,387.0,2.15,27.0,495.5,524.54,388.01
2016,9,25,14,0,90.0,368.0,2.1,27.0,438.0,454.17,337.5
2016,9,25,14,15,78.5,346.5,2.0,26.5,406.0,419.25,313.39
2016,9,25,14,30,67.0,325.0,1.9,26.0,374.0,384.83,289.18
2016,9,25,14,45,141.0,314.5,1.85,26.0,409.5,435.37,328.71
2016,9,25,15,0,215.0,304.0,1.8,26.0,445.0,473.32,358.08
2016,9,25,15,15,110.0,241.5,1.8,25.5,314.0,325.39,248.52
2016,9,25,15,30,5.0,179.0,1.8,25.0,183.0,178.62,135.83
2016,9,25,15,45,17.0,183.5,1.85,25.0,193.0,190.4,146.07
2016,9,25,16,0,29.0,188.0,1.9,25.0,203.0,204.65,157.74
2016,9,25,16,15,25.0,166.5,1.85,24.5,178.5,176.19,136.05
2016,9,25,16,30,21.0,145.0,1.8,24.0,154.0,151.72,117.26
2016,9,25,16,45,13.5,123.5,1.75,24.0,129.0,126.33,97.18
2016,9,25,17,0,6.0,102.0,1.7,24.0,104.0,101.83,77.57
2016,9,25,17,15,3.0,79.0,1.65,23.5,80.0,77.97,58.21
2016,9,25,17,30,0.0,56.0,1.6,23.0,56.0,54.52,38.85
2016,9,25,17,45,0.0,36.0,1.6,23.0,36.0,34.92,22.2
2016,9,25,18,0,0.0,16.0,1.6,23.0,16.0,15.44,3.52
2016,9,25,18,15,0.0,8.0,1.65,23.0,8.0,7.86,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.0,3.7,20.0,5.0,4.82,0.0
2016,9,26,7,0,0.0,10.0,3.8,20.0,10.0,9.64,2.13
2016,9,26,7,15,0.0,16.5,3.85,20.0,16.5,15.91,7.54
2016,9,26,7,30,0.0,23.0,3.9,20.0,23.0,22.19,12.92
2016,9,26,7,45,0.0,30.5,4.0,20.0,30.5,29.44,19.05
2016,9,26,8,0,0.0,38.0,4.1,20.0,38.0,36.69,25.09
2016,9,26,8,15,0.0,46.0,4.15,20.0,46.0,44.43,31.46
2016,9,26,8,30,0.0,54.0,4.2,20.0,54.0,52.18,37.76
2016,9,26,8,45,0.0,78.0,4.3,20.0,78.0,75.43,56.75
2016,9,26,9,0,0.0,102.0,4.4,20.0,102.0,98.89,75.67
2016,9,26,9,15,0.0,112.5,4.4,20.0,112.5,109.2,83.75
2016,9,26,9,30,0.0,123.0,4.4,20.0,123.0,119.52,91.81
2016,9,26,9,45,0.0,139.0,4.4,20.5,139.5,135.31,104.0
2016,9,26,10,0,0.0,155.0,4.4,21.0,156.0,151.14,116.11
2016,9,26,10,15,0.5,154.5,4.4,21.0,155.5,151.03,115.77
2016,9,26,10,30,1.0,154.0,4.4,21.0,155.0,150.97,115.53
2016,9,26,10,45,6.0,196.0,4.4,21.0,201.0,197.14,151.82
2016,9,26,11,0,11.0,238.0,4.4,21.0,247.0,243.85,188.04
2016,9,26,11,15,12.5,250.0,4.4,21.0,260.0,257.51,198.35
2016,9,26,11,30,14.0,262.0,4.4,21.0,273.0,271.2,208.74
2016,9,26,11,45,9.0,213.5,4.4,21.5,221.0,217.89,166.99
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,164.9,125.35
2016,9,26,12,15,9.0,217.5,4.35,22.0,225.5,222.01,169.91
2016,9,26,12,30,14.0,270.0,4.3,22.0,282.0,279.6,214.11
2016,9,26,12,45,17.5,287.5,4.25,22.0,302.5,300.59,230.08
2016,9,26,13,0,21.0,305.0,4.2,22.0,323.0,321.54,246.08
2016,9,26,13,15,19.0,292.5,4.15,22.0,309.0,306.74,234.87
2016,9,26,13,30,17.0,280.0,4.1,22.0,295.0,291.95,223.77
2016,9,26,13,45,15.0,262.5,4.1,22.5,275.0,272.14,208.45
2016,9,26,14,0,13.0,245.0,4.1,23.0,255.0,252.41,193.2
2016,9,26,14,15,11.5,232.5,4.05,22.5,241.0,238.25,182.94
2016,9,26,14,30,10.0,220.0,4.0,22.0,227.0,224.17,172.67
2016,9,26,14,45,55.5,260.0,3.95,22.0,296.5,305.49,237.36
2016,9,26,15,0,101.0,300.0,3.9,22.0,366.0,379.02,294.78
2016,9,26,15,15,110.0,279.5,3.8,22.0,346.5,359.74,280.62
2016,9,26,15,30,119.0,259.0,3.7,22.0,327.0,344.42,269.58
2016,9,26,15,45,221.0,225.5,3.65,22.0,338.0,364.91,287.67
2016,9,26,16,0,323.0,192.0,3.6,22.0,349.0,379.24,299.75
2016,9,26,16,15,308.0,171.0,3.55,21.5,307.0,332.44,263.05
2016,9,26,16,30,293.0,150.0,3.5,21.0,265.0,286.67,226.4
2016,9,26,16,45,268.0,129.5,3.45,21.0,222.0,238.76,186.77
2016,9,26,17,0,243.0,109.0,3.4,21.0,179.0,193.38,148.5
2016,9,26,17,15,202.5,88.0,3.2,20.5,137.5,146.02,108.79
2016,9,26,17,30,162.0,67.0,3.0,20.0,96.0,103.42,73.1
2016,9,26,17,45,101.0,45.5,2.85,20.0,61.5,62.22,39.97
2016,9,26,18,0,40.0,24.0,2.7,20.0,27.0,27.09,7.57
2016,9,26,18,15,20.0,12.0,2.7,19.5,13.5,12.32,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,20.0,2.95,17.0,20.0,19.32,5.75
2016,9,27,7,0,0.0,40.0,3.0,17.0,40.0,38.97,26.08
2016,9,27,7,15,14.0,63.0,3.05,17.0,66.5,64.61,47.71
2016,9,27,7,30,28.0,86.0,3.1,17.0,93.0,93.35,71.96
2016,9,27,7,45,41.5,109.5,3.2,17.5,122.5,123.2,96.85
2016,9,27,8,0,55.0,133.0,3.3,18.0,152.0,154.66,122.75
2016,9,27,8,15,59.5,156.5,3.3,18.5,180.0,183.64,146.21
2016,9,27,8,30,64.0,180.0,3.3,19.0,208.0,213.09,169.55
2016,9,27,8,45,57.5,199.5,3.35,19.5,227.0,232.7,184.49
2016,9,27,9,0,51.0,219.0,3.4,20.0,246.0,251.6,198.52
2016,9,27,9,15,53.5,239.5,3.3,20.5,270.0,276.73,217.28
2016,9,27,9,30,56.0,260.0,3.2,21.0,294.0,302.03,235.85
2016,9,27,9,45,55.0,278.5,3.1,21.5,314.0,322.78,250.57
2016,9,27,10,0,54.0,297.0,3.0,22.0,334.0,343.36,264.97
2016,9,27,10,15,75.5,324.5,2.9,22.0,379.0,391.54,301.12
2016,9,27,10,30,97.0,352.0,2.8,22.0,424.0,441.02,337.61
2016,9,27,10,45,102.5,361.0,2.7,22.5,440.0,457.93,348.68
2016,9,27,11,0,108.0,370.0,2.6,23.0,456.0,474.79,359.77
2016,9,27,11,15,140.0,390.5,2.55,23.0,504.5,536.09,404.28
2016,9,27,11,30,172.0,411.0,2.5,23.0,553.0,590.18,442.79
2016,9,27,11,45,220.0,410.5,2.45,23.0,594.5,637.13,476.62
2016,9,27,12,0,268.0,410.0,2.4,23.0,636.0,692.59,515.79
2016,9,27,12,15,187.5,413.0,2.4,23.0,571.0,611.58,456.55
2016,9,27,12,30,107.0,416.0,2.4,23.0,506.0,529.29,396.16
2016,9,27,12,45,89.0,403.5,2.4,23.0,478.0,498.37,374.05
2016,9,27,13,0,71.0,391.0,2.4,23.0,450.0,467.34,351.42
2016,9,27,13,15,68.0,381.5,2.4,23.0,437.5,453.56,341.76
2016,9,27,13,30,65.0,372.0,2.4,23.0,425.0,439.61,331.89
2016,9,27,13,45,76.5,367.0,2.4,23.0,427.5,443.26,335.39
2016,9,27,14,0,88.0,362.0,2.4,23.0,430.0,446.13,338.27
2016,9,27,14,15,125.5,352.5,2.35,23.0,444.5,472.25,358.86
2016,9,27,14,30,163.0,343.0,2.3,23.0,459.0,488.21,371.87
2016,9,27,14,45,182.5,322.0,2.3,23.0,445.0,475.06,363.42
2016,9,27,15,0,202.0,301.0,2.3,23.0,431.0,459.93,353.55
2016,9,27,15,15,234.5,274.0,2.2,23.0,415.0,445.33,343.99
2016,9,27,15,30,267.0,247.0,2.1,23.0,399.0,432.46,335.32
2016,9,27,15,45,214.5,228.0,2.05,23.0,343.0,363.19,282.74
2016,9,27,16,0,162.0,209.0,2.0,23.0,287.0,303.74,237.02
2016,9,27,16,15,155.5,184.5,1.85,22.5,252.5,266.42,208.54
2016,9,27,16,30,149.0,160.0,1.7,22.0,218.0,229.58,179.66
2016,9,27,16,45,326.5,118.0,1.55,22.0,218.5,248.57,192.13
2016,9,27,17,0,504.0,76.0,1.4,22.0,219.0,247.94,185.06
2016,9,27,17,15,430.5,65.5,1.2,21.5,168.0,186.4,133.25
2016,9,27,17,30,357.0,55.0,1.0,21.0,117.0,132.45,88.31
2016,9,27,17,45,253.5,39.0,0.85,20.5,74.5,78.59,46.2
2016,9,27,18,0,150.0,23.0,0.7,20.0,32.0,35.56,6.3
2016,9,27,18,15,75.0,11.5,0.7,20.0,16.0,13.06,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,170.5,18.5,1.9,17.5,39.5,34.95,9.17
2016,9,28,7,0,341.0,37.0,2.2,18.0,79.0,92.54,54.76
2016,9,28,7,15,432.0,47.5,2.2,18.5,129.0,144.55,97.2
2016,9,28,7,30,523.0,58.0,2.2,19.0,179.0,207.38,150.27
2016,9,28,7,45,581.5,65.0,2.2,19.5,233.5,266.13,201.41
2016,9,28,8,0,640.0,72.0,2.2,20.0,288.0,330.92,256.54
2016,9,28,8,15,678.5,77.0,2.1,20.5,341.5,390.24,305.99
2016,9,28,8,30,717.0,82.0,2.0,21.0,395.0,452.02,355.53
2016,9,28,8,45,745.0,86.0,1.9,22.0,446.5,509.85,399.44
2016,9,28,9,0,773.0,90.0,1.8,23.0,498.0,568.7,442.16
2016,9,28,9,15,792.5,93.0,1.7,23.5,545.0,621.6,479.65
2016,9,28,9,30,812.0,96.0,1.6,24.0,592.0,674.0,515.05
2016,9,28,9,45,827.0,98.5,1.55,24.5,633.0,721.72,545.03
2016,9,28,10,0,842.0,101.0,1.5,25.0,674.0,764.56,571.03
2016,9,28,10,15,852.0,103.0,1.45,25.0,708.5,804.13,595.51
2016,9,28,10,30,862.0,105.0,1.4,25.0,743.0,841.34,618.12
2016,9,28,10,45,870.0,106.5,1.35,25.5,770.5,873.71,636.06
2016,9,28,11,0,878.0,108.0,1.3,26.0,798.0,903.2,651.93
2016,9,28,11,15,882.5,109.0,1.3,26.0,817.0,925.9,665.36
2016,9,28,11,30,887.0,110.0,1.3,26.0,836.0,945.26,676.79
2016,9,28,11,45,897.5,106.0,1.35,26.5,848.5,961.48,685.76
2016,9,28,12,0,908.0,102.0,1.4,27.0,861.0,974.22,692.66
2016,9,28,12,15,908.5,102.0,1.4,27.0,863.0,978.13,694.81
2016,9,28,12,30,909.0,102.0,1.4,27.0,865.0,978.28,694.88
2016,9,28,12,45,908.0,101.0,1.45,27.5,858.0,972.19,690.6
2016,9,28,13,0,907.0,100.0,1.5,28.0,851.0,962.39,684.19
2016,9,28,13,15,903.5,99.5,1.5,28.0,835.5,947.13,675.16
2016,9,28,13,30,900.0,99.0,1.5,28.0,820.0,928.35,664.05
2016,9,28,13,45,895.0,97.5,1.5,28.5,797.0,903.73,648.02
2016,9,28,14,0,890.0,96.0,1.5,29.0,774.0,875.88,630.05
2016,9,28,14,15,882.0,94.5,1.5,29.0,743.0,842.44,609.72
2016,9,28,14,30,874.0,93.0,1.5,29.0,712.0,806.26,587.53
2016,9,28,14,45,864.5,90.0,1.5,29.0,674.0,764.78,561.64
2016,9,28,15,0,855.0,87.0,1.5,29.0,636.0,721.1,534.0
2016,9,28,15,15,839.5,84.5,1.45,28.5,592.0,671.87,502.79
2016,9,28,15,30,824.0,82.0,1.4,28.0,548.0,623.68,470.29
2016,9,28,15,45,805.0,78.5,1.4,28.0,499.0,568.89,430.92
2016,9,28,16,0,786.0,75.0,1.4,28.0,450.0,513.84,390.09
2016,9,28,16,15,756.5,71.0,1.3,27.5,397.0,453.14,343.96
2016,9,28,16,30,727.0,67.0,1.2,27.0,344.0,393.96,297.31
2016,9,28,16,45,685.5,61.5,1.15,27.0,289.5,330.48,245.53
2016,9,28,17,0,644.0,56.0,1.1,27.0,235.0,270.6,195.09
2016,9,28,17,15,574.0,48.5,1.05,26.5,181.0,205.34,140.73
2016,9,28,17,30,504.0,41.0,1.0,26.0,127.0,147.72,92.73
2016,9,28,17,45,382.5,30.0,0.95,25.5,81.0,87.5,46.56
2016,9,28,18,0,261.0,19.0,0.9,25.0,35.0,40.09,1.66
2016,9,28,18,15,130.5,9.5,0.9,24.5,17.5,12.04,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,201.0,17.0,3.65,15.5,41.5,36.05,7.94
2016,9,29,7,0,402.0,34.0,3.9,16.0,83.0,98.68,57.5
2016,9,29,7,15,494.0,43.5,3.95,16.5,135.0,153.5,103.05
2016,9,29,7,30,586.0,53.0,4.0,17.0,187.0,219.2,159.68
2016,9,29,7,45,643.5,59.0,4.1,17.5,243.5,280.18,214.04
2016,9,29,8,0,701.0,65.0,4.2,18.0,300.0,346.71,272.17
2016,9,29,8,15,737.5,69.5,4.25,18.5,355.0,407.9,324.81
2016,9,29,8,30,774.0,74.0,4.3,19.0,410.0,471.65,377.78
2016,9,29,8,45,801.5,77.0,4.4,20.0,462.5,530.97,424.98
2016,9,29,9,0,829.0,80.0,4.5,21.0,515.0,591.12,471.15
2016,9,29,9,15,847.5,83.0,4.45,21.5,563.0,643.55,510.48
2016,9,29,9,30,866.0,86.0,4.4,22.0,611.0,697.25,548.41
