Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,9,45,880.5,87.5,4.4,22.5,653.5,745.34,580.64
2016,9,29,10,0,895.0,89.0,4.4,23.0,696.0,791.73,611.22
2016,9,29,10,15,905.0,90.5,4.4,23.5,731.5,832.51,637.39
2016,9,29,10,30,915.0,92.0,4.4,24.0,767.0,870.75,661.5
2016,9,29,10,45,922.5,93.0,4.4,24.5,795.0,903.51,681.61
2016,9,29,11,0,930.0,94.0,4.4,25.0,823.0,933.17,699.48
2016,9,29,11,15,935.0,95.0,4.4,25.0,842.5,957.27,714.92
2016,9,29,11,30,940.0,96.0,4.4,25.0,862.0,977.85,728.05
2016,9,29,11,45,941.0,97.5,4.45,25.5,872.5,991.56,735.51
2016,9,29,12,0,942.0,99.0,4.5,26.0,883.0,1001.46,740.56
2016,9,29,12,15,942.5,99.0,4.5,26.0,885.0,1005.4,742.99
2016,9,29,12,30,943.0,99.0,4.5,26.0,887.0,1005.46,743.02
2016,9,29,12,45,941.5,99.0,4.5,26.0,880.5,999.74,739.37
2016,9,29,13,0,940.0,99.0,4.5,26.0,874.0,990.17,733.34
2016,9,29,13,15,937.0,98.0,4.45,26.0,858.5,974.35,723.0
2016,9,29,13,30,934.0,97.0,4.4,26.0,843.0,954.86,710.35
2016,9,29,13,45,929.0,95.5,4.4,26.0,819.0,929.48,694.06
2016,9,29,14,0,924.0,94.0,4.4,26.0,795.0,900.74,675.54
2016,9,29,14,15,916.0,92.5,4.35,26.0,763.0,866.29,652.85
2016,9,29,14,30,908.0,91.0,4.3,26.0,731.0,828.99,628.14
2016,9,29,14,45,895.5,90.0,4.25,26.0,691.5,786.13,599.4
2016,9,29,15,0,883.0,89.0,4.2,26.0,652.0,741.2,568.98
2016,9,29,15,15,867.0,86.5,4.1,25.5,606.5,690.44,534.94
2016,9,29,15,30,851.0,84.0,4.0,25.0,561.0,640.74,499.44
2016,9,29,15,45,832.0,80.0,3.95,25.0,510.5,584.13,456.47
2016,9,29,16,0,813.0,76.0,3.9,25.0,460.0,527.2,412.05
2016,9,29,16,15,782.0,72.0,3.55,24.5,405.5,464.41,362.03
2016,9,29,16,30,751.0,68.0,3.2,24.0,351.0,403.23,311.71
2016,9,29,16,45,706.5,62.5,2.9,23.5,294.5,337.36,256.43
2016,9,29,17,0,662.0,57.0,2.6,23.0,238.0,275.41,202.87
2016,9,29,17,15,588.5,49.5,2.35,22.0,182.5,208.44,145.74
2016,9,29,17,30,515.0,42.0,2.1,21.0,127.0,149.44,95.57
2016,9,29,17,45,384.5,30.5,1.85,20.0,80.0,87.19,47.01
2016,9,29,18,0,254.0,19.0,1.6,19.0,33.0,38.61,0.0
2016,9,29,18,15,127.0,9.5,1.6,18.5,16.5,11.67,0.0
2016,9,29,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,207.5,17.0,1.95,13.5,41.5,36.5,6.78
2016,9,30,7,0,415.0,34.0,2.2,14.0,83.0,100.56,58.73
2016,9,30,7,15,508.5,43.0,2.2,14.5,136.0,155.9,104.95
2016,9,30,7,30,602.0,52.0,2.2,15.0,189.0,222.28,162.26
2016,9,30,7,45,657.5,58.0,2.25,15.5,245.5,283.2,216.66
2016,9,30,8,0,713.0,64.0,2.3,16.0,302.0,349.94,274.78
2016,9,30,8,15,749.5,69.0,2.1,16.5,357.5,412.25,327.47
2016,9,30,8,30,786.0,74.0,1.9,17.0,413.0,477.1,379.88
2016,9,30,8,45,811.0,77.5,1.7,18.0,465.5,536.13,424.71
2016,9,30,9,0,836.0,81.0,1.5,19.0,518.0,595.7,467.56
2016,9,30,9,15,854.5,83.5,1.5,19.5,566.0,647.81,505.25
2016,9,30,9,30,873.0,86.0,1.5,20.0,614.0,701.2,541.56
2016,9,30,9,45,885.0,89.0,1.5,20.5,655.5,749.26,572.22
2016,9,30,10,0,897.0,92.0,1.5,21.0,697.0,795.42,601.03
2016,9,30,10,15,906.5,93.5,1.45,21.0,732.0,835.77,626.06
2016,9,30,10,30,916.0,95.0,1.4,21.0,767.0,873.54,649.07
2016,9,30,10,45,922.0,96.5,1.35,21.5,794.5,905.48,666.71
2016,9,30,11,0,928.0,98.0,1.3,22.0,822.0,934.24,682.1
2016,9,30,11,15,932.0,99.0,1.25,22.0,841.0,957.3,695.03
2016,9,30,11,30,936.0,100.0,1.2,22.0,860.0,976.81,705.73
2016,9,30,11,45,940.5,99.0,1.15,22.5,870.5,990.97,711.74
2016,9,30,12,0,945.0,98.0,1.1,23.0,881.0,1001.39,715.5
2016,9,30,12,15,945.0,98.0,1.1,23.0,882.5,1004.78,717.34
2016,9,30,12,30,945.0,98.0,1.1,23.0,884.0,1004.28,717.0
2016,9,30,12,45,943.0,97.5,1.15,23.5,876.5,997.46,712.46
2016,9,30,13,0,941.0,97.0,1.2,24.0,869.0,986.8,705.72
2016,9,30,13,15,937.0,96.5,1.2,24.0,853.0,970.52,696.1
2016,9,30,13,30,933.0,96.0,1.2,24.0,837.0,950.59,684.34
2016,9,30,13,45,927.0,94.5,1.3,24.0,812.0,924.29,670.13
2016,9,30,14,0,921.0,93.0,1.4,24.0,787.0,894.68,653.63
2016,9,30,14,15,912.5,91.5,1.45,24.0,755.0,859.86,632.86
2016,9,30,14,30,904.0,90.0,1.5,24.0,723.0,822.24,610.03
2016,9,30,14,45,892.5,88.0,1.55,24.0,683.5,779.19,583.24
2016,9,30,15,0,881.0,86.0,1.6,24.0,644.0,734.01,554.58
2016,9,30,15,15,865.0,83.5,1.6,24.0,598.5,683.35,521.19
2016,9,30,15,30,849.0,81.0,1.6,24.0,553.0,631.47,484.74
2016,9,30,15,45,827.5,77.5,1.6,24.0,502.0,576.32,444.19
2016,9,30,16,0,806.0,74.0,1.6,24.0,451.0,518.85,400.68
2016,9,30,16,15,774.5,70.0,1.5,23.5,397.0,456.27,352.14
2016,9,30,16,30,743.0,66.0,1.4,23.0,343.0,395.38,303.15
2016,9,30,16,45,697.0,61.0,1.3,23.0,287.0,330.07,248.7
2016,9,30,17,0,651.0,56.0,1.2,23.0,231.0,268.86,196.13
2016,9,30,17,15,576.5,48.5,1.1,22.0,176.0,202.54,140.28
2016,9,30,17,30,502.0,41.0,1.0,21.0,121.0,144.33,91.33
2016,9,30,17,45,371.0,29.5,0.95,20.5,75.0,83.25,43.86
2016,9,30,18,0,240.0,18.0,0.9,20.0,29.0,35.67,0.0
2016,9,30,18,15,120.0,9.0,0.9,20.0,14.5,8.85,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.0,0.45,16.5,14.0,13.51,0.0
2016,10,1,7,0,0.0,28.0,0.4,17.0,28.0,27.04,16.26
2016,10,1,7,15,0.0,46.5,0.4,17.0,46.5,45.16,32.07
2016,10,1,7,30,0.0,65.0,0.4,17.0,65.0,63.31,47.67
2016,10,1,7,45,0.0,85.0,0.45,17.5,85.0,83.0,64.11
2016,10,1,8,0,0.0,105.0,0.5,18.0,105.0,102.72,80.19
2016,10,1,8,15,0.0,86.0,0.5,18.5,86.0,83.44,63.97
2016,10,1,8,30,0.0,67.0,0.5,19.0,67.0,64.76,48.34
2016,10,1,8,45,0.0,91.0,0.5,19.5,91.0,88.15,67.22
2016,10,1,9,0,0.0,115.0,0.5,20.0,115.0,111.8,85.85
2016,10,1,9,15,62.0,195.0,0.65,20.5,233.0,236.18,184.54
2016,10,1,9,30,124.0,275.0,0.8,21.0,351.0,371.13,286.37
2016,10,1,9,45,67.0,245.0,0.95,22.0,286.5,296.87,227.87
2016,10,1,10,0,10.0,215.0,1.1,23.0,222.0,219.15,166.81
2016,10,1,10,15,9.0,214.0,1.1,23.0,221.0,217.54,165.54
2016,10,1,10,30,8.0,213.0,1.1,23.0,220.0,215.89,163.96
2016,10,1,10,45,30.0,278.5,1.1,23.5,302.5,308.36,233.44
2016,10,1,11,0,52.0,344.0,1.1,24.0,385.0,397.72,297.87
2016,10,1,11,15,75.0,368.0,1.05,24.0,428.0,445.11,331.37
2016,10,1,11,30,98.0,392.0,1.0,24.0,471.0,493.14,365.0
2016,10,1,11,45,166.5,400.0,1.0,24.5,537.0,575.45,422.79
2016,10,1,12,0,235.0,408.0,1.0,25.0,603.0,649.93,473.47
2016,10,1,12,15,164.0,405.0,0.95,25.0,541.5,580.45,423.2
2016,10,1,12,30,93.0,402.0,0.9,25.0,480.0,501.27,366.86
2016,10,1,12,45,57.0,350.5,0.9,25.5,398.0,411.99,303.6
2016,10,1,13,0,21.0,299.0,0.9,26.0,316.0,315.66,233.69
2016,10,1,13,15,57.5,339.5,0.9,26.0,385.5,399.56,295.92
2016,10,1,13,30,94.0,380.0,0.9,26.0,455.0,474.71,349.43
2016,10,1,13,45,212.5,359.5,0.95,26.0,521.5,563.16,414.54
2016,10,1,14,0,331.0,339.0,1.0,26.0,588.0,644.88,473.32
2016,10,1,14,15,365.5,313.5,1.1,26.0,577.5,636.37,469.29
2016,10,1,14,30,400.0,288.0,1.2,26.0,567.0,624.5,463.68
2016,10,1,14,45,288.5,290.5,1.3,26.0,485.5,527.67,395.16
2016,10,1,15,0,177.0,293.0,1.4,26.0,404.0,432.14,326.07
2016,10,1,15,15,88.5,226.5,1.45,25.5,282.0,288.82,220.66
2016,10,1,15,30,0.0,160.0,1.5,25.0,160.0,156.63,118.85
2016,10,1,15,45,125.5,176.0,1.55,25.0,234.0,254.64,197.86
2016,10,1,16,0,251.0,192.0,1.6,25.0,308.0,336.69,261.12
2016,10,1,16,15,238.5,170.0,1.55,24.5,270.0,293.99,227.99
2016,10,1,16,30,226.0,148.0,1.5,24.0,232.0,252.23,195.3
2016,10,1,16,45,210.5,125.0,1.45,23.5,192.5,209.38,160.86
2016,10,1,17,0,195.0,102.0,1.4,23.0,153.0,168.06,126.76
2016,10,1,17,15,165.0,79.5,1.25,22.0,115.5,125.27,91.41
2016,10,1,17,30,135.0,57.0,1.1,21.0,78.0,86.02,58.84
2016,10,1,17,45,67.5,37.0,1.0,20.5,47.5,46.99,27.77
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,16.36,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,0.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,122.5,20.5,0.6,15.5,34.5,31.85,2.94
2016,10,2,7,0,245.0,41.0,0.6,16.0,69.0,81.55,49.75
2016,10,2,7,15,335.0,56.5,0.55,16.5,118.0,131.99,90.58
2016,10,2,7,30,425.0,72.0,0.5,17.0,167.0,193.25,141.29
2016,10,2,7,45,486.0,83.5,0.5,17.5,220.5,251.17,190.33
2016,10,2,8,0,547.0,95.0,0.5,18.0,274.0,317.28,244.88
2016,10,2,8,15,590.0,103.5,0.6,19.0,328.0,377.04,293.09
2016,10,2,8,30,633.0,112.0,0.7,20.0,382.0,440.35,342.37
2016,10,2,8,45,662.5,119.0,0.8,21.0,433.0,497.83,385.65
2016,10,2,9,0,692.0,126.0,0.9,22.0,484.0,556.66,428.42
2016,10,2,9,15,715.5,131.0,1.0,22.5,531.0,610.49,467.13
2016,10,2,9,30,739.0,136.0,1.1,23.0,578.0,664.38,504.9
2016,10,2,9,45,754.0,141.0,1.2,23.5,619.0,711.77,537.22
2016,10,2,10,0,769.0,146.0,1.3,24.0,660.0,757.89,567.29
2016,10,2,10,15,781.5,149.0,1.35,24.5,695.0,798.29,592.24
2016,10,2,10,30,794.0,152.0,1.4,25.0,730.0,833.97,613.82
2016,10,2,10,45,801.5,155.0,1.45,25.5,757.0,865.69,632.68
2016,10,2,11,0,809.0,158.0,1.5,26.0,784.0,894.7,649.71
2016,10,2,11,15,815.0,159.5,1.55,26.0,802.5,917.91,664.29
2016,10,2,11,30,821.0,161.0,1.6,26.0,821.0,938.03,677.01
2016,10,2,11,45,874.5,132.0,1.65,26.5,843.5,961.05,690.34
2016,10,2,12,0,928.0,103.0,1.7,27.0,866.0,987.01,705.5
2016,10,2,12,15,928.0,103.0,1.7,27.0,867.0,990.18,707.08
2016,10,2,12,30,928.0,103.0,1.7,27.0,868.0,989.53,706.66
2016,10,2,12,45,925.5,103.0,1.75,27.0,860.5,982.71,703.21
2016,10,2,13,0,923.0,103.0,1.8,27.0,853.0,972.14,697.55
2016,10,2,13,15,919.0,102.5,1.8,27.0,837.0,955.96,687.85
2016,10,2,13,30,915.0,102.0,1.8,27.0,821.0,936.21,676.01
2016,10,2,13,45,908.0,101.5,1.85,27.5,796.0,910.38,659.58
2016,10,2,14,0,901.0,101.0,1.9,28.0,771.0,881.38,641.14
2016,10,2,14,15,891.5,99.0,1.9,28.0,739.0,845.69,619.04
2016,10,2,14,30,882.0,97.0,1.9,28.0,707.0,807.35,595.07
2016,10,2,14,45,861.5,98.0,1.95,28.0,666.0,761.45,566.18
2016,10,2,15,0,841.0,99.0,2.0,28.0,625.0,717.26,538.05
2016,10,2,15,15,823.0,96.0,2.0,27.5,579.0,666.05,504.74
2016,10,2,15,30,805.0,93.0,2.0,27.0,533.0,613.93,468.48
2016,10,2,15,45,780.0,89.5,2.0,27.0,482.5,556.58,426.33
2016,10,2,16,0,755.0,86.0,2.0,27.0,432.0,499.63,383.18
2016,10,2,16,15,720.0,81.0,1.85,26.5,378.0,437.65,335.12
2016,10,2,16,30,685.0,76.0,1.7,26.0,324.0,377.25,286.7
2016,10,2,16,45,633.5,69.5,1.55,25.5,269.0,311.78,233.09
2016,10,2,17,0,582.0,63.0,1.4,25.0,214.0,251.19,182.02
2016,10,2,17,15,501.5,53.5,1.3,24.0,161.0,185.52,127.58
2016,10,2,17,30,421.0,44.0,1.2,23.0,108.0,129.04,81.1
2016,10,2,17,45,286.5,30.0,1.1,22.5,65.0,70.79,36.21
2016,10,2,18,0,152.0,16.0,1.0,22.0,22.0,25.98,0.0
2016,10,2,18,15,76.0,8.0,1.0,21.5,11.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,128.0,19.5,0.5,17.5,34.0,31.23,0.38
2016,10,3,7,0,256.0,39.0,0.5,18.0,68.0,81.12,48.36
2016,10,3,7,15,351.0,53.0,0.6,18.5,116.5,131.64,88.91
2016,10,3,7,30,446.0,67.0,0.7,19.0,165.0,194.65,140.86
2016,10,3,7,45,509.0,76.5,0.8,19.5,218.5,252.76,190.23
2016,10,3,8,0,572.0,86.0,0.9,20.0,272.0,317.46,244.15
2016,10,3,8,15,614.5,93.0,1.15,21.0,325.0,376.68,292.71
2016,10,3,8,30,657.0,100.0,1.4,22.0,378.0,439.33,342.43
2016,10,3,8,45,694.0,103.0,1.65,23.0,430.0,497.76,387.55
2016,10,3,9,0,731.0,106.0,1.9,24.0,482.0,558.18,432.79
2016,10,3,9,15,752.5,110.0,1.95,24.5,528.5,611.25,471.23
2016,10,3,9,30,774.0,114.0,2.0,25.0,575.0,662.74,507.52
2016,10,3,9,45,789.0,118.0,2.05,25.5,616.0,710.17,539.23
2016,10,3,10,0,804.0,122.0,2.1,26.0,657.0,756.21,568.7
2016,10,3,10,15,815.5,124.0,2.15,26.0,691.5,795.63,594.42
2016,10,3,10,30,827.0,126.0,2.2,26.0,726.0,832.87,618.56
2016,10,3,10,45,838.0,126.5,2.3,26.5,753.5,865.67,638.78
2016,10,3,11,0,849.0,127.0,2.4,27.0,781.0,895.8,657.18
2016,10,3,11,15,854.5,128.0,2.45,27.0,799.5,918.65,671.66
2016,10,3,11,30,860.0,129.0,2.5,27.0,818.0,938.25,684.16
2016,10,3,11,45,858.5,132.5,2.55,27.5,827.5,950.69,690.75
2016,10,3,12,0,857.0,136.0,2.6,28.0,837.0,959.55,695.18
2016,10,3,12,15,857.5,136.0,2.65,28.0,838.5,962.92,697.6
2016,10,3,12,30,858.0,136.0,2.7,28.0,840.0,962.71,697.89
2016,10,3,12,45,858.0,134.0,2.75,28.5,833.0,956.28,692.94
2016,10,3,13,0,858.0,132.0,2.8,29.0,826.0,946.28,685.85
2016,10,3,13,15,853.5,131.0,2.8,29.0,810.0,929.73,675.62
2016,10,3,13,30,849.0,130.0,2.8,29.0,794.0,909.84,663.34
2016,10,3,13,45,843.5,127.5,2.85,29.0,770.0,884.26,647.72
2016,10,3,14,0,838.0,125.0,2.9,29.0,746.0,855.64,630.09
2016,10,3,14,15,828.0,123.0,2.9,29.0,714.0,820.99,608.02
2016,10,3,14,30,818.0,121.0,2.9,29.0,682.0,783.91,584.19
2016,10,3,14,45,802.5,118.5,2.95,29.0,643.0,739.94,555.68
2016,10,3,15,0,787.0,116.0,3.0,29.0,604.0,694.41,525.73
2016,10,3,15,15,767.5,112.5,2.95,28.5,559.0,643.86,490.9
2016,10,3,15,30,748.0,109.0,2.9,28.0,514.0,593.94,455.35
2016,10,3,15,45,721.0,104.5,2.9,28.0,464.5,536.96,412.9
2016,10,3,16,0,694.0,100.0,2.9,28.0,415.0,480.75,369.84
2016,10,3,16,15,657.0,93.5,2.65,27.5,362.0,418.78,321.41
2016,10,3,16,30,620.0,87.0,2.4,27.0,309.0,359.38,273.56
2016,10,3,16,45,566.5,79.0,2.2,26.5,255.5,295.34,221.1
2016,10,3,17,0,513.0,71.0,2.0,26.0,202.0,236.5,171.68
2016,10,3,17,15,431.5,59.5,1.8,25.0,150.5,172.81,119.22
2016,10,3,17,30,350.0,48.0,1.6,24.0,99.0,118.5,75.03
2016,10,3,17,45,225.5,31.5,1.45,23.5,58.5,63.46,32.2
2016,10,3,18,0,101.0,15.0,1.3,23.0,18.0,21.27,0.0
2016,10,3,18,15,50.5,7.5,1.35,22.5,9.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,19.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,86.5,21.0,2.45,20.5,30.5,28.59,0.0
2016,10,4,7,0,173.0,42.0,2.7,21.0,61.0,71.97,43.79
2016,10,4,7,15,267.5,58.5,2.85,21.5,107.0,119.82,81.71
2016,10,4,7,30,362.0,75.0,3.0,22.0,153.0,179.09,130.11
2016,10,4,7,45,442.0,83.0,3.15,22.5,206.0,235.75,177.72
2016,10,4,8,0,522.0,91.0,3.3,23.0,259.0,302.9,233.6
2016,10,4,8,15,335.0,134.5,3.45,23.5,250.0,289.93,226.96
2016,10,4,8,30,148.0,178.0,3.6,24.0,241.0,257.32,201.65
2016,10,4,8,45,74.5,167.0,3.8,24.5,199.0,208.73,162.76
2016,10,4,9,0,1.0,156.0,4.0,25.0,157.0,153.51,117.54
2016,10,4,9,15,0.5,123.0,4.05,25.0,123.5,120.02,90.77
2016,10,4,9,30,0.0,90.0,4.1,25.0,90.0,87.09,64.37
2016,10,4,9,45,6.5,157.0,4.15,25.5,161.5,158.13,120.25
2016,10,4,10,0,13.0,224.0,4.2,26.0,233.0,230.73,175.91
2016,10,4,10,15,90.5,287.0,4.15,26.0,352.0,364.61,279.24
2016,10,4,10,30,168.0,350.0,4.1,26.0,471.0,506.12,384.63
2016,10,4,10,45,175.0,358.0,4.1,26.5,488.0,525.39,397.01
2016,10,4,11,0,182.0,366.0,4.1,27.0,505.0,544.37,409.59
2016,10,4,11,15,275.0,362.5,4.05,27.0,579.0,636.43,477.4
2016,10,4,11,30,368.0,359.0,4.0,27.0,653.0,722.54,539.4
2016,10,4,11,45,343.0,372.0,4.0,27.5,648.5,717.75,533.42
2016,10,4,12,0,318.0,385.0,4.0,28.0,644.0,711.0,526.67
2016,10,4,12,15,214.0,394.0,3.95,28.0,568.5,615.37,456.85
2016,10,4,12,30,110.0,403.0,3.9,28.0,493.0,518.51,385.14
2016,10,4,12,45,215.5,390.5,3.85,28.0,564.5,611.7,455.18
2016,10,4,13,0,321.0,378.0,3.8,28.0,636.0,702.28,521.01
2016,10,4,13,15,311.5,372.0,3.7,28.0,618.5,682.67,506.67
2016,10,4,13,30,302.0,366.0,3.6,28.0,601.0,662.04,492.24
2016,10,4,13,45,318.0,341.5,3.5,28.5,582.5,643.01,479.03
2016,10,4,14,0,334.0,317.0,3.4,29.0,564.0,622.03,464.43
2016,10,4,14,15,567.5,215.5,3.3,29.0,612.0,702.9,527.97
2016,10,4,14,30,801.0,114.0,3.2,29.0,660.0,760.77,570.81
2016,10,4,14,45,783.0,113.0,3.1,29.0,621.5,717.17,540.84
2016,10,4,15,0,765.0,112.0,3.0,29.0,583.0,672.26,510.41
2016,10,4,15,15,745.0,108.5,2.9,29.0,539.0,622.35,474.56
2016,10,4,15,30,725.0,105.0,2.8,29.0,495.0,573.09,438.32
2016,10,4,15,45,698.0,100.5,2.75,29.0,446.5,517.3,396.6
2016,10,4,16,0,671.0,96.0,2.7,29.0,398.0,462.35,354.41
2016,10,4,16,15,633.0,90.0,2.4,28.5,346.0,401.78,307.02
2016,10,4,16,30,595.0,84.0,2.1,28.0,294.0,343.94,260.43
2016,10,4,16,45,539.5,76.0,1.85,28.0,242.0,280.78,208.46
2016,10,4,17,0,484.0,68.0,1.6,28.0,190.0,223.12,160.08
2016,10,4,17,15,398.5,57.0,1.45,27.0,140.5,160.98,109.65
2016,10,4,17,30,313.0,46.0,1.3,26.0,91.0,108.14,67.45
2016,10,4,17,45,186.5,29.5,1.2,25.5,53.0,55.82,26.94
2016,10,4,18,0,60.0,13.0,1.1,25.0,15.0,16.49,0.0
2016,10,4,18,15,30.0,6.5,1.15,24.5,7.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,20.5,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,112.5,19.0,1.95,21.5,31.0,29.16,0.0
2016,10,5,7,0,225.0,38.0,2.2,22.0,62.0,75.52,44.05
2016,10,5,7,15,325.5,51.5,2.35,22.5,109.5,124.58,82.92
2016,10,5,7,30,426.0,65.0,2.5,23.0,157.0,186.83,133.75
2016,10,5,7,45,497.0,73.5,2.7,24.0,210.0,245.18,182.82
2016,10,5,8,0,568.0,82.0,2.9,25.0,263.0,311.05,237.31
2016,10,5,8,15,611.5,88.5,2.9,25.5,316.0,369.76,285.7
2016,10,5,8,30,655.0,95.0,2.9,26.0,369.0,432.01,335.36
2016,10,5,8,45,693.0,97.5,2.9,26.5,420.5,490.11,380.45
2016,10,5,9,0,731.0,100.0,2.9,27.0,472.0,550.28,425.67
2016,10,5,9,15,543.0,171.5,2.85,27.5,462.0,537.17,412.58
2016,10,5,9,30,355.0,243.0,2.8,28.0,452.0,502.0,382.49
2016,10,5,9,45,299.0,274.0,2.75,28.5,459.0,509.12,385.21
2016,10,5,10,0,243.0,305.0,2.7,29.0,466.0,504.28,378.89
2016,10,5,10,15,538.0,210.0,2.65,29.0,589.5,661.96,497.56
2016,10,5,10,30,833.0,115.0,2.6,29.0,713.0,823.45,609.21
2016,10,5,10,45,842.0,116.0,2.55,29.5,739.5,855.0,626.43
2016,10,5,11,0,851.0,117.0,2.5,30.0,766.0,878.95,639.52
2016,10,5,11,15,856.0,118.0,2.45,30.0,784.0,900.98,652.64
2016,10,5,11,30,861.0,119.0,2.4,30.0,802.0,919.78,663.68
2016,10,5,11,45,871.5,115.0,2.4,30.5,814.0,935.0,671.58
2016,10,5,12,0,882.0,111.0,2.4,31.0,826.0,946.84,677.42
2016,10,5,12,15,882.0,111.0,2.4,31.0,827.0,949.64,678.98
2016,10,5,12,30,882.0,111.0,2.4,31.0,828.0,948.81,678.46
2016,10,5,12,45,881.0,110.0,2.4,31.5,820.5,942.34,673.15
2016,10,5,13,0,880.0,109.0,2.4,32.0,813.0,932.29,665.75
2016,10,5,13,15,875.5,108.0,2.4,32.0,797.0,915.51,655.56
2016,10,5,13,30,871.0,107.0,2.4,32.0,781.0,895.37,643.33
2016,10,5,13,45,865.0,105.0,2.45,32.0,756.5,869.6,627.92
2016,10,5,14,0,859.0,103.0,2.5,32.0,732.0,840.78,610.49
2016,10,5,14,15,849.5,101.5,2.55,32.0,700.5,806.76,589.52
2016,10,5,14,30,840.0,100.0,2.6,32.0,669.0,770.25,566.72
2016,10,5,14,45,827.5,97.0,2.65,32.0,630.5,730.96,541.8
2016,10,5,15,0,815.0,94.0,2.7,32.0,592.0,686.17,512.77
2016,10,5,15,15,796.5,91.0,2.7,31.5,547.5,635.8,479.38
2016,10,5,15,30,778.0,88.0,2.7,31.0,503.0,584.67,443.49
2016,10,5,15,45,753.5,84.0,2.75,31.0,454.0,528.56,402.13
2016,10,5,16,0,729.0,80.0,2.8,31.0,405.0,472.9,359.81
2016,10,5,16,15,693.5,75.5,2.6,30.5,352.5,412.86,313.05
2016,10,5,16,30,658.0,71.0,2.4,30.0,300.0,354.59,266.21
2016,10,5,16,45,605.5,64.5,2.2,29.5,247.0,290.81,214.03
2016,10,5,17,0,553.0,58.0,2.0,29.0,194.0,232.1,164.75
2016,10,5,17,15,467.0,48.5,1.85,28.0,143.0,167.65,112.05
2016,10,5,17,30,381.0,39.0,1.7,27.0,92.0,113.11,68.17
2016,10,5,17,45,238.0,25.5,1.55,26.5,53.0,57.41,24.87
2016,10,5,18,0,95.0,12.0,1.4,26.0,14.0,17.41,0.0
2016,10,5,18,15,47.5,6.0,1.4,25.5,7.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,21.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,115.5,18.5,1.7,22.5,30.5,28.81,0.0
2016,10,6,7,0,231.0,37.0,1.9,23.0,61.0,75.36,43.25
2016,10,6,7,15,334.0,50.0,2.05,23.5,108.5,124.68,82.21
2016,10,6,7,30,437.0,63.0,2.2,24.0,156.0,187.54,133.28
2016,10,6,7,45,529.0,66.5,2.4,24.5,211.5,248.12,183.92
2016,10,6,8,0,621.0,70.0,2.6,25.0,267.0,318.43,242.19
2016,10,6,8,15,662.5,75.0,2.6,25.5,320.0,377.39,291.0
2016,10,6,8,30,704.0,80.0,2.6,26.0,373.0,439.58,340.73
2016,10,6,8,45,740.5,81.5,2.65,26.5,424.5,497.43,385.79
2016,10,6,9,0,777.0,83.0,2.7,27.0,476.0,557.7,431.21
2016,10,6,9,15,797.5,86.0,2.7,27.5,522.5,610.71,469.68
2016,10,6,9,30,818.0,89.0,2.7,28.0,569.0,663.27,506.51
2016,10,6,9,45,504.5,199.0,2.7,28.5,502.0,585.23,443.73
2016,10,6,10,0,191.0,309.0,2.7,29.0,435.0,468.76,351.76
2016,10,6,10,15,196.5,322.5,2.7,29.0,457.5,494.16,370.14
2016,10,6,10,30,202.0,336.0,2.7,29.0,480.0,519.27,387.49
2016,10,6,10,45,318.5,317.5,2.7,29.5,555.0,612.45,454.92
2016,10,6,11,0,435.0,299.0,2.7,30.0,630.0,710.34,523.29
2016,10,6,11,15,419.5,319.5,2.75,30.0,645.0,726.94,532.99
2016,10,6,11,30,404.0,340.0,2.8,30.0,660.0,734.05,537.01
2016,10,6,11,45,308.5,370.5,2.85,30.5,617.0,683.37,498.66
2016,10,6,12,0,213.0,401.0,2.9,31.0,574.0,620.89,452.37
2016,10,6,12,15,270.5,389.5,2.9,31.0,609.0,671.7,489.1
2016,10,6,12,30,328.0,378.0,2.9,31.0,644.0,712.7,518.31
2016,10,6,12,45,372.0,358.0,2.95,31.5,656.5,730.25,530.63
2016,10,6,13,0,416.0,338.0,3.0,32.0,669.0,745.56,541.57
2016,10,6,13,15,657.5,215.5,2.95,32.0,726.5,839.44,611.51
2016,10,6,13,30,899.0,93.0,2.9,32.0,784.0,902.83,652.77
2016,10,6,13,45,582.0,218.0,2.9,32.0,660.0,750.01,549.76
2016,10,6,14,0,265.0,343.0,2.9,32.0,536.0,590.36,432.8
2016,10,6,14,15,566.5,215.0,2.9,32.0,603.5,698.63,517.5
2016,10,6,14,30,868.0,87.0,2.9,32.0,671.0,775.69,573.04
2016,10,6,14,45,842.0,90.0,2.9,32.0,629.5,728.49,541.5
2016,10,6,15,0,816.0,93.0,2.9,32.0,588.0,683.43,511.94
2016,10,6,15,15,797.5,90.0,2.9,31.5,543.5,633.06,478.29
2016,10,6,15,30,779.0,87.0,2.9,31.0,499.0,581.92,442.21
2016,10,6,15,45,748.5,84.5,2.9,31.0,449.0,524.01,399.15
2016,10,6,16,0,718.0,82.0,2.9,31.0,399.0,467.13,355.63
2016,10,6,16,15,680.5,77.0,2.65,30.5,346.5,406.37,308.18
2016,10,6,16,30,643.0,72.0,2.4,30.0,294.0,347.55,260.8
2016,10,6,16,45,578.0,67.0,2.2,29.5,240.0,281.91,207.37
2016,10,6,17,0,513.0,62.0,2.0,29.0,186.0,222.75,158.16
2016,10,6,17,15,423.5,51.5,1.85,28.0,136.0,159.04,106.45
2016,10,6,17,30,334.0,41.0,1.7,27.0,86.0,105.7,63.94
2016,10,6,17,45,189.5,25.5,1.55,26.5,48.5,50.22,20.28
2016,10,6,18,0,45.0,10.0,1.4,26.0,11.0,12.37,0.0
2016,10,6,18,15,22.5,5.0,1.45,25.5,5.5,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,22.5,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,137.5,16.5,0.5,22.5,30.5,28.6,0.0
2016,10,7,7,0,275.0,33.0,0.6,23.0,61.0,78.11,43.31
2016,10,7,7,15,378.0,44.0,0.75,23.5,109.0,128.38,83.19
2016,10,7,7,30,481.0,55.0,0.9,24.0,157.0,190.89,133.93
2016,10,7,7,45,354.5,87.5,1.1,24.5,174.5,211.27,157.29
2016,10,7,8,0,228.0,120.0,1.3,25.0,192.0,214.4,164.1
2016,10,7,8,15,474.0,97.0,1.55,25.0,281.5,315.05,243.35
2016,10,7,8,30,720.0,74.0,1.8,25.0,371.0,439.77,340.8
2016,10,7,8,45,752.0,76.0,2.05,25.5,421.5,497.0,385.46
2016,10,7,9,0,784.0,78.0,2.3,26.0,472.0,555.55,430.2
2016,10,7,9,15,392.0,75.0,2.5,26.5,272.0,338.62,266.06
2016,10,7,9,30,0.0,72.0,2.7,27.0,72.0,69.64,49.85
2016,10,7,9,45,13.5,162.5,2.95,27.5,171.5,168.78,127.71
2016,10,7,10,0,27.0,253.0,3.2,28.0,271.0,271.24,205.35
2016,10,7,10,15,28.5,265.0,3.4,28.0,285.0,292.11,220.47
2016,10,7,10,30,30.0,277.0,3.6,28.0,299.0,306.74,231.13
2016,10,7,10,45,451.5,188.0,3.8,28.5,529.0,595.14,454.65
2016,10,7,11,0,873.0,99.0,4.0,29.0,759.0,875.75,651.08
2016,10,7,11,15,495.5,242.5,4.2,29.0,619.0,713.13,533.98
2016,10,7,11,30,118.0,386.0,4.4,29.0,479.0,513.99,381.77
2016,10,7,11,45,97.0,383.0,4.6,29.0,460.0,484.08,360.64
2016,10,7,12,0,76.0,380.0,4.8,29.0,441.0,462.0,344.31
2016,10,7,12,15,449.5,259.5,4.95,29.0,621.0,707.6,532.99
2016,10,7,12,30,823.0,139.0,5.1,29.0,801.0,925.57,688.05
2016,10,7,12,45,814.0,142.0,5.25,29.0,792.0,916.11,681.46
2016,10,7,13,0,805.0,145.0,5.4,29.0,783.0,903.38,674.03
2016,10,7,13,15,800.0,144.0,5.45,28.5,767.0,886.87,664.86
2016,10,7,13,30,795.0,143.0,5.5,28.0,751.0,867.25,653.57
2016,10,7,13,45,784.5,142.5,5.55,28.0,726.5,840.44,635.94
2016,10,7,14,0,774.0,142.0,5.6,28.0,702.0,811.05,616.49
2016,10,7,14,15,447.5,228.5,5.55,27.5,549.5,615.09,472.45
2016,10,7,14,30,121.0,315.0,5.5,27.0,397.0,423.87,323.83
2016,10,7,14,45,219.0,286.5,5.5,27.0,423.0,461.73,355.94
2016,10,7,15,0,317.0,258.0,5.5,27.0,449.0,497.8,385.44
2016,10,7,15,15,489.5,192.0,5.4,26.5,461.0,533.96,416.83
2016,10,7,15,30,662.0,126.0,5.3,26.0,473.0,550.46,432.3
2016,10,7,15,45,630.5,120.5,5.25,25.5,424.5,494.11,388.96
2016,10,7,16,0,599.0,115.0,5.2,25.0,376.0,439.2,345.81
2016,10,7,16,15,557.5,107.0,5.1,24.5,325.0,378.86,297.24
2016,10,7,16,30,516.0,99.0,5.0,24.0,274.0,320.05,248.67
2016,10,7,16,45,465.5,87.0,4.9,23.5,223.5,259.75,197.96
2016,10,7,17,0,415.0,75.0,4.8,23.0,173.0,204.6,150.66
2016,10,7,17,15,329.5,60.5,4.6,22.5,125.5,144.12,100.22
2016,10,7,17,30,244.0,46.0,4.4,22.0,78.0,93.76,59.27
2016,10,7,17,45,138.5,27.0,4.2,21.5,43.5,45.17,17.36
2016,10,7,18,0,33.0,8.0,4.0,21.0,9.0,9.65,0.0
2016,10,7,18,15,16.5,4.0,3.9,20.5,4.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,136.5,16.5,3.5,14.0,30.0,28.41,0.0
2016,10,8,7,0,273.0,33.0,3.6,14.0,60.0,77.73,44.47
2016,10,8,7,15,374.0,45.5,3.65,14.5,108.5,128.9,87.01
2016,10,8,7,30,475.0,58.0,3.7,15.0,157.0,192.08,140.73
2016,10,8,7,45,540.5,66.0,3.75,16.0,210.0,250.62,192.24
2016,10,8,8,0,606.0,74.0,3.8,17.0,263.0,315.96,248.67
2016,10,8,8,15,648.5,80.0,3.7,17.5,316.0,375.47,299.75
2016,10,8,8,30,691.0,86.0,3.6,18.0,369.0,438.32,351.89
2016,10,8,8,45,721.5,90.5,3.55,18.5,420.0,495.97,398.39
2016,10,8,9,0,752.0,95.0,3.5,19.0,471.0,553.91,443.6
2016,10,8,9,15,551.5,166.5,3.4,19.5,456.5,535.65,426.12
2016,10,8,9,30,351.0,238.0,3.3,20.0,442.0,493.12,389.2
2016,10,8,9,45,355.0,255.5,3.25,21.0,474.5,529.27,414.5
2016,10,8,10,0,359.0,273.0,3.2,22.0,507.0,564.64,438.2
2016,10,8,10,15,606.0,191.5,3.15,22.5,610.5,697.17,538.95
2016,10,8,10,30,853.0,110.0,3.1,23.0,714.0,830.34,631.7
2016,10,8,10,45,863.5,110.0,3.1,23.5,741.0,857.82,647.41
2016,10,8,11,0,874.0,110.0,3.1,24.0,768.0,886.81,664.89
2016,10,8,11,15,879.5,111.0,3.0,24.5,786.5,909.47,677.29
2016,10,8,11,30,885.0,112.0,2.9,25.0,805.0,928.84,687.44
2016,10,8,11,45,888.5,112.5,2.85,25.5,815.0,942.41,694.13
2016,10,8,12,0,892.0,113.0,2.8,26.0,825.0,952.44,698.6
2016,10,8,12,15,892.5,113.0,2.8,26.0,826.0,955.52,700.43
2016,10,8,12,30,893.0,113.0,2.8,26.0,827.0,954.93,700.06
2016,10,8,12,45,893.5,111.0,2.8,26.5,820.0,948.53,694.68
2016,10,8,13,0,894.0,109.0,2.8,27.0,813.0,938.48,687.11
2016,10,8,13,15,889.5,108.0,2.8,27.0,797.0,921.37,676.41
2016,10,8,13,30,885.0,107.0,2.8,27.0,781.0,900.86,663.6
2016,10,8,13,45,881.0,104.5,2.85,27.5,756.5,875.87,646.94
2016,10,8,14,0,877.0,102.0,2.9,28.0,732.0,847.7,628.2
2016,10,8,14,15,867.0,100.5,2.9,28.0,700.0,812.71,605.75
2016,10,8,14,30,857.0,99.0,2.9,28.0,668.0,775.22,581.48
2016,10,8,14,45,838.5,98.5,2.9,28.0,628.0,733.63,554.18
2016,10,8,15,0,820.0,98.0,2.9,28.0,588.0,686.94,522.99
2016,10,8,15,15,801.0,94.5,2.9,27.5,543.0,635.57,487.65
2016,10,8,15,30,782.0,91.0,2.9,27.0,498.0,583.48,450.26
2016,10,8,15,45,762.0,85.5,2.9,27.0,449.0,528.28,408.56
2016,10,8,16,0,742.0,80.0,2.9,27.0,400.0,473.09,365.57
2016,10,8,16,15,705.0,75.0,2.7,26.5,346.5,411.54,316.66
2016,10,8,16,30,668.0,70.0,2.5,26.0,293.0,351.83,267.67
2016,10,8,16,45,618.0,62.5,2.3,25.5,240.0,287.79,214.12
2016,10,8,17,0,568.0,55.0,2.1,25.0,187.0,228.54,163.28
2016,10,8,17,15,478.0,45.5,1.95,24.0,135.5,163.11,108.95
2016,10,8,17,30,388.0,36.0,1.8,23.0,84.0,108.08,64.08
2016,10,8,17,45,194.0,18.0,1.65,22.0,42.0,41.85,11.49
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,205.0,13.5,2.0,12.5,33.5,30.54,0.0
2016,10,9,7,0,410.0,27.0,2.2,13.0,67.0,90.78,48.88
2016,10,9,7,15,513.5,36.0,2.25,13.5,119.0,147.02,96.63
2016,10,9,7,30,617.0,45.0,2.3,14.0,171.0,215.38,155.61
2016,10,9,7,45,676.0,50.5,2.4,15.0,227.5,277.27,211.03
2016,10,9,8,0,735.0,56.0,2.5,16.0,284.0,344.97,270.12
2016,10,9,8,15,773.5,60.5,2.6,17.0,339.5,408.01,323.98
2016,10,9,8,30,812.0,65.0,2.7,18.0,395.0,473.69,377.88
2016,10,9,8,45,837.5,68.0,2.85,19.0,447.5,532.92,424.96
2016,10,9,9,0,863.0,71.0,3.0,20.0,500.0,590.49,469.14
2016,10,9,9,15,710.5,123.0,2.9,20.5,499.0,593.25,468.51
2016,10,9,9,30,558.0,175.0,2.8,21.0,498.0,573.2,450.17
2016,10,9,9,45,559.0,190.0,2.75,21.5,532.5,613.17,478.35
2016,10,9,10,0,560.0,205.0,2.7,22.0,567.0,651.42,504.2
2016,10,9,10,15,753.0,144.0,2.7,22.5,658.5,762.3,584.61
2016,10,9,10,30,946.0,83.0,2.7,23.0,750.0,871.75,657.3
2016,10,9,10,45,953.0,84.5,2.7,23.5,777.0,904.52,676.23
