Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,11,0,960.0,86.0,2.7,24.0,804.0,934.03,693.51
2016,10,9,11,15,964.0,86.5,2.7,24.0,823.0,956.35,707.33
2016,10,9,11,30,968.0,87.0,2.7,24.0,842.0,975.0,718.85
2016,10,9,11,45,967.5,89.5,2.75,24.5,851.0,987.93,725.78
2016,10,9,12,0,967.0,92.0,2.8,25.0,860.0,996.92,730.3
2016,10,9,12,15,967.0,92.0,2.85,25.0,861.0,999.69,732.35
2016,10,9,12,30,967.0,92.0,2.9,25.0,862.0,998.48,732.02
2016,10,9,12,45,965.0,91.5,2.95,25.0,854.0,990.93,727.72
2016,10,9,13,0,963.0,91.0,3.0,25.0,846.0,979.48,721.04
2016,10,9,13,15,959.0,90.5,3.05,25.0,829.0,962.4,710.76
2016,10,9,13,30,955.0,90.0,3.1,25.0,812.0,941.62,698.14
2016,10,9,13,45,947.5,89.5,3.15,25.0,786.5,914.26,681.15
2016,10,9,14,0,940.0,89.0,3.2,25.0,761.0,883.64,661.94
2016,10,9,14,15,931.0,87.5,3.2,25.0,727.5,847.64,638.67
2016,10,9,14,30,922.0,86.0,3.2,25.0,694.0,808.84,613.36
2016,10,9,14,45,907.5,85.0,3.2,25.0,653.5,763.98,583.59
2016,10,9,15,0,893.0,84.0,3.2,25.0,613.0,717.21,552.14
2016,10,9,15,15,875.5,81.0,3.05,24.5,566.5,664.68,515.84
2016,10,9,15,30,858.0,78.0,2.9,24.0,520.0,613.42,478.05
2016,10,9,15,45,830.5,75.5,2.75,23.5,468.0,553.72,432.87
2016,10,9,16,0,803.0,73.0,2.6,23.0,416.0,494.58,386.69
2016,10,9,16,15,766.5,68.5,2.3,22.0,361.0,430.11,335.22
2016,10,9,16,30,730.0,64.0,2.0,21.0,306.0,367.93,283.73
2016,10,9,16,45,671.5,58.5,1.75,20.5,249.0,299.75,225.81
2016,10,9,17,0,613.0,53.0,1.5,20.0,192.0,237.79,171.82
2016,10,9,17,15,518.5,44.0,1.5,19.5,139.0,169.49,114.07
2016,10,9,17,30,424.0,35.0,1.5,19.0,86.0,112.08,66.38
2016,10,9,17,45,212.0,17.5,1.5,18.5,43.0,42.48,8.68
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,12.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,172.5,15.0,0.85,12.5,31.0,29.17,0.0
2016,10,10,7,0,345.0,30.0,0.8,13.0,62.0,84.92,46.47
2016,10,10,7,15,451.5,41.0,0.8,13.5,113.5,139.74,92.59
2016,10,10,7,30,558.0,52.0,0.8,14.0,165.0,207.17,149.6
2016,10,10,7,45,624.0,59.0,0.8,15.0,221.0,269.39,203.71
2016,10,10,8,0,690.0,66.0,0.8,16.0,277.0,338.34,261.98
2016,10,10,8,15,731.5,71.0,0.75,17.0,333.0,400.09,312.73
2016,10,10,8,30,773.0,76.0,0.7,18.0,389.0,465.52,363.94
2016,10,10,8,45,803.0,80.0,0.65,19.0,442.0,526.26,409.26
2016,10,10,9,0,833.0,84.0,0.6,20.0,495.0,588.01,453.1
2016,10,10,9,15,853.5,87.0,0.7,20.5,543.5,643.24,492.99
2016,10,10,9,30,874.0,90.0,0.8,21.0,592.0,697.83,531.27
2016,10,10,9,45,890.0,92.0,0.9,22.0,634.5,743.91,559.98
2016,10,10,10,0,906.0,94.0,1.0,23.0,677.0,791.24,589.12
2016,10,10,10,15,916.5,96.0,1.0,23.5,712.5,832.29,613.36
2016,10,10,10,30,927.0,98.0,1.0,24.0,748.0,870.76,635.63
2016,10,10,10,45,935.0,99.0,1.0,24.5,775.5,903.23,653.79
2016,10,10,11,0,943.0,100.0,1.0,25.0,803.0,932.57,669.86
2016,10,10,11,15,947.5,101.0,1.0,25.0,821.5,955.47,683.16
2016,10,10,11,30,952.0,102.0,1.0,25.0,840.0,974.78,694.35
2016,10,10,11,45,956.5,101.5,1.05,25.5,850.5,988.76,701.92
2016,10,10,12,0,961.0,101.0,1.1,26.0,861.0,998.94,707.3
2016,10,10,12,15,961.5,101.0,1.1,26.0,862.0,1002.08,708.99
2016,10,10,12,30,962.0,101.0,1.1,26.0,863.0,1001.28,708.51
2016,10,10,12,45,960.0,100.5,1.15,26.5,854.5,993.7,703.55
2016,10,10,13,0,958.0,100.0,1.2,27.0,846.0,982.24,696.4
2016,10,10,13,15,953.5,99.0,1.2,27.0,829.0,964.19,685.81
2016,10,10,13,30,949.0,98.0,1.2,27.0,812.0,942.48,673.09
2016,10,10,13,45,942.5,96.5,1.3,27.0,786.0,914.99,658.27
2016,10,10,14,0,936.0,95.0,1.4,27.0,760.0,884.22,641.16
2016,10,10,14,15,926.0,93.5,1.4,27.0,726.5,847.52,618.73
2016,10,10,14,30,916.0,92.0,1.4,27.0,693.0,808.11,594.39
2016,10,10,14,45,903.5,89.5,1.45,27.0,652.0,763.31,566.7
2016,10,10,15,0,891.0,87.0,1.5,27.0,611.0,716.47,537.17
2016,10,10,15,15,872.5,84.0,1.55,26.5,564.0,666.07,504.52
2016,10,10,15,30,854.0,81.0,1.6,26.0,517.0,611.74,466.86
2016,10,10,15,45,829.0,77.0,1.7,26.0,465.0,552.06,423.26
2016,10,10,16,0,804.0,73.0,1.8,26.0,413.0,492.72,378.18
2016,10,10,16,15,766.5,68.5,1.6,25.5,357.5,427.85,326.93
2016,10,10,16,30,729.0,64.0,1.4,25.0,302.0,365.38,275.83
2016,10,10,16,45,673.0,58.0,1.25,24.5,245.5,297.78,219.63
2016,10,10,17,0,617.0,52.0,1.1,24.0,189.0,236.14,166.93
2016,10,10,17,15,521.5,42.5,1.1,23.0,136.0,167.16,109.99
2016,10,10,17,30,426.0,33.0,1.1,22.0,83.0,109.23,62.76
2016,10,10,17,45,213.0,16.5,1.15,21.0,41.5,40.72,3.98
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,161.0,15.0,0.95,14.5,29.5,28.1,0.0
2016,10,11,7,0,322.0,30.0,0.9,15.0,59.0,81.44,43.83
2016,10,11,7,15,430.0,40.5,1.0,15.5,109.0,134.55,88.41
2016,10,11,7,30,538.0,51.0,1.1,16.0,159.0,200.44,143.76
2016,10,11,7,45,602.5,58.0,1.25,17.0,213.5,260.88,196.47
2016,10,11,8,0,667.0,65.0,1.4,18.0,268.0,327.9,253.61
2016,10,11,8,15,709.0,70.5,1.4,19.0,322.5,389.0,304.43
2016,10,11,8,30,751.0,76.0,1.4,20.0,377.0,453.88,356.1
2016,10,11,8,45,781.0,79.5,1.45,21.0,429.0,512.86,401.5
2016,10,11,9,0,811.0,83.0,1.5,22.0,481.0,572.88,445.89
2016,10,11,9,15,831.5,86.0,1.55,22.5,528.0,626.99,485.27
2016,10,11,9,30,852.0,89.0,1.6,23.0,575.0,680.52,523.05
2016,10,11,9,45,868.5,91.0,1.7,24.0,617.0,725.96,551.77
2016,10,11,10,0,885.0,93.0,1.8,25.0,659.0,772.77,580.91
2016,10,11,10,15,895.5,94.5,1.8,25.5,693.0,812.47,605.01
2016,10,11,10,30,906.0,96.0,1.8,26.0,727.0,849.67,627.18
2016,10,11,10,45,914.5,97.0,1.8,26.5,754.0,881.91,645.84
2016,10,11,11,0,923.0,98.0,1.8,27.0,781.0,911.11,662.41
2016,10,11,11,15,927.5,98.5,1.85,27.5,799.5,933.01,674.78
2016,10,11,11,30,932.0,99.0,1.9,28.0,818.0,951.4,685.01
2016,10,11,11,45,937.0,98.0,2.0,28.5,828.0,964.99,692.84
2016,10,11,12,0,942.0,97.0,2.1,29.0,838.0,974.86,698.45
2016,10,11,12,15,942.0,97.0,2.1,29.0,838.5,977.42,699.87
2016,10,11,12,30,942.0,97.0,2.1,29.0,839.0,976.12,699.07
2016,10,11,12,45,940.5,96.0,2.15,29.0,831.0,968.5,694.99
2016,10,11,13,0,939.0,95.0,2.2,29.0,823.0,957.09,688.65
2016,10,11,13,15,934.5,94.0,2.25,29.0,806.0,939.25,678.3
2016,10,11,13,30,930.0,93.0,2.3,29.0,789.0,917.84,665.74
2016,10,11,13,45,924.5,91.5,2.35,29.5,764.0,891.59,648.74
2016,10,11,14,0,919.0,90.0,2.4,30.0,739.0,862.07,629.63
2016,10,11,14,15,909.0,88.5,2.4,30.0,705.5,825.86,606.91
2016,10,11,14,30,899.0,87.0,2.4,30.0,672.0,787.01,582.3
2016,10,11,14,45,879.5,87.0,2.4,30.0,631.0,740.45,552.21
2016,10,11,15,0,860.0,87.0,2.4,30.0,590.0,692.46,520.77
2016,10,11,15,15,841.0,84.5,2.35,29.5,543.5,643.65,487.71
2016,10,11,15,30,822.0,82.0,2.3,29.0,497.0,591.03,450.23
2016,10,11,15,45,795.5,78.0,2.3,29.0,446.5,532.11,406.32
2016,10,11,16,0,769.0,74.0,2.3,29.0,396.0,473.77,361.44
2016,10,11,16,15,731.0,69.5,2.0,28.0,342.0,410.63,312.08
2016,10,11,16,30,693.0,65.0,1.7,27.0,288.0,350.01,262.95
2016,10,11,16,45,635.5,58.5,1.45,26.5,233.0,284.21,208.26
2016,10,11,17,0,578.0,52.0,1.2,26.0,178.0,223.41,156.58
2016,10,11,17,15,481.5,42.5,1.2,25.0,126.5,156.82,102.15
2016,10,11,17,30,385.0,33.0,1.2,24.0,75.0,101.43,57.41
2016,10,11,17,45,192.5,16.5,1.25,23.0,37.5,37.82,0.0
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,17.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,12,6,45,126.5,16.0,1.8,19.0,27.0,26.13,0.0
2016,10,12,7,0,253.0,32.0,2.0,20.0,54.0,73.37,39.01
2016,10,12,7,15,363.5,44.0,2.2,20.5,102.0,124.33,81.04
2016,10,12,7,30,474.0,56.0,2.4,21.0,150.0,188.38,133.72
2016,10,12,7,45,551.0,62.5,2.6,22.0,204.5,248.57,185.05
2016,10,12,8,0,628.0,69.0,2.8,23.0,259.0,316.79,242.31
2016,10,12,8,15,671.5,75.0,2.9,23.5,312.0,377.51,293.3
2016,10,12,8,30,715.0,81.0,3.0,24.0,365.0,441.61,345.37
2016,10,12,8,45,752.0,83.0,3.2,24.5,417.0,500.0,391.85
2016,10,12,9,0,789.0,85.0,3.4,25.0,469.0,561.02,438.96
2016,10,12,9,15,809.5,88.0,3.45,25.5,515.5,614.03,478.36
2016,10,12,9,30,830.0,91.0,3.5,26.0,562.0,666.51,516.27
2016,10,12,9,45,847.0,92.5,3.55,26.5,603.0,714.0,548.17
2016,10,12,10,0,864.0,94.0,3.6,27.0,644.0,756.5,575.78
2016,10,12,10,15,874.5,96.0,3.6,27.5,678.0,795.94,600.71
2016,10,12,10,30,885.0,98.0,3.6,28.0,712.0,832.96,623.68
2016,10,12,10,45,892.5,99.5,3.6,28.5,738.0,864.25,642.53
2016,10,12,11,0,900.0,101.0,3.6,29.0,764.0,892.55,659.27
2016,10,12,11,15,904.5,102.0,3.55,29.5,782.0,914.48,671.41
2016,10,12,11,30,909.0,103.0,3.5,30.0,800.0,932.98,681.3
2016,10,12,11,45,911.0,103.5,3.5,30.5,809.5,945.15,687.39
2016,10,12,12,0,913.0,104.0,3.5,31.0,819.0,953.65,691.22
2016,10,12,12,15,913.0,104.0,3.45,31.0,819.5,956.07,692.32
2016,10,12,12,30,913.0,104.0,3.4,31.0,820.0,954.75,691.16
2016,10,12,12,45,911.0,103.5,3.4,31.0,812.0,947.34,686.54
2016,10,12,13,0,909.0,103.0,3.4,31.0,804.0,936.25,679.7
2016,10,12,13,15,904.5,102.0,3.3,31.0,787.0,918.78,668.18
2016,10,12,13,30,900.0,101.0,3.2,31.0,770.0,897.87,654.55
2016,10,12,13,45,893.0,99.5,3.15,31.5,745.0,870.97,636.08
2016,10,12,14,0,886.0,98.0,3.1,32.0,720.0,840.99,615.69
2016,10,12,14,15,875.5,96.0,3.05,32.0,687.0,804.79,592.39
2016,10,12,14,30,865.0,94.0,3.0,32.0,654.0,766.11,567.32
2016,10,12,14,45,850.0,92.5,2.95,32.0,614.0,725.77,540.96
2016,10,12,15,0,835.0,91.0,2.9,32.0,574.0,680.14,510.67
2016,10,12,15,15,815.5,88.0,2.8,31.5,528.5,628.56,474.95
2016,10,12,15,30,796.0,85.0,2.7,31.0,483.0,576.28,437.48
2016,10,12,15,45,767.5,81.0,2.6,31.0,433.0,517.57,393.37
2016,10,12,16,0,739.0,77.0,2.5,31.0,383.0,459.69,348.65
2016,10,12,16,15,699.5,72.0,2.15,30.0,330.0,397.71,300.31
2016,10,12,16,30,660.0,67.0,1.8,29.0,277.0,337.82,251.99
2016,10,12,16,45,598.5,60.5,1.5,28.5,223.0,272.09,197.81
2016,10,12,17,0,537.0,54.0,1.2,28.0,169.0,212.47,147.66
2016,10,12,17,15,437.5,43.5,1.15,27.0,119.0,146.88,94.8
2016,10,12,17,30,338.0,33.0,1.1,26.0,69.0,92.9,51.77
2016,10,12,17,45,169.0,16.5,1.1,25.5,34.5,34.75,0.0
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,13,6,45,0.0,12.0,1.65,19.0,12.0,11.8,0.0
2016,10,13,7,0,0.0,24.0,1.9,19.0,24.0,23.28,11.49
2016,10,13,7,15,4.5,46.0,1.95,19.5,47.0,46.16,31.82
2016,10,13,7,30,9.0,68.0,2.0,20.0,70.0,69.48,51.56
2016,10,13,7,45,21.0,90.0,2.05,20.5,96.0,97.66,74.9
2016,10,13,8,0,33.0,112.0,2.1,21.0,122.0,125.75,97.9
2016,10,13,8,15,38.0,134.5,2.0,21.5,148.0,152.72,119.62
2016,10,13,8,30,43.0,157.0,1.9,22.0,174.0,180.24,141.3
2016,10,13,8,45,80.5,184.5,1.85,22.5,221.5,231.05,181.21
2016,10,13,9,0,118.0,212.0,1.8,23.0,269.0,290.49,226.99
2016,10,13,9,15,157.0,233.5,1.55,23.5,317.5,343.28,266.43
2016,10,13,9,30,196.0,255.0,1.3,24.0,366.0,399.19,307.03
2016,10,13,9,45,212.5,273.5,1.1,24.5,401.5,438.56,333.94
2016,10,13,10,0,229.0,292.0,0.9,25.0,437.0,478.59,360.49
2016,10,13,10,15,344.0,278.5,0.8,25.5,509.5,569.19,424.54
2016,10,13,10,30,459.0,265.0,0.7,26.0,582.0,666.43,489.97
2016,10,13,10,45,485.0,265.5,0.65,26.5,611.5,701.72,510.83
2016,10,13,11,0,511.0,266.0,0.6,27.0,641.0,736.33,531.49
2016,10,13,11,15,676.0,195.5,0.75,27.5,704.0,820.12,590.01
2016,10,13,11,30,841.0,125.0,0.9,28.0,767.0,899.1,639.73
2016,10,13,11,45,840.0,127.5,1.1,28.5,775.0,910.06,647.16
2016,10,13,12,0,839.0,130.0,1.3,29.0,783.0,917.54,653.18
2016,10,13,12,15,739.0,178.5,1.5,29.0,754.5,884.0,634.34
2016,10,13,12,30,639.0,227.0,1.7,29.0,726.0,842.91,609.88
2016,10,13,12,45,617.5,241.5,1.9,29.5,720.0,834.57,604.89
2016,10,13,13,0,596.0,256.0,2.1,30.0,714.0,821.99,596.68
2016,10,13,13,15,616.5,240.5,2.15,30.0,705.0,817.28,595.05
2016,10,13,13,30,637.0,225.0,2.2,30.0,696.0,807.6,590.12
2016,10,13,13,45,580.5,234.0,2.3,30.0,652.5,752.42,553.3
2016,10,13,14,0,524.0,243.0,2.4,30.0,609.0,700.21,518.07
2016,10,13,14,15,667.5,174.0,2.4,29.5,617.5,727.89,542.72
2016,10,13,14,30,811.0,105.0,2.4,29.0,626.0,738.28,552.47
2016,10,13,14,45,766.0,114.0,2.4,29.0,582.0,685.81,517.22
2016,10,13,15,0,721.0,123.0,2.4,29.0,538.0,635.85,482.04
2016,10,13,15,15,698.0,118.5,2.35,28.5,493.5,585.02,446.36
2016,10,13,15,30,675.0,114.0,2.3,28.0,449.0,534.13,409.63
2016,10,13,15,45,478.0,137.5,2.25,28.0,362.5,414.93,319.28
2016,10,13,16,0,281.0,161.0,2.2,28.0,276.0,312.07,239.96
2016,10,13,16,15,402.5,124.0,2.0,27.5,263.5,316.21,242.45
2016,10,13,16,30,524.0,87.0,1.8,27.0,251.0,303.8,229.42
2016,10,13,16,45,457.0,77.0,1.65,26.5,200.0,238.79,176.18
2016,10,13,17,0,390.0,67.0,1.5,26.0,149.0,182.72,129.61
2016,10,13,17,15,293.5,52.0,1.45,25.5,103.5,122.47,81.19
2016,10,13,17,30,197.0,37.0,1.4,25.0,58.0,73.71,42.49
2016,10,13,17,45,98.5,18.5,1.35,24.5,29.0,28.96,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,20.5,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,0.0,7.5,0.9,19.5,7.5,7.37,0.0
2016,10,14,7,0,0.0,15.0,1.0,20.0,15.0,14.47,4.8
2016,10,14,7,15,0.0,30.0,1.1,20.5,30.0,28.97,17.92
2016,10,14,7,30,0.0,45.0,1.2,21.0,45.0,43.56,30.37
2016,10,14,7,45,0.0,61.5,1.35,21.5,61.5,59.79,43.97
2016,10,14,8,0,0.0,78.0,1.5,22.0,78.0,76.03,57.33
2016,10,14,8,15,0.0,71.5,1.6,22.5,71.5,69.22,51.57
2016,10,14,8,30,0.0,65.0,1.7,23.0,65.0,62.82,46.12
2016,10,14,8,45,0.0,41.5,1.8,23.5,41.5,40.08,27.32
2016,10,14,9,0,0.0,18.0,1.9,24.0,18.0,17.38,8.61
2016,10,14,9,15,112.0,134.5,1.9,24.5,197.5,209.56,164.32
2016,10,14,9,30,224.0,251.0,1.9,25.0,377.0,413.6,319.47
2016,10,14,9,45,230.5,268.5,1.95,25.5,406.0,445.85,341.25
2016,10,14,10,0,237.0,286.0,2.0,26.0,435.0,477.93,363.47
2016,10,14,10,15,171.0,305.0,2.0,26.5,415.5,454.66,343.51
2016,10,14,10,30,105.0,324.0,2.0,27.0,396.0,419.13,314.84
2016,10,14,10,45,190.5,334.0,2.0,27.5,470.5,511.94,382.89
2016,10,14,11,0,276.0,344.0,2.0,28.0,545.0,608.92,451.11
2016,10,14,11,15,299.0,347.5,1.95,28.0,570.5,638.38,470.69
2016,10,14,11,30,322.0,351.0,1.9,28.0,596.0,667.38,490.26
2016,10,14,11,45,590.0,233.5,1.9,28.5,688.5,798.64,585.23
2016,10,14,12,0,858.0,116.0,1.9,29.0,781.0,912.1,658.38
2016,10,14,12,15,858.5,116.0,1.9,29.0,782.0,914.72,658.81
2016,10,14,12,30,859.0,116.0,1.9,29.0,783.0,913.84,658.27
2016,10,14,12,45,859.0,114.5,1.9,29.0,775.5,907.37,654.32
2016,10,14,13,0,859.0,113.0,1.9,29.0,768.0,897.42,648.31
2016,10,14,13,15,854.5,112.0,1.9,29.0,752.0,880.58,637.98
2016,10,14,13,30,850.0,111.0,1.9,29.0,736.0,860.5,625.69
2016,10,14,13,45,843.5,109.0,1.9,29.0,711.5,839.12,612.62
2016,10,14,14,0,837.0,107.0,1.9,29.0,687.0,809.99,594.45
2016,10,14,14,15,826.0,105.0,1.9,29.0,655.5,774.55,572.04
2016,10,14,14,30,815.0,103.0,1.9,29.0,624.0,736.82,547.95
2016,10,14,14,45,800.5,100.5,1.9,29.0,585.0,693.96,520.1
2016,10,14,15,0,786.0,98.0,1.9,29.0,546.0,649.54,490.35
2016,10,14,15,15,765.0,94.5,1.9,29.0,502.0,598.61,454.2
2016,10,14,15,30,744.0,91.0,1.9,29.0,458.0,547.25,416.79
2016,10,14,15,45,713.5,87.0,1.95,29.0,409.0,491.05,374.88
2016,10,14,16,0,683.0,83.0,2.0,29.0,360.0,435.02,331.75
2016,10,14,16,15,641.0,77.5,1.85,28.5,308.0,373.84,283.56
2016,10,14,16,30,599.0,72.0,1.7,28.0,256.0,315.83,236.37
2016,10,14,16,45,535.0,64.0,1.55,27.5,204.5,251.46,183.45
2016,10,14,17,0,471.0,56.0,1.4,27.0,153.0,193.58,134.97
2016,10,14,17,15,367.5,44.5,1.3,26.0,106.0,130.59,84.43
2016,10,14,17,30,264.0,33.0,1.2,25.0,59.0,79.73,43.73
2016,10,14,17,45,132.0,16.5,1.1,24.5,29.5,28.67,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,15,6,45,96.0,15.0,2.95,19.5,22.5,22.43,0.0
2016,10,15,7,0,192.0,30.0,3.1,20.0,45.0,61.67,30.7
2016,10,15,7,15,304.0,43.5,3.25,20.5,90.5,110.5,71.83
2016,10,15,7,30,416.0,57.0,3.4,21.0,136.0,173.12,122.98
2016,10,15,7,45,491.0,65.0,3.6,21.5,187.5,230.56,172.3
2016,10,15,8,0,566.0,73.0,3.8,22.0,239.0,295.84,227.86
2016,10,15,8,15,612.5,79.5,3.95,22.5,291.0,354.71,277.81
2016,10,15,8,30,659.0,86.0,4.1,23.0,343.0,417.36,329.43
2016,10,15,8,45,436.0,146.0,4.35,24.0,325.5,393.93,311.01
2016,10,15,9,0,213.0,206.0,4.6,25.0,308.0,339.35,266.14
2016,10,15,9,15,169.5,229.5,4.6,25.5,316.0,346.76,270.55
2016,10,15,9,30,126.0,253.0,4.6,26.0,324.0,349.94,271.08
2016,10,15,9,45,200.0,267.5,4.65,27.0,389.0,422.93,326.3
2016,10,15,10,0,274.0,282.0,4.7,28.0,454.0,507.98,388.85
2016,10,15,10,15,553.5,196.0,4.65,28.0,566.5,650.91,499.18
2016,10,15,10,30,833.0,110.0,4.6,28.0,679.0,802.88,608.36
2016,10,15,10,45,529.5,230.0,4.6,28.5,596.5,699.49,529.26
2016,10,15,11,0,226.0,350.0,4.6,29.0,514.0,563.91,422.91
2016,10,15,11,15,544.5,232.0,4.6,29.5,640.0,737.47,554.69
2016,10,15,11,30,863.0,114.0,4.6,30.0,766.0,897.62,664.94
2016,10,15,11,45,871.5,111.0,4.6,30.5,776.5,911.17,671.34
2016,10,15,12,0,880.0,108.0,4.6,31.0,787.0,921.34,676.48
2016,10,15,12,15,561.5,242.5,4.55,31.0,676.0,783.77,580.59
2016,10,15,12,30,243.0,377.0,4.5,31.0,565.0,620.42,457.94
2016,10,15,12,45,563.0,240.5,4.5,31.0,669.5,778.66,578.82
2016,10,15,13,0,883.0,104.0,4.5,31.0,774.0,906.82,667.69
2016,10,15,13,15,878.5,103.0,4.5,31.0,757.0,889.63,655.8
2016,10,15,13,30,874.0,102.0,4.5,31.0,740.0,869.1,642.68
2016,10,15,13,45,869.0,99.5,4.5,31.5,716.0,843.31,624.78
2016,10,15,14,0,864.0,97.0,4.5,32.0,692.0,814.47,604.89
2016,10,15,14,15,853.0,95.0,4.45,32.0,659.5,778.54,581.18
2016,10,15,14,30,842.0,93.0,4.4,32.0,627.0,740.25,555.73
2016,10,15,14,45,822.5,92.5,4.4,32.0,587.0,698.72,527.98
2016,10,15,15,0,803.0,92.0,4.4,32.0,547.0,652.31,496.13
2016,10,15,15,15,782.0,89.0,4.3,31.5,502.0,601.29,459.68
2016,10,15,15,30,761.0,86.0,4.2,31.0,457.0,549.8,421.89
2016,10,15,15,45,730.5,82.0,4.15,31.0,408.0,491.94,377.55
2016,10,15,16,0,700.0,78.0,4.1,31.0,359.0,436.05,333.48
2016,10,15,16,15,657.5,73.0,3.75,30.5,307.0,374.48,284.23
2016,10,15,16,30,615.0,68.0,3.4,30.0,255.0,316.1,236.14
2016,10,15,16,45,550.5,60.5,3.1,29.5,203.0,251.43,182.52
2016,10,15,17,0,486.0,53.0,2.8,29.0,151.0,193.3,133.56
2016,10,15,17,15,379.0,42.0,2.55,28.0,103.5,129.54,82.46
2016,10,15,17,30,272.0,31.0,2.3,27.0,56.0,78.33,41.28
2016,10,15,17,45,136.0,15.5,2.05,26.5,28.0,27.73,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,23.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,21.5,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,21.5,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,21.5,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,21.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,16,6,45,83.0,15.5,3.9,21.5,22.0,21.81,0.0
2016,10,16,7,0,166.0,31.0,4.0,22.0,44.0,58.79,28.43
2016,10,16,7,15,281.0,45.5,4.2,22.5,89.0,107.92,69.93
2016,10,16,7,30,396.0,60.0,4.4,23.0,134.0,169.79,119.93
2016,10,16,7,45,481.5,67.5,4.65,23.5,187.0,229.61,170.58
2016,10,16,8,0,567.0,75.0,4.9,24.0,240.0,297.66,228.02
2016,10,16,8,15,615.0,82.0,5.0,24.5,292.5,357.67,278.78
2016,10,16,8,30,663.0,89.0,5.1,25.0,345.0,421.62,331.35
2016,10,16,8,45,708.0,90.0,5.25,25.5,397.0,481.0,379.25
2016,10,16,9,0,753.0,91.0,5.4,26.0,449.0,541.88,427.12
2016,10,16,9,15,776.0,94.5,5.35,26.5,495.0,595.0,467.27
2016,10,16,9,30,799.0,98.0,5.3,27.0,541.0,647.88,506.1
2016,10,16,9,45,824.5,96.5,5.3,28.0,583.0,696.53,539.21
2016,10,16,10,0,850.0,95.0,5.3,29.0,625.0,744.38,570.02
2016,10,16,10,15,861.5,97.0,5.2,29.0,658.5,780.16,593.64
2016,10,16,10,30,873.0,99.0,5.1,29.0,692.0,817.22,617.99
2016,10,16,10,45,886.0,98.0,5.1,29.5,719.0,849.72,638.18
2016,10,16,11,0,899.0,97.0,5.1,30.0,746.0,879.51,656.38
2016,10,16,11,15,903.5,97.5,5.05,30.5,763.5,900.56,668.23
2016,10,16,11,30,908.0,98.0,5.0,31.0,781.0,918.21,677.81
2016,10,16,11,45,915.0,96.0,5.0,31.5,791.5,931.85,685.08
2016,10,16,12,0,922.0,94.0,5.0,32.0,802.0,941.92,690.07
2016,10,16,12,15,922.0,94.0,4.95,32.0,802.5,944.13,691.05
2016,10,16,12,30,922.0,94.0,4.9,32.0,803.0,942.59,689.72
2016,10,16,12,45,920.5,93.5,4.85,32.5,794.5,935.39,683.37
2016,10,16,13,0,919.0,93.0,4.8,33.0,786.0,924.5,674.77
2016,10,16,13,15,914.5,92.5,4.7,33.0,769.0,907.33,663.23
2016,10,16,13,30,910.0,92.0,4.6,33.0,752.0,886.7,649.8
2016,10,16,13,45,902.5,90.5,4.6,33.0,727.0,859.11,632.15
2016,10,16,14,0,895.0,89.0,4.6,33.0,702.0,828.47,612.45
2016,10,16,14,15,884.5,87.5,4.55,32.5,669.0,792.59,590.14
2016,10,16,14,30,874.0,86.0,4.5,32.0,636.0,754.23,565.91
2016,10,16,14,45,860.5,83.5,4.45,32.0,596.5,710.36,536.44
2016,10,16,15,0,847.0,81.0,4.4,32.0,557.0,664.7,505.44
2016,10,16,15,15,827.5,78.5,4.25,31.5,511.5,616.39,470.96
2016,10,16,15,30,808.0,76.0,4.1,31.0,466.0,564.41,432.71
2016,10,16,15,45,779.0,72.5,4.0,31.0,416.0,505.82,387.72
2016,10,16,16,0,750.0,69.0,3.9,31.0,366.0,448.1,342.14
2016,10,16,16,15,709.5,64.5,3.5,30.5,313.0,385.53,291.89
2016,10,16,16,30,669.0,60.0,3.1,30.0,260.0,325.81,242.43
2016,10,16,16,45,604.5,53.5,2.75,29.5,207.0,260.1,187.65
2016,10,16,17,0,540.0,47.0,2.4,29.0,154.0,200.22,136.93
2016,10,16,17,15,431.0,37.5,2.2,28.0,105.5,134.81,84.31
2016,10,16,17,30,322.0,28.0,2.0,27.0,57.0,82.18,41.17
2016,10,16,17,45,161.0,14.0,1.85,26.0,28.5,28.17,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,24.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,6,45,75.5,15.0,3.6,21.5,21.0,20.67,0.0
2016,10,17,7,0,151.0,30.0,3.8,22.0,42.0,55.32,25.57
2016,10,17,7,15,265.0,45.5,4.05,22.5,86.5,104.63,67.74
2016,10,17,7,30,379.0,61.0,4.3,23.0,131.0,166.18,117.38
2016,10,17,7,45,468.0,68.5,4.6,23.5,183.5,225.86,167.7
2016,10,17,8,0,557.0,76.0,4.9,24.0,236.0,294.32,225.38
2016,10,17,8,15,605.0,83.0,5.0,24.5,288.0,353.69,275.62
2016,10,17,8,30,653.0,90.0,5.1,25.0,340.0,417.0,327.71
2016,10,17,8,45,702.5,90.0,5.2,26.0,392.5,477.05,375.37
2016,10,17,9,0,752.0,90.0,5.3,27.0,445.0,539.04,423.09
2016,10,17,9,15,775.0,93.5,5.3,27.5,490.5,592.0,463.09
2016,10,17,9,30,798.0,97.0,5.3,28.0,536.0,644.73,501.82
2016,10,17,9,45,823.5,95.5,5.35,28.5,578.0,693.21,536.03
2016,10,17,10,0,849.0,94.0,5.4,29.0,620.0,740.89,568.07
2016,10,17,10,15,860.5,96.0,5.35,29.0,653.5,776.55,591.91
2016,10,17,10,30,872.0,98.0,5.3,29.0,687.0,813.49,616.54
2016,10,17,10,45,884.0,97.5,5.3,29.5,713.5,845.57,636.55
2016,10,17,11,0,896.0,97.0,5.3,30.0,740.0,874.91,654.55
2016,10,17,11,15,901.0,97.5,5.25,30.5,758.0,896.27,666.71
2016,10,17,11,30,906.0,98.0,5.2,31.0,776.0,914.25,676.6
2016,10,17,11,45,908.5,98.5,5.2,31.5,785.5,926.5,682.98
2016,10,17,12,0,911.0,99.0,5.2,32.0,795.0,935.13,687.05
2016,10,17,12,15,911.5,99.0,5.15,32.0,795.5,937.72,688.33
2016,10,17,12,30,912.0,99.0,5.1,32.0,796.0,936.6,687.3
2016,10,17,12,45,910.5,98.5,5.05,32.5,787.5,929.43,680.97
2016,10,17,13,0,909.0,98.0,5.0,33.0,779.0,918.6,672.4
2016,10,17,13,15,904.5,97.0,4.95,33.0,762.0,901.0,660.86
2016,10,17,13,30,900.0,96.0,4.9,33.0,745.0,879.99,647.17
2016,10,17,13,45,893.0,94.5,4.85,33.0,720.0,853.03,629.55
2016,10,17,14,0,886.0,93.0,4.8,33.0,695.0,823.03,609.91
2016,10,17,14,15,875.5,91.5,4.7,33.0,662.5,787.44,586.14
2016,10,17,14,30,865.0,90.0,4.6,33.0,630.0,749.39,560.76
2016,10,17,14,45,848.0,88.5,4.55,33.0,590.0,707.79,532.94
2016,10,17,15,0,831.0,87.0,4.5,33.0,550.0,661.11,500.97
2016,10,17,15,15,810.5,84.0,4.4,32.5,504.5,609.38,464.1
2016,10,17,15,30,790.0,81.0,4.3,32.0,459.0,557.07,425.78
2016,10,17,15,45,760.5,77.0,4.2,32.0,409.5,498.58,380.95
2016,10,17,16,0,731.0,73.0,4.1,32.0,360.0,441.07,335.61
2016,10,17,16,15,689.0,68.0,3.7,31.0,307.0,379.16,286.59
2016,10,17,16,30,647.0,63.0,3.3,30.0,254.0,319.6,237.83
2016,10,17,16,45,582.0,56.0,2.95,29.5,201.5,253.95,183.15
2016,10,17,17,0,517.0,49.0,2.6,29.0,149.0,194.86,133.16
2016,10,17,17,15,406.0,38.5,2.4,28.0,101.0,129.64,80.92
2016,10,17,17,30,295.0,28.0,2.2,27.0,53.0,77.05,37.34
2016,10,17,17,45,147.5,14.0,2.05,26.0,26.5,26.62,0.0
2016,10,17,18,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,10.5,3.55,22.5,10.5,10.32,0.0
2016,10,18,7,0,0.0,21.0,3.7,23.0,21.0,20.34,7.16
2016,10,18,7,15,10.5,43.0,3.95,23.5,45.0,44.58,29.43
2016,10,18,7,30,21.0,65.0,4.2,24.0,69.0,71.42,51.71
2016,10,18,7,45,35.0,88.0,4.5,24.5,97.0,100.52,75.68
2016,10,18,8,0,49.0,111.0,4.8,25.0,125.0,131.2,100.73
2016,10,18,8,15,55.5,134.0,4.8,25.5,153.0,160.22,124.13
2016,10,18,8,30,62.0,157.0,4.8,26.0,181.0,189.92,147.59
2016,10,18,8,45,69.5,178.5,4.85,26.5,208.5,219.15,170.28
2016,10,18,9,0,77.0,200.0,4.9,27.0,236.0,249.05,193.11
2016,10,18,9,15,187.0,216.5,4.85,27.5,316.5,343.4,266.87
2016,10,18,9,30,297.0,233.0,4.8,28.0,397.0,448.14,346.72
2016,10,18,9,45,424.0,215.0,4.8,28.5,467.0,536.92,413.82
2016,10,18,10,0,551.0,197.0,4.8,29.0,537.0,628.14,481.38
2016,10,18,10,15,529.0,218.0,4.7,29.0,558.5,652.47,497.08
2016,10,18,10,30,507.0,239.0,4.6,29.0,580.0,673.52,510.43
2016,10,18,10,45,519.0,242.0,4.55,29.5,602.0,700.5,527.99
2016,10,18,11,0,531.0,245.0,4.5,30.0,624.0,726.02,544.4
2016,10,18,11,15,450.5,287.5,4.4,30.5,615.0,711.42,529.81
2016,10,18,11,30,370.0,330.0,4.3,31.0,606.0,684.94,507.34
2016,10,18,11,45,635.0,215.5,4.25,31.5,695.0,814.67,603.18
2016,10,18,12,0,900.0,101.0,4.2,32.0,784.0,925.09,675.52
2016,10,18,12,15,742.0,180.0,4.1,32.0,743.5,879.25,643.67
2016,10,18,12,30,584.0,259.0,4.0,32.0,703.0,816.74,598.96
2016,10,18,12,45,594.0,251.5,3.95,32.0,699.0,814.07,597.84
2016,10,18,13,0,604.0,244.0,3.9,32.0,695.0,808.73,594.59
2016,10,18,13,15,640.0,222.5,3.8,32.0,690.5,811.08,597.15
2016,10,18,13,30,676.0,201.0,3.7,32.0,686.0,807.41,595.67
2016,10,18,13,45,527.0,244.5,3.6,32.0,615.0,711.52,526.7
2016,10,18,14,0,378.0,288.0,3.5,32.0,544.0,616.29,457.5
2016,10,18,14,15,221.5,281.0,3.4,32.0,429.5,468.27,349.97
2016,10,18,14,30,65.0,274.0,3.3,32.0,315.0,330.09,246.28
2016,10,18,14,45,64.5,256.0,3.25,32.0,294.5,308.51,231.23
2016,10,18,15,0,64.0,238.0,3.2,32.0,274.0,286.87,215.65
2016,10,18,15,15,180.5,216.0,3.0,31.5,304.5,339.84,258.28
2016,10,18,15,30,297.0,194.0,2.8,31.0,335.0,381.48,291.03
2016,10,18,15,45,286.0,174.0,2.65,31.0,298.0,339.81,259.2
2016,10,18,16,0,275.0,154.0,2.5,31.0,261.0,298.6,227.39
2016,10,18,16,15,262.0,132.0,2.15,30.0,222.0,254.98,193.67
2016,10,18,16,30,249.0,110.0,1.8,29.0,183.0,212.3,159.68
2016,10,18,16,45,220.5,89.5,1.5,28.5,144.0,167.38,123.04
2016,10,18,17,0,192.0,69.0,1.2,28.0,105.0,125.47,88.38
2016,10,18,17,15,141.0,49.0,1.2,27.5,70.5,82.73,53.99
2016,10,18,17,30,90.0,29.0,1.2,27.0,36.0,45.26,21.69
2016,10,18,17,45,45.0,14.5,1.2,26.5,18.0,18.08,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,22.5,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,74.0,13.5,2.05,22.5,19.0,18.96,0.0
2016,10,19,7,0,148.0,27.0,2.2,23.0,38.0,51.07,20.24
2016,10,19,7,15,264.0,41.5,2.4,23.0,81.0,99.83,63.44
2016,10,19,7,30,380.0,56.0,2.6,23.0,124.0,160.43,112.22
2016,10,19,7,45,466.5,63.5,2.85,23.5,175.0,219.21,161.64
2016,10,19,8,0,553.0,71.0,3.1,24.0,226.0,286.24,217.84
2016,10,19,8,15,339.0,114.0,3.3,24.5,215.5,270.36,210.28
2016,10,19,8,30,125.0,157.0,3.5,25.0,205.0,224.09,174.94
2016,10,19,8,45,226.0,170.5,3.7,25.5,270.5,302.32,236.94
