Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,6,45,75.0,9.0,1.5,15.5,12.5,8.85,0.0
2016,10,29,7,0,150.0,18.0,1.6,16.0,25.0,38.51,0.0
2016,10,29,7,15,290.5,31.0,1.85,17.0,66.5,91.7,54.02
2016,10,29,7,30,431.0,44.0,2.1,18.0,108.0,156.34,107.28
2016,10,29,7,45,518.5,51.5,2.4,19.0,159.0,215.53,158.09
2016,10,29,8,0,606.0,59.0,2.7,20.0,210.0,283.79,216.4
2016,10,29,8,15,655.0,64.5,2.75,20.5,261.5,342.83,267.4
2016,10,29,8,30,704.0,70.0,2.8,21.0,313.0,405.74,320.03
2016,10,29,8,45,743.0,72.5,2.9,22.0,362.5,462.71,365.96
2016,10,29,9,0,782.0,75.0,3.0,23.0,412.0,522.64,412.5
2016,10,29,9,15,804.0,78.0,3.05,23.5,457.0,574.42,452.05
2016,10,29,9,30,826.0,81.0,3.1,24.0,502.0,625.79,490.13
2016,10,29,9,45,842.5,83.0,3.15,24.5,541.0,671.58,522.92
2016,10,29,10,0,859.0,85.0,3.2,25.0,580.0,712.31,549.91
2016,10,29,10,15,870.0,87.0,3.2,25.5,612.0,750.49,574.53
2016,10,29,10,30,881.0,89.0,3.2,26.0,644.0,786.31,597.21
2016,10,29,10,45,888.0,90.5,3.25,26.5,669.0,815.8,615.55
2016,10,29,11,0,895.0,92.0,3.3,27.0,694.0,842.33,631.8
2016,10,29,11,15,900.0,92.5,3.3,27.0,710.5,862.94,645.0
2016,10,29,11,30,905.0,93.0,3.3,27.0,727.0,880.23,656.04
2016,10,29,11,45,909.0,92.5,3.35,27.5,736.0,892.1,662.54
2016,10,29,12,0,913.0,92.0,3.4,28.0,745.0,900.42,666.81
2016,10,29,12,15,912.5,92.0,3.4,28.0,744.5,901.75,667.56
2016,10,29,12,30,912.0,92.0,3.4,28.0,744.0,899.43,666.07
2016,10,29,12,45,910.0,91.5,3.45,28.5,735.0,891.61,660.05
2016,10,29,13,0,908.0,91.0,3.5,29.0,726.0,880.22,651.8
2016,10,29,13,15,902.5,90.0,3.5,29.0,709.0,861.8,639.98
2016,10,29,13,30,897.0,89.0,3.5,29.0,692.0,840.07,626.03
2016,10,29,13,45,889.5,87.5,3.55,29.0,666.5,813.0,608.71
2016,10,29,14,0,882.0,86.0,3.6,29.0,641.0,782.99,589.34
2016,10,29,14,15,870.5,84.5,3.6,29.0,608.5,747.22,565.65
2016,10,29,14,30,859.0,83.0,3.6,29.0,576.0,709.15,540.19
2016,10,29,14,45,832.5,84.0,3.6,29.0,535.5,664.9,510.07
2016,10,29,15,0,806.0,85.0,3.6,29.0,495.0,616.35,474.52
2016,10,29,15,15,782.5,81.5,3.55,28.5,450.0,564.3,436.45
2016,10,29,15,30,759.0,78.0,3.5,28.0,405.0,512.05,397.07
2016,10,29,15,45,724.5,74.0,3.45,28.0,356.5,453.82,351.2
2016,10,29,16,0,690.0,70.0,3.4,28.0,308.0,398.24,306.03
2016,10,29,16,15,639.5,64.5,3.0,27.0,257.0,335.48,254.92
2016,10,29,16,30,589.0,59.0,2.6,26.0,206.0,276.81,205.62
2016,10,29,16,45,508.5,51.0,2.25,25.5,156.0,211.15,150.35
2016,10,29,17,0,428.0,43.0,1.9,25.0,106.0,153.82,101.97
2016,10,29,17,15,288.5,30.0,1.75,24.0,64.5,89.81,50.5
2016,10,29,17,30,149.0,17.0,1.6,23.0,23.0,34.68,0.0
2016,10,29,17,45,74.5,8.5,1.5,22.5,11.5,0.0,0.0
2016,10,29,18,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,6,45,40.0,8.5,1.4,17.5,10.5,0.0,0.0
2016,10,30,7,0,80.0,17.0,1.5,18.0,21.0,26.39,0.0
2016,10,30,7,15,209.0,33.5,1.75,18.5,60.0,79.07,46.55
2016,10,30,7,30,338.0,50.0,2.0,19.0,99.0,139.32,96.08
2016,10,30,7,45,428.5,59.5,2.3,20.0,148.0,196.48,144.2
2016,10,30,8,0,519.0,69.0,2.6,21.0,197.0,262.9,200.14
2016,10,30,8,15,573.0,76.5,2.6,21.5,247.5,321.48,250.01
2016,10,30,8,30,627.0,84.0,2.6,22.0,298.0,384.59,302.16
2016,10,30,8,45,672.5,86.5,2.6,23.0,347.5,442.09,347.93
2016,10,30,9,0,718.0,89.0,2.6,24.0,397.0,502.26,394.12
2016,10,30,9,15,743.5,93.0,2.5,24.5,441.5,554.39,433.14
2016,10,30,9,30,769.0,97.0,2.4,25.0,486.0,605.04,469.8
2016,10,30,9,45,789.5,99.0,2.3,25.5,525.0,651.36,502.15
2016,10,30,10,0,810.0,101.0,2.2,26.0,564.0,696.64,532.04
2016,10,30,10,15,823.0,103.0,2.1,26.5,596.5,734.98,555.65
2016,10,30,10,30,836.0,105.0,2.0,27.0,629.0,771.22,577.38
2016,10,30,10,45,847.5,105.5,1.95,27.5,654.5,802.27,595.62
2016,10,30,11,0,859.0,106.0,1.9,28.0,680.0,830.67,611.92
2016,10,30,11,15,865.0,107.0,1.9,28.0,697.5,852.17,625.23
2016,10,30,11,30,871.0,108.0,1.9,28.0,715.0,865.42,633.23
2016,10,30,11,45,885.0,103.0,1.9,28.5,726.0,880.61,641.42
2016,10,30,12,0,899.0,98.0,1.9,29.0,737.0,892.48,647.49
2016,10,30,12,15,899.5,98.0,1.95,29.0,737.0,894.64,649.21
2016,10,30,12,30,900.0,98.0,2.0,29.0,737.0,893.21,648.84
2016,10,30,12,45,901.0,96.0,2.1,29.5,729.0,886.4,644.3
2016,10,30,13,0,902.0,94.0,2.2,30.0,721.0,875.99,637.56
2016,10,30,13,15,897.5,93.0,2.25,30.0,704.5,858.53,627.13
2016,10,30,13,30,893.0,92.0,2.3,30.0,688.0,837.74,614.59
2016,10,30,13,45,887.5,89.5,2.35,30.0,663.5,811.28,598.28
2016,10,30,14,0,882.0,87.0,2.4,30.0,639.0,781.79,579.9
2016,10,30,14,15,871.0,85.5,2.45,30.0,607.0,746.46,557.41
2016,10,30,14,30,860.0,84.0,2.5,30.0,575.0,708.79,533.09
2016,10,30,14,45,846.5,81.0,2.55,30.0,536.5,668.93,506.95
2016,10,30,15,0,833.0,78.0,2.6,30.0,498.0,623.82,474.95
2016,10,30,15,15,811.0,75.0,2.6,29.5,453.5,572.23,437.96
2016,10,30,15,30,789.0,72.0,2.6,29.0,409.0,520.22,399.45
2016,10,30,15,45,759.0,67.5,2.6,29.0,360.5,462.48,354.59
2016,10,30,16,0,729.0,63.0,2.6,29.0,312.0,405.78,309.08
2016,10,30,16,15,681.5,58.0,2.25,28.0,260.5,342.94,258.13
2016,10,30,16,30,634.0,53.0,1.9,27.0,209.0,284.73,209.26
2016,10,30,16,45,558.0,45.5,1.6,26.5,158.5,218.72,153.72
2016,10,30,17,0,482.0,38.0,1.3,26.0,108.0,160.54,104.47
2016,10,30,17,15,339.0,26.5,1.25,25.0,65.5,94.73,51.16
2016,10,30,17,30,196.0,15.0,1.2,24.0,23.0,38.06,0.0
2016,10,30,17,45,98.0,7.5,1.2,23.0,11.5,0.0,0.0
2016,10,30,18,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,98.0,7.5,1.1,14.5,11.5,0.0,0.0
2016,10,31,7,0,196.0,15.0,1.1,15.0,23.0,38.19,0.0
2016,10,31,7,15,342.5,27.0,1.35,16.0,66.0,96.11,54.1
2016,10,31,7,30,489.0,39.0,1.6,17.0,109.0,163.48,110.78
2016,10,31,7,45,573.0,46.0,1.9,18.0,161.0,223.84,163.2
2016,10,31,8,0,657.0,53.0,2.2,19.0,213.0,291.81,221.86
2016,10,31,8,15,704.5,58.0,2.25,19.5,265.0,352.17,274.31
2016,10,31,8,30,752.0,63.0,2.3,20.0,317.0,416.09,327.96
2016,10,31,8,45,785.5,66.0,2.4,21.0,367.0,473.91,374.66
2016,10,31,9,0,819.0,69.0,2.5,22.0,417.0,533.03,420.58
2016,10,31,9,15,839.5,72.0,2.6,22.5,462.0,585.3,460.63
2016,10,31,9,30,860.0,75.0,2.7,23.0,507.0,633.98,496.95
2016,10,31,9,45,874.5,77.0,2.8,23.5,545.5,679.25,529.33
2016,10,31,10,0,889.0,79.0,2.9,24.0,584.0,722.82,558.5
2016,10,31,10,15,898.5,80.5,2.9,24.5,616.0,760.14,582.38
2016,10,31,10,30,908.0,82.0,2.9,25.0,648.0,794.93,604.23
2016,10,31,10,45,914.0,83.5,2.95,25.5,672.0,824.2,622.35
2016,10,31,11,0,920.0,85.0,3.0,26.0,696.0,850.36,638.31
2016,10,31,11,15,923.5,85.5,3.05,26.5,712.0,870.07,649.88
2016,10,31,11,30,927.0,86.0,3.1,27.0,728.0,886.33,659.21
2016,10,31,11,45,925.0,88.0,3.15,27.5,735.0,895.99,664.21
2016,10,31,12,0,923.0,90.0,3.2,28.0,742.0,901.95,666.9
2016,10,31,12,15,921.5,90.0,3.2,28.0,741.0,902.42,667.09
2016,10,31,12,30,920.0,90.0,3.2,28.0,740.0,899.21,665.02
2016,10,31,12,45,915.5,90.0,3.25,28.5,730.5,889.77,657.95
2016,10,31,13,0,911.0,90.0,3.3,29.0,721.0,876.78,648.69
2016,10,31,13,15,904.5,89.0,3.3,29.0,703.0,857.54,636.35
2016,10,31,13,30,898.0,88.0,3.3,29.0,685.0,835.02,621.89
2016,10,31,13,45,888.0,87.5,3.35,29.0,658.5,807.14,604.06
2016,10,31,14,0,878.0,87.0,3.4,29.0,632.0,776.44,584.26
2016,10,31,14,15,865.0,85.0,3.4,29.0,599.0,739.25,559.59
2016,10,31,14,30,852.0,83.0,3.4,29.0,566.0,699.87,533.21
2016,10,31,14,45,833.0,81.0,3.4,29.0,526.5,657.78,504.55
2016,10,31,15,0,814.0,79.0,3.4,29.0,487.0,610.9,470.26
2016,10,31,15,15,790.0,76.0,3.3,28.5,442.0,559.01,432.09
2016,10,31,15,30,766.0,73.0,3.2,28.0,397.0,506.94,392.66
2016,10,31,15,45,730.0,69.5,3.15,28.0,348.0,448.48,346.56
2016,10,31,16,0,694.0,66.0,3.1,28.0,299.0,391.69,300.43
2016,10,31,16,15,643.0,60.5,2.7,27.0,248.5,329.88,249.92
2016,10,31,16,30,592.0,55.0,2.3,26.0,198.0,271.22,200.52
2016,10,31,16,45,508.5,47.0,1.9,25.5,148.5,205.0,144.85
2016,10,31,17,0,425.0,39.0,1.5,25.0,99.0,147.49,96.47
2016,10,31,17,15,284.0,27.0,1.45,24.0,59.5,85.11,45.55
2016,10,31,17,30,143.0,15.0,1.4,23.0,20.0,31.53,0.0
2016,10,31,17,45,71.5,7.5,1.35,22.5,10.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,1,6,45,40.0,7.5,2.15,19.5,9.0,0.0,0.0
2016,11,1,7,0,80.0,15.0,2.3,20.0,18.0,24.19,0.0
2016,11,1,7,15,214.0,30.0,2.6,20.5,55.5,75.69,41.98
2016,11,1,7,30,348.0,45.0,2.9,21.0,93.0,135.84,91.83
2016,11,1,7,45,439.0,53.5,3.2,21.5,141.5,191.93,139.27
2016,11,1,8,0,530.0,62.0,3.5,22.0,190.0,257.51,194.97
2016,11,1,8,15,583.5,68.5,3.65,22.5,239.5,314.99,244.42
2016,11,1,8,30,637.0,75.0,3.8,23.0,289.0,376.93,296.28
2016,11,1,8,45,680.0,78.0,4.0,24.0,337.5,433.77,342.35
2016,11,1,9,0,723.0,81.0,4.2,25.0,386.0,491.83,387.96
2016,11,1,9,15,385.5,143.5,4.2,25.5,308.0,391.05,308.1
2016,11,1,9,30,48.0,206.0,4.2,26.0,230.0,242.71,187.65
2016,11,1,9,45,133.0,231.5,4.25,26.5,305.0,335.26,260.21
2016,11,1,10,0,218.0,257.0,4.3,27.0,380.0,427.74,330.65
2016,11,1,10,15,528.5,175.5,4.3,27.5,496.5,590.65,457.08
2016,11,1,10,30,839.0,94.0,4.3,28.0,613.0,757.13,577.99
2016,11,1,10,45,847.5,95.0,4.3,28.5,637.5,781.88,592.37
2016,11,1,11,0,856.0,96.0,4.3,29.0,662.0,808.05,608.51
2016,11,1,11,15,861.5,97.0,4.3,29.0,678.5,828.82,622.09
2016,11,1,11,30,867.0,98.0,4.3,29.0,695.0,846.45,633.58
2016,11,1,11,45,485.0,217.0,4.3,29.5,552.0,662.45,500.09
2016,11,1,12,0,103.0,336.0,4.3,30.0,409.0,439.21,328.27
2016,11,1,12,15,129.5,340.0,4.3,30.0,431.0,475.66,356.16
2016,11,1,12,30,156.0,344.0,4.3,30.0,453.0,502.67,376.32
2016,11,1,12,45,238.5,328.5,4.3,30.0,493.5,555.21,416.64
2016,11,1,13,0,321.0,313.0,4.3,30.0,534.0,614.36,460.93
2016,11,1,13,15,596.0,201.0,4.3,30.0,599.0,728.2,549.05
2016,11,1,13,30,871.0,89.0,4.3,30.0,664.0,811.81,609.05
2016,11,1,13,45,477.0,185.5,4.3,30.5,498.5,589.6,447.86
2016,11,1,14,0,83.0,282.0,4.3,31.0,333.0,356.49,267.87
2016,11,1,14,15,75.0,264.5,4.25,30.5,308.5,329.56,249.23
2016,11,1,14,30,67.0,247.0,4.2,30.0,284.0,302.97,230.08
2016,11,1,14,45,126.0,234.0,4.2,30.0,298.5,333.18,254.69
2016,11,1,15,0,185.0,221.0,4.2,30.0,313.0,351.8,270.09
2016,11,1,15,15,102.5,189.0,4.1,29.5,239.0,255.21,196.05
2016,11,1,15,30,20.0,157.0,4.0,29.0,165.0,167.29,127.45
2016,11,1,15,45,345.0,112.0,3.95,29.0,227.5,299.77,232.94
2016,11,1,16,0,670.0,67.0,3.9,29.0,290.0,381.63,292.92
2016,11,1,16,15,618.5,61.5,3.45,28.5,240.5,320.02,241.63
2016,11,1,16,30,567.0,56.0,3.0,28.0,191.0,262.63,193.0
2016,11,1,16,45,478.0,48.0,2.65,27.5,142.5,196.41,137.87
2016,11,1,17,0,389.0,40.0,2.3,27.0,94.0,139.5,90.62
2016,11,1,17,15,248.0,27.0,2.2,26.5,56.0,78.11,40.46
2016,11,1,17,30,107.0,14.0,2.1,26.0,18.0,26.16,0.0
2016,11,1,17,45,53.5,7.0,2.05,25.5,9.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,6,45,9.0,6.5,2.4,21.0,7.0,0.0,0.0
2016,11,2,7,0,18.0,13.0,2.5,21.0,14.0,14.88,0.0
2016,11,2,7,15,119.5,33.0,2.7,21.5,48.5,59.65,32.79
2016,11,2,7,30,221.0,53.0,2.9,22.0,83.0,114.2,78.33
2016,11,2,7,45,315.0,65.5,3.15,22.5,129.5,167.25,121.94
2016,11,2,8,0,409.0,78.0,3.4,23.0,176.0,230.57,174.61
2016,11,2,8,15,468.5,87.5,3.55,23.0,224.0,286.62,222.35
2016,11,2,8,30,528.0,97.0,3.7,23.0,272.0,350.02,275.25
2016,11,2,8,45,287.0,132.5,3.85,23.5,230.0,287.6,227.53
2016,11,2,9,0,46.0,168.0,4.0,24.0,188.0,198.02,154.75
2016,11,2,9,15,23.5,163.0,4.05,24.5,173.5,175.77,136.4
2016,11,2,9,30,1.0,158.0,4.1,25.0,159.0,156.77,120.34
2016,11,2,9,45,115.5,205.5,4.15,26.0,271.0,294.89,229.81
2016,11,2,10,0,230.0,253.0,4.2,27.0,383.0,431.48,333.85
2016,11,2,10,15,149.0,263.5,4.15,27.0,350.0,390.38,300.27
2016,11,2,10,30,68.0,274.0,4.1,27.0,317.0,336.25,257.02
2016,11,2,10,45,144.5,293.0,4.05,27.5,387.0,426.85,325.98
2016,11,2,11,0,221.0,312.0,4.0,28.0,457.0,512.87,389.55
2016,11,2,11,15,229.5,319.5,3.9,28.0,473.5,531.98,402.74
2016,11,2,11,30,238.0,327.0,3.8,28.0,490.0,550.51,415.73
2016,11,2,11,45,252.5,329.0,3.75,28.5,503.5,567.37,427.01
2016,11,2,12,0,267.0,331.0,3.7,29.0,517.0,592.48,443.93
2016,11,2,12,15,226.5,336.0,3.6,29.0,494.0,554.67,415.63
2016,11,2,12,30,186.0,341.0,3.5,29.0,471.0,524.96,393.17
2016,11,2,12,45,126.5,326.0,3.4,29.0,414.0,456.52,342.36
2016,11,2,13,0,67.0,311.0,3.3,29.0,357.0,379.87,285.04
2016,11,2,13,15,428.0,216.5,3.15,28.5,498.5,601.17,457.11
2016,11,2,13,30,789.0,122.0,3.0,28.0,640.0,784.13,590.03
2016,11,2,13,45,394.5,112.0,2.95,28.0,371.0,446.46,345.53
2016,11,2,14,0,0.0,102.0,2.9,28.0,102.0,98.92,72.35
2016,11,2,14,15,118.5,177.0,2.8,28.0,243.5,273.48,211.14
2016,11,2,14,30,237.0,252.0,2.7,28.0,385.0,435.04,333.46
2016,11,2,14,45,435.5,190.0,2.65,28.0,413.0,505.28,388.44
2016,11,2,15,0,634.0,128.0,2.6,28.0,441.0,548.99,422.9
2016,11,2,15,15,603.5,122.5,2.45,27.5,398.5,497.87,384.57
2016,11,2,15,30,573.0,117.0,2.3,27.0,356.0,447.61,346.5
2016,11,2,15,45,517.5,112.5,2.2,27.0,308.5,385.22,297.77
2016,11,2,16,0,462.0,108.0,2.1,27.0,261.0,329.54,253.21
2016,11,2,16,15,402.0,97.0,1.9,26.5,214.0,269.72,205.08
2016,11,2,16,30,342.0,86.0,1.7,26.0,167.0,215.51,160.59
2016,11,2,16,45,250.0,71.0,1.55,25.5,122.0,150.84,108.45
2016,11,2,17,0,158.0,56.0,1.4,25.0,77.0,100.23,68.11
2016,11,2,17,15,79.0,33.5,1.5,24.5,44.0,52.9,28.22
2016,11,2,17,30,0.0,11.0,1.6,24.0,11.0,10.81,0.0
2016,11,2,17,45,0.0,5.5,1.7,24.0,5.5,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,3.5,0.95,21.0,3.5,0.0,0.0
2016,11,3,7,0,0.0,7.0,1.0,21.0,7.0,6.88,0.0
2016,11,3,7,15,2.5,26.0,1.2,21.0,26.5,26.09,12.58
2016,11,3,7,30,5.0,45.0,1.4,21.0,46.0,46.03,31.34
2016,11,3,7,45,20.5,66.5,1.6,21.5,71.5,74.42,54.85
2016,11,3,8,0,36.0,88.0,1.8,22.0,97.0,103.0,78.51
2016,11,3,8,15,47.0,109.0,1.85,22.0,123.5,130.88,101.6
2016,11,3,8,30,58.0,130.0,1.9,22.0,150.0,159.87,125.29
2016,11,3,8,45,29.0,130.5,1.95,22.5,140.5,147.61,115.12
2016,11,3,9,0,0.0,131.0,2.0,23.0,131.0,129.36,99.78
2016,11,3,9,15,13.0,160.0,2.0,23.0,166.5,166.52,129.38
2016,11,3,9,30,26.0,189.0,2.0,23.0,202.0,204.91,159.47
2016,11,3,9,45,42.5,214.5,2.0,23.0,237.5,249.51,194.08
2016,11,3,10,0,59.0,240.0,2.0,23.0,273.0,289.8,224.9
2016,11,3,10,15,87.5,262.5,1.9,23.0,315.0,336.67,260.56
2016,11,3,10,30,116.0,285.0,1.8,23.0,357.0,385.11,296.79
2016,11,3,10,45,71.0,270.0,1.75,23.5,315.0,335.46,257.29
2016,11,3,11,0,26.0,255.0,1.7,24.0,273.0,275.81,210.43
2016,11,3,11,15,31.5,269.5,1.6,24.0,291.0,304.37,231.93
2016,11,3,11,30,37.0,284.0,1.5,24.0,309.0,325.05,247.03
2016,11,3,11,45,21.0,239.5,1.45,24.5,254.0,255.95,194.19
2016,11,3,12,0,5.0,195.0,1.4,25.0,199.0,196.55,148.41
2016,11,3,12,15,2.5,167.0,1.3,25.0,169.0,165.98,125.01
2016,11,3,12,30,0.0,139.0,1.2,25.0,139.0,135.68,101.58
2016,11,3,12,45,37.5,226.0,1.2,25.0,252.0,263.04,200.34
2016,11,3,13,0,75.0,313.0,1.2,25.0,365.0,388.87,293.64
2016,11,3,13,15,37.5,172.0,1.25,25.0,198.0,205.08,155.95
2016,11,3,13,30,0.0,31.0,1.3,25.0,31.0,29.97,18.43
2016,11,3,13,45,0.0,48.0,1.4,25.0,48.0,46.41,31.77
2016,11,3,14,0,0.0,65.0,1.5,25.0,65.0,62.87,44.99
2016,11,3,14,15,0.0,38.0,1.55,25.0,38.0,36.72,24.07
2016,11,3,14,30,0.0,11.0,1.6,25.0,11.0,10.62,2.99
2016,11,3,14,45,0.0,13.5,1.65,25.0,13.5,13.03,4.98
2016,11,3,15,0,0.0,16.0,1.7,25.0,16.0,15.45,6.98
2016,11,3,15,15,0.0,22.5,1.65,24.5,22.5,21.72,12.18
2016,11,3,15,30,0.0,29.0,1.6,24.0,29.0,28.0,17.42
2016,11,3,15,45,0.0,25.5,1.6,24.0,25.5,24.61,14.69
2016,11,3,16,0,0.0,22.0,1.6,24.0,22.0,21.23,11.92
2016,11,3,16,15,0.0,18.0,1.5,23.5,18.0,17.36,8.76
2016,11,3,16,30,0.0,14.0,1.4,23.0,14.0,13.5,5.54
2016,11,3,16,45,0.0,10.0,1.3,23.0,10.0,9.64,2.26
2016,11,3,17,0,0.0,6.0,1.2,23.0,6.0,5.78,0.0
2016,11,3,17,15,0.0,3.5,1.15,22.5,3.5,3.37,0.0
2016,11,3,17,30,0.0,1.0,1.1,22.0,1.0,0.98,0.0
2016,11,3,17,45,0.0,0.5,1.05,21.5,0.5,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,1.5,3.15,18.0,1.5,0.0,0.0
2016,11,4,7,0,0.0,3.0,3.2,18.0,3.0,2.95,0.0
2016,11,4,7,15,0.0,13.5,3.25,18.0,13.5,13.02,3.3
2016,11,4,7,30,0.0,24.0,3.3,18.0,24.0,23.16,13.24
2016,11,4,7,45,0.0,38.0,3.4,18.0,38.0,36.7,24.94
2016,11,4,8,0,0.0,52.0,3.5,18.0,52.0,50.36,36.67
2016,11,4,8,15,0.0,66.0,3.55,18.0,66.0,64.18,48.39
2016,11,4,8,30,0.0,80.0,3.6,18.0,80.0,78.01,59.94
2016,11,4,8,45,0.0,69.5,3.7,18.5,69.5,67.19,50.7
2016,11,4,9,0,0.0,59.0,3.8,19.0,59.0,57.01,42.03
2016,11,4,9,15,3.5,113.0,3.8,19.0,115.0,112.56,87.76
2016,11,4,9,30,7.0,167.0,3.8,19.0,171.0,170.03,134.2
2016,11,4,9,45,16.5,190.5,3.8,19.5,200.0,200.55,158.21
2016,11,4,10,0,26.0,214.0,3.8,20.0,229.0,231.82,182.56
2016,11,4,10,15,14.0,194.0,3.75,20.0,202.5,202.55,158.65
2016,11,4,10,30,2.0,174.0,3.7,20.0,176.0,172.98,134.53
2016,11,4,10,45,2.0,175.5,3.65,20.5,177.5,174.39,135.21
2016,11,4,11,0,2.0,177.0,3.6,21.0,179.0,175.84,135.9
2016,11,4,11,15,1.0,98.0,3.55,21.0,99.0,95.77,72.02
2016,11,4,11,30,0.0,19.0,3.5,21.0,19.0,18.37,9.35
2016,11,4,11,45,4.0,116.5,3.5,21.5,119.5,116.65,88.74
2016,11,4,12,0,8.0,214.0,3.5,22.0,220.0,218.62,168.71
2016,11,4,12,15,4.0,177.5,3.45,22.0,180.5,177.92,136.57
2016,11,4,12,30,0.0,141.0,3.4,22.0,141.0,137.7,104.83
2016,11,4,12,45,0.0,151.0,3.35,22.0,151.0,147.75,112.86
2016,11,4,13,0,0.0,161.0,3.3,22.0,161.0,157.86,120.88
2016,11,4,13,15,17.5,213.0,3.25,22.0,224.5,225.42,174.53
2016,11,4,13,30,35.0,265.0,3.2,22.0,288.0,302.11,234.23
2016,11,4,13,45,17.5,140.0,3.2,22.0,151.5,154.56,119.13
2016,11,4,14,0,0.0,15.0,3.2,22.0,15.0,14.49,6.19
2016,11,4,14,15,0.0,67.5,3.15,22.0,67.5,65.28,47.66
2016,11,4,14,30,0.0,120.0,3.1,22.0,120.0,117.02,89.5
2016,11,4,14,45,0.0,118.5,3.1,22.0,118.5,115.65,88.56
2016,11,4,15,0,0.0,117.0,3.1,22.0,117.0,114.32,87.73
2016,11,4,15,15,24.5,141.5,3.0,21.5,151.5,157.99,123.85
2016,11,4,15,30,49.0,166.0,2.9,21.0,186.0,197.63,156.33
2016,11,4,15,45,41.5,146.0,2.85,21.0,161.5,170.9,134.82
2016,11,4,16,0,34.0,126.0,2.8,21.0,137.0,144.89,113.75
2016,11,4,16,15,24.5,105.0,2.6,20.5,112.0,117.74,91.64
2016,11,4,16,30,15.0,84.0,2.4,20.0,87.0,89.1,68.0
2016,11,4,16,45,7.5,62.0,2.25,20.0,63.5,64.0,46.88
2016,11,4,17,0,0.0,40.0,2.1,20.0,40.0,39.6,26.3
2016,11,4,17,15,0.0,22.5,2.0,20.0,22.5,21.94,8.91
2016,11,4,17,30,0.0,5.0,1.9,20.0,5.0,4.91,0.0
2016,11,4,17,45,0.0,2.5,1.85,20.0,2.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,5,7,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,11,5,7,15,0.0,3.0,3.2,17.0,3.0,2.89,0.0
2016,11,5,7,30,0.0,6.0,3.3,17.0,6.0,5.78,0.0
2016,11,5,7,45,0.0,10.0,3.4,17.0,10.0,9.64,2.42
2016,11,5,8,0,0.0,14.0,3.5,17.0,14.0,13.5,5.77
2016,11,5,8,15,0.0,18.5,3.45,17.0,18.5,17.84,9.5
2016,11,5,8,30,0.0,23.0,3.4,17.0,23.0,22.19,13.19
2016,11,5,8,45,0.0,27.0,3.4,17.5,27.0,26.06,16.4
2016,11,5,9,0,0.0,31.0,3.4,18.0,31.0,29.93,19.55
2016,11,5,9,15,37.5,122.0,3.3,18.5,140.0,144.85,115.1
2016,11,5,9,30,75.0,213.0,3.2,19.0,249.0,267.7,213.57
2016,11,5,9,45,80.5,229.0,3.15,19.5,271.0,290.87,230.77
2016,11,5,10,0,86.0,245.0,3.1,20.0,293.0,314.31,248.22
2016,11,5,10,15,45.0,215.0,3.0,20.0,240.5,253.63,199.42
2016,11,5,10,30,4.0,185.0,2.9,20.0,188.0,185.83,144.56
2016,11,5,10,45,21.5,227.0,2.85,20.5,241.0,242.85,189.5
2016,11,5,11,0,39.0,269.0,2.8,21.0,294.0,309.8,240.87
2016,11,5,11,15,44.0,280.5,2.75,21.0,310.0,326.9,253.56
2016,11,5,11,30,49.0,292.0,2.7,21.0,326.0,344.07,266.44
2016,11,5,11,45,52.5,299.0,2.65,21.5,335.5,355.04,274.04
2016,11,5,12,0,56.0,306.0,2.6,22.0,345.0,365.93,281.61
2016,11,5,12,15,57.0,306.5,2.55,22.0,346.0,367.41,282.61
2016,11,5,12,30,58.0,307.0,2.5,22.0,347.0,368.74,283.59
2016,11,5,12,45,30.0,239.0,2.5,22.0,259.5,270.69,208.7
2016,11,5,13,0,2.0,171.0,2.5,22.0,172.0,169.68,129.89
2016,11,5,13,15,1.0,151.5,2.5,22.0,152.0,149.16,114.03
2016,11,5,13,30,0.0,132.0,2.5,22.0,132.0,128.78,98.05
2016,11,5,13,45,0.0,129.0,2.55,22.0,129.0,125.82,95.87
2016,11,5,14,0,0.0,126.0,2.6,22.0,126.0,122.88,93.7
2016,11,5,14,15,16.5,173.0,2.6,22.0,182.0,182.75,141.92
2016,11,5,14,30,33.0,220.0,2.6,22.0,238.0,249.85,195.03
2016,11,5,14,45,27.5,201.5,2.65,22.0,215.5,219.47,171.39
2016,11,5,15,0,22.0,183.0,2.7,22.0,193.0,196.25,153.42
2016,11,5,15,15,135.0,174.5,2.7,21.5,230.0,263.58,209.34
2016,11,5,15,30,248.0,166.0,2.7,21.0,267.0,314.99,250.99
2016,11,5,15,45,216.0,151.5,2.7,21.0,231.5,272.09,216.17
2016,11,5,16,0,184.0,137.0,2.7,21.0,196.0,227.56,179.9
2016,11,5,16,15,158.5,115.5,2.55,20.5,160.0,185.53,145.34
2016,11,5,16,30,133.0,94.0,2.4,20.0,124.0,145.97,112.22
2016,11,5,16,45,150.5,72.5,2.3,20.0,98.0,124.02,91.74
2016,11,5,17,0,168.0,51.0,2.2,20.0,72.0,96.6,65.83
2016,11,5,17,15,91.0,29.0,2.15,19.5,40.0,48.88,22.53
2016,11,5,17,30,14.0,7.0,2.1,19.0,8.0,8.43,0.0
2016,11,5,17,45,7.0,3.5,2.05,19.0,4.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,18.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,5.0,1.75,15.0,5.0,0.0,0.0
2016,11,6,7,0,0.0,10.0,1.9,15.0,10.0,9.83,0.0
2016,11,6,7,15,132.5,27.0,2.05,15.0,43.5,55.56,25.36
2016,11,6,7,30,265.0,44.0,2.2,15.0,77.0,113.16,77.12
2016,11,6,7,45,348.5,57.0,2.4,15.5,122.0,165.4,121.91
2016,11,6,8,0,432.0,70.0,2.6,16.0,167.0,226.69,174.67
2016,11,6,8,15,489.0,78.5,2.7,16.5,214.0,282.96,223.61
2016,11,6,8,30,546.0,87.0,2.8,17.0,261.0,343.11,274.75
2016,11,6,8,45,286.0,120.5,2.9,17.5,213.0,271.89,219.54
2016,11,6,9,0,26.0,154.0,3.0,18.0,165.0,167.72,133.44
2016,11,6,9,15,28.5,171.5,3.05,18.5,184.5,192.97,153.59
2016,11,6,9,30,31.0,189.0,3.1,19.0,204.0,213.92,169.76
2016,11,6,9,45,144.0,215.5,3.2,19.5,293.0,324.29,258.77
2016,11,6,10,0,257.0,242.0,3.3,20.0,382.0,443.72,352.01
2016,11,6,10,15,258.0,257.5,3.35,20.5,405.5,469.76,370.23
2016,11,6,10,30,259.0,273.0,3.4,21.0,429.0,495.03,388.01
2016,11,6,10,45,143.0,262.0,3.5,21.5,349.0,390.84,305.75
2016,11,6,11,0,27.0,251.0,3.6,22.0,269.0,272.59,211.19
2016,11,6,11,15,29.0,260.0,3.55,22.0,279.5,292.26,226.44
2016,11,6,11,30,31.0,269.0,3.5,22.0,290.0,303.94,235.18
2016,11,6,11,45,31.0,272.5,3.5,22.0,293.5,307.92,238.05
2016,11,6,12,0,31.0,276.0,3.5,22.0,297.0,311.85,240.95
2016,11,6,12,15,25.5,265.0,3.4,22.0,282.5,286.58,221.37
2016,11,6,12,30,20.0,254.0,3.3,22.0,268.0,270.38,208.77
2016,11,6,12,45,10.0,170.5,3.25,22.0,177.5,175.92,135.27
2016,11,6,13,0,0.0,87.0,3.2,22.0,87.0,84.21,62.41
2016,11,6,13,15,0.0,67.5,3.1,21.5,67.5,65.3,47.44
2016,11,6,13,30,0.0,48.0,3.0,21.0,48.0,46.41,32.28
2016,11,6,13,45,0.0,82.0,2.95,21.0,82.0,79.34,59.07
2016,11,6,14,0,0.0,116.0,2.9,21.0,116.0,112.88,86.18
2016,11,6,14,15,0.0,111.0,2.9,21.0,111.0,107.94,82.33
2016,11,6,14,30,0.0,106.0,2.9,21.0,106.0,103.02,78.55
2016,11,6,14,45,24.0,152.0,2.9,21.0,163.5,169.97,133.24
2016,11,6,15,0,48.0,198.0,2.9,21.0,221.0,234.39,185.0
2016,11,6,15,15,24.0,102.0,2.9,20.5,113.5,116.01,90.25
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,5.79,0.0
2016,11,6,15,45,0.0,5.0,2.9,20.0,5.0,4.82,0.0
2016,11,6,16,0,0.0,4.0,2.9,20.0,4.0,3.86,0.0
2016,11,6,16,15,0.0,3.5,2.65,19.5,3.5,3.37,0.0
2016,11,6,16,30,0.0,3.0,2.4,19.0,3.0,2.89,0.0
2016,11,6,16,45,0.0,2.0,2.2,19.0,2.0,1.93,0.0
2016,11,6,17,0,0.0,1.0,2.0,19.0,1.0,0.96,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.0,0.5,0.48,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,154.0,20.0,1.7,17.0,38.5,50.59,19.58
2016,11,7,7,30,308.0,40.0,1.9,17.0,77.0,118.24,78.74
2016,11,7,7,45,399.0,50.0,2.15,17.5,123.0,172.31,124.88
2016,11,7,8,0,490.0,60.0,2.4,18.0,169.0,235.92,179.38
2016,11,7,8,15,245.0,34.5,2.45,18.5,89.0,138.72,107.62
2016,11,7,8,30,0.0,9.0,2.5,19.0,9.0,8.68,1.66
2016,11,7,8,45,0.0,11.0,2.6,19.5,11.0,10.61,3.27
2016,11,7,9,0,0.0,13.0,2.7,20.0,13.0,12.54,4.86
2016,11,7,9,15,45.5,110.5,2.7,20.0,132.5,137.31,108.48
2016,11,7,9,30,91.0,208.0,2.7,20.0,252.0,272.13,216.44
2016,11,7,9,45,45.5,129.0,2.75,20.5,151.0,159.81,125.68
2016,11,7,10,0,0.0,50.0,2.8,21.0,50.0,48.33,34.07
2016,11,7,10,15,0.0,53.0,2.8,21.0,53.0,51.24,36.43
2016,11,7,10,30,0.0,56.0,2.8,21.0,56.0,54.15,38.72
2016,11,7,10,45,0.0,53.0,2.85,21.5,53.0,51.25,36.21
2016,11,7,11,0,0.0,50.0,2.9,22.0,50.0,48.35,33.73
2016,11,7,11,15,1.0,110.5,2.85,22.0,111.0,108.15,81.79
2016,11,7,11,30,2.0,171.0,2.8,22.0,172.0,169.74,130.39
2016,11,7,11,45,1.0,102.5,2.8,22.5,103.0,100.23,75.06
2016,11,7,12,0,0.0,34.0,2.8,23.0,34.0,32.87,20.97
2016,11,7,12,15,4.0,123.0,2.75,23.0,126.0,123.13,93.31
2016,11,7,12,30,8.0,212.0,2.7,23.0,218.0,216.7,166.43
2016,11,7,12,45,8.0,209.5,2.7,23.0,215.5,214.12,164.27
2016,11,7,13,0,8.0,207.0,2.7,23.0,213.0,211.55,162.39
2016,11,7,13,15,4.0,139.5,2.65,23.0,142.5,139.57,106.18
2016,11,7,13,30,0.0,72.0,2.6,23.0,72.0,69.66,50.66
2016,11,7,13,45,0.0,105.5,2.55,23.0,105.5,102.39,77.0
2016,11,7,14,0,0.0,139.0,2.5,23.0,139.0,136.0,103.81
2016,11,7,14,15,0.0,115.5,2.4,23.0,115.5,112.46,85.23
2016,11,7,14,30,0.0,92.0,2.3,23.0,92.0,89.09,66.72
2016,11,7,14,45,0.0,55.0,2.25,23.0,55.0,53.16,37.84
2016,11,7,15,0,0.0,18.0,2.2,23.0,18.0,17.38,8.66
2016,11,7,15,15,0.0,51.0,2.1,22.5,51.0,49.27,35.01
2016,11,7,15,30,0.0,84.0,2.0,22.0,84.0,81.54,61.64
2016,11,7,15,45,0.0,73.0,1.9,22.0,73.0,70.7,52.86
2016,11,7,16,0,0.0,62.0,1.8,22.0,62.0,59.92,44.08
2016,11,7,16,15,224.5,64.0,1.6,21.5,113.5,161.98,125.39
2016,11,7,16,30,449.0,66.0,1.4,21.0,165.0,228.3,171.35
2016,11,7,16,45,361.0,54.0,1.25,21.0,120.0,164.87,117.64
2016,11,7,17,0,273.0,42.0,1.1,21.0,75.0,112.3,73.65
2016,11,7,17,15,136.5,21.0,1.1,20.5,37.5,48.77,18.07
2016,11,7,17,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,7.0,3.15,17.0,7.0,6.75,0.0
2016,11,8,7,30,0.0,14.0,3.3,17.0,14.0,13.5,5.28
2016,11,8,7,45,0.0,23.0,3.45,17.0,23.0,22.19,12.86
2016,11,8,8,0,0.0,32.0,3.6,17.0,32.0,30.89,20.41
2016,11,8,8,15,0.0,41.5,3.6,17.0,41.5,40.07,28.29
2016,11,8,8,30,0.0,51.0,3.6,17.0,51.0,49.27,36.07
2016,11,8,8,45,0.0,65.0,3.65,17.5,65.0,62.83,47.31
2016,11,8,9,0,0.0,79.0,3.7,18.0,79.0,76.54,58.52
2016,11,8,9,15,0.0,92.5,3.7,18.0,92.5,89.91,69.42
2016,11,8,9,30,0.0,106.0,3.7,18.0,106.0,103.31,80.25
2016,11,8,9,45,0.0,98.5,3.7,18.0,98.5,95.64,73.72
2016,11,8,10,0,0.0,91.0,3.7,18.0,91.0,88.1,67.36
2016,11,8,10,15,0.0,95.0,3.75,18.0,95.0,92.03,70.43
2016,11,8,10,30,0.0,99.0,3.8,18.0,99.0,95.97,73.5
2016,11,8,10,45,0.0,121.5,3.9,18.5,121.5,118.35,91.4
2016,11,8,11,0,0.0,144.0,4.0,19.0,144.0,140.9,109.22
2016,11,8,11,15,0.0,138.0,4.1,19.0,138.0,134.81,104.19
