Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,13,0,158.0,301.0,6.0,20.0,401.0,451.68,357.89
2016,11,18,13,15,111.0,284.0,6.05,20.0,353.5,385.15,305.16
2016,11,18,13,30,64.0,267.0,6.1,20.0,306.0,328.35,259.79
2016,11,18,13,45,65.5,257.5,6.2,20.0,296.0,318.12,252.27
2016,11,18,14,0,67.0,248.0,6.3,20.0,286.0,307.69,244.51
2016,11,18,14,15,46.0,222.5,6.3,19.5,248.0,263.44,209.65
2016,11,18,14,30,25.0,197.0,6.3,19.0,210.0,214.08,170.3
2016,11,18,14,45,20.5,181.0,6.35,19.0,191.0,194.12,154.45
2016,11,18,15,0,16.0,165.0,6.4,19.0,172.0,174.49,138.74
2016,11,18,15,15,13.0,149.5,6.3,18.5,155.0,156.6,124.6
2016,11,18,15,30,10.0,134.0,6.2,18.0,138.0,138.99,110.52
2016,11,18,15,45,340.5,99.0,6.15,17.5,197.5,275.73,224.56
2016,11,18,16,0,671.0,64.0,6.1,17.0,257.0,362.46,291.23
2016,11,18,16,15,611.5,57.5,5.85,16.5,208.0,299.09,235.08
2016,11,18,16,30,552.0,51.0,5.6,16.0,159.0,240.62,182.4
2016,11,18,16,45,468.0,40.5,5.45,15.5,113.5,176.79,125.91
2016,11,18,17,0,384.0,30.0,5.3,15.0,68.0,121.7,75.67
2016,11,18,17,15,192.0,15.0,5.2,14.5,34.0,49.1,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,4.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,4.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,4.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.5,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,247.0,12.0,3.5,3.5,33.0,46.73,0.0
2016,11,19,7,30,494.0,24.0,3.6,4.0,66.0,129.19,74.46
2016,11,19,7,45,595.5,31.0,3.75,4.5,116.0,190.32,135.99
2016,11,19,8,0,697.0,38.0,3.9,5.0,166.0,261.45,201.46
2016,11,19,8,15,754.0,43.0,4.1,5.5,218.0,324.22,260.92
2016,11,19,8,30,811.0,48.0,4.3,6.0,270.0,391.45,322.97
2016,11,19,8,45,846.0,51.0,4.5,7.0,320.5,448.2,374.32
2016,11,19,9,0,881.0,54.0,4.7,8.0,371.0,508.13,426.43
2016,11,19,9,15,904.5,56.5,4.7,8.5,417.0,562.16,472.35
2016,11,19,9,30,928.0,59.0,4.7,9.0,463.0,615.74,516.39
2016,11,19,9,45,944.0,61.0,4.7,10.0,503.0,663.25,553.25
2016,11,19,10,0,960.0,63.0,4.7,11.0,543.0,709.05,586.99
2016,11,19,10,15,971.0,64.0,4.6,11.5,576.5,748.24,614.07
2016,11,19,10,30,982.0,65.0,4.5,12.0,610.0,784.85,638.75
2016,11,19,10,45,989.0,66.5,4.45,12.5,635.5,816.24,659.49
2016,11,19,11,0,996.0,68.0,4.4,13.0,661.0,844.44,677.67
2016,11,19,11,15,1001.0,68.5,4.3,13.0,678.5,866.54,692.23
2016,11,19,11,30,1006.0,69.0,4.2,13.0,696.0,885.06,704.18
2016,11,19,11,45,1006.5,70.0,4.15,13.5,705.0,896.82,710.6
2016,11,19,12,0,1007.0,71.0,4.1,14.0,714.0,904.72,714.35
2016,11,19,12,15,1007.0,71.0,4.05,14.0,714.5,907.17,715.68
2016,11,19,12,30,1007.0,71.0,4.0,14.0,715.0,905.72,714.41
2016,11,19,12,45,1004.0,71.0,3.95,14.5,706.5,897.94,707.47
2016,11,19,13,0,1001.0,71.0,3.9,15.0,698.0,886.34,698.02
2016,11,19,13,15,996.0,70.0,3.8,15.0,680.5,868.27,685.13
2016,11,19,13,30,991.0,69.0,3.7,15.0,663.0,846.61,669.8
2016,11,19,13,45,982.5,68.0,3.65,15.0,638.0,818.86,650.4
2016,11,19,14,0,974.0,67.0,3.6,15.0,613.0,787.96,628.72
2016,11,19,14,15,962.5,66.0,3.5,15.0,580.0,752.0,603.03
2016,11,19,14,30,951.0,65.0,3.4,15.0,547.0,713.47,575.31
2016,11,19,14,45,929.5,65.0,3.35,15.0,507.0,667.41,540.73
2016,11,19,15,0,908.0,65.0,3.3,15.0,467.0,620.02,503.42
2016,11,19,15,15,884.0,62.0,3.15,14.5,422.0,566.82,461.31
2016,11,19,15,30,860.0,59.0,3.0,14.0,377.0,513.2,417.57
2016,11,19,15,45,825.0,55.5,2.9,14.0,327.5,455.92,368.85
2016,11,19,16,0,790.0,52.0,2.8,14.0,278.0,397.48,317.74
2016,11,19,16,15,734.0,47.5,2.4,13.0,226.0,331.85,260.2
2016,11,19,16,30,678.0,43.0,2.0,12.0,174.0,270.43,204.7
2016,11,19,16,45,580.5,35.5,1.6,11.0,124.0,199.57,142.04
2016,11,19,17,0,483.0,28.0,1.2,10.0,74.0,138.45,85.78
2016,11,19,17,15,241.5,14.0,1.2,9.0,37.0,55.18,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,233.0,12.0,1.1,2.5,31.0,44.29,0.0
2016,11,20,7,30,466.0,24.0,1.2,3.0,62.0,122.2,68.36
2016,11,20,7,45,571.0,31.5,1.35,4.0,111.0,183.36,130.13
2016,11,20,8,0,676.0,39.0,1.5,5.0,160.0,254.52,194.33
2016,11,20,8,15,734.0,43.5,1.6,5.5,211.5,315.87,251.45
2016,11,20,8,30,792.0,48.0,1.7,6.0,263.0,381.79,311.02
2016,11,20,8,45,825.0,52.0,1.8,7.0,312.5,437.77,360.38
2016,11,20,9,0,858.0,56.0,1.9,8.0,362.0,496.77,410.16
2016,11,20,9,15,882.5,59.0,2.1,9.0,407.5,550.83,454.59
2016,11,20,9,30,907.0,62.0,2.3,10.0,453.0,604.59,497.28
2016,11,20,9,45,923.5,64.0,2.55,11.0,493.0,651.56,533.69
2016,11,20,10,0,940.0,66.0,2.8,12.0,533.0,696.93,567.67
2016,11,20,10,15,951.5,67.5,2.75,12.5,566.0,736.39,594.37
2016,11,20,10,30,963.0,69.0,2.7,13.0,599.0,773.37,618.84
2016,11,20,10,45,970.0,70.0,2.7,13.5,624.5,803.72,638.5
2016,11,20,11,0,977.0,71.0,2.7,14.0,650.0,830.94,655.8
2016,11,20,11,15,981.5,71.5,2.7,14.5,667.5,852.34,668.89
2016,11,20,11,30,986.0,72.0,2.7,15.0,685.0,870.22,679.53
2016,11,20,11,45,989.0,72.0,2.7,15.5,693.5,882.69,686.45
2016,11,20,12,0,992.0,72.0,2.7,16.0,702.0,891.42,690.9
2016,11,20,12,15,991.5,72.0,2.7,16.0,702.5,893.5,692.16
2016,11,20,12,30,991.0,72.0,2.7,16.0,703.0,891.73,690.96
2016,11,20,12,45,987.5,72.0,2.75,16.5,694.0,883.71,684.69
2016,11,20,13,0,984.0,72.0,2.8,17.0,685.0,871.94,675.99
2016,11,20,13,15,978.5,71.0,2.8,17.0,668.0,853.79,663.85
2016,11,20,13,30,973.0,70.0,2.8,17.0,651.0,832.14,649.36
2016,11,20,13,45,964.0,69.5,2.85,17.0,626.0,805.06,631.37
2016,11,20,14,0,955.0,69.0,2.9,17.0,601.0,774.92,611.13
2016,11,20,14,15,943.0,67.5,2.9,17.0,568.5,738.67,586.04
2016,11,20,14,30,931.0,66.0,2.9,17.0,536.0,699.95,558.94
2016,11,20,14,45,912.5,64.5,2.9,17.0,497.0,654.88,525.57
2016,11,20,15,0,894.0,63.0,2.9,17.0,458.0,608.32,489.52
2016,11,20,15,15,870.0,60.5,2.75,16.5,413.5,556.38,448.72
2016,11,20,15,30,846.0,58.0,2.6,16.0,369.0,504.04,406.36
2016,11,20,15,45,809.5,55.0,2.5,16.0,320.0,447.41,358.63
2016,11,20,16,0,773.0,52.0,2.4,16.0,271.0,389.76,308.7
2016,11,20,16,15,717.0,47.0,2.15,14.5,220.0,324.55,252.75
2016,11,20,16,30,661.0,42.0,1.9,13.0,169.0,263.61,198.62
2016,11,20,16,45,563.5,34.5,1.65,12.0,120.0,193.81,137.28
2016,11,20,17,0,466.0,27.0,1.4,11.0,71.0,133.8,82.13
2016,11,20,17,15,233.0,13.5,1.45,10.5,35.5,53.23,0.0
2016,11,20,17,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,4.5,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,186.0,12.5,2.3,5.5,27.0,37.84,0.0
2016,11,21,7,30,372.0,25.0,2.6,6.0,54.0,105.37,56.61
2016,11,21,7,45,480.5,34.0,2.9,7.0,100.5,163.92,115.65
2016,11,21,8,0,589.0,43.0,3.2,8.0,147.0,230.88,175.49
2016,11,21,8,15,650.5,48.5,3.1,9.0,196.0,290.04,229.73
2016,11,21,8,30,712.0,54.0,3.0,10.0,245.0,354.2,286.83
2016,11,21,8,45,751.5,58.0,2.9,11.0,293.0,411.35,336.6
2016,11,21,9,0,791.0,62.0,2.8,12.0,341.0,470.46,385.96
2016,11,21,9,15,816.5,65.0,3.25,13.0,385.0,522.4,429.13
2016,11,21,9,30,842.0,68.0,3.7,14.0,429.0,574.28,470.94
2016,11,21,9,45,859.5,70.0,4.15,15.0,467.0,616.43,504.18
2016,11,21,10,0,877.0,72.0,4.6,16.0,505.0,660.17,538.31
2016,11,21,10,15,889.0,73.5,4.7,16.5,537.0,697.95,565.55
2016,11,21,10,30,901.0,75.0,4.8,17.0,569.0,733.5,590.49
2016,11,21,10,45,908.0,76.5,4.9,18.0,593.5,762.88,609.47
2016,11,21,11,0,915.0,78.0,5.0,19.0,618.0,789.35,626.18
2016,11,21,11,15,920.0,79.0,5.0,19.5,634.5,810.64,639.72
2016,11,21,11,30,925.0,80.0,5.0,20.0,651.0,828.66,650.91
2016,11,21,11,45,929.5,79.0,5.0,20.5,660.0,840.62,657.77
2016,11,21,12,0,934.0,78.0,5.0,21.0,669.0,849.1,662.26
2016,11,21,12,15,933.0,78.0,5.0,21.0,669.0,850.68,663.24
2016,11,21,12,30,932.0,78.0,5.0,21.0,669.0,848.66,661.83
2016,11,21,12,45,927.5,78.0,5.0,21.5,660.0,840.22,654.69
2016,11,21,13,0,923.0,78.0,5.0,22.0,651.0,828.28,645.22
2016,11,21,13,15,916.5,77.5,5.0,22.0,634.5,810.8,633.18
2016,11,21,13,30,910.0,77.0,5.0,22.0,618.0,790.07,618.9
2016,11,21,13,45,899.0,76.5,5.0,22.0,593.0,762.88,599.94
2016,11,21,14,0,888.0,76.0,5.0,22.0,568.0,732.95,578.96
2016,11,21,14,15,874.5,74.0,4.95,22.0,536.5,697.04,553.26
2016,11,21,14,30,861.0,72.0,4.9,22.0,505.0,658.97,525.81
2016,11,21,14,45,836.0,71.5,4.85,22.0,466.0,616.72,493.13
2016,11,21,15,0,811.0,71.0,4.8,22.0,427.0,570.1,456.43
2016,11,21,15,15,784.0,68.0,4.6,21.5,384.5,519.05,416.03
2016,11,21,15,30,757.0,65.0,4.4,21.0,342.0,468.05,374.59
2016,11,21,15,45,715.5,61.5,4.2,21.0,295.0,410.12,325.94
2016,11,21,16,0,674.0,58.0,4.0,21.0,248.0,354.28,277.89
2016,11,21,16,15,614.0,52.0,3.6,20.0,200.0,292.85,225.27
2016,11,21,16,30,554.0,46.0,3.2,19.0,152.0,235.06,174.57
2016,11,21,16,45,451.5,37.5,2.8,18.5,107.0,168.75,117.66
2016,11,21,17,0,349.0,29.0,2.4,18.0,62.0,113.1,68.2
2016,11,21,17,15,174.5,14.5,2.45,17.5,31.0,45.51,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,5.5,4.05,16.0,5.5,5.41,0.0
2016,11,22,7,30,0.0,11.0,4.0,16.0,11.0,10.61,1.36
2016,11,22,7,45,0.0,22.5,4.0,16.5,22.5,21.71,12.07
2016,11,22,8,0,0.0,34.0,4.0,17.0,34.0,32.83,21.75
2016,11,22,8,15,0.0,47.0,4.05,17.0,47.0,45.41,32.61
2016,11,22,8,30,0.0,60.0,4.1,17.0,60.0,58.23,43.56
2016,11,22,8,45,0.0,72.5,4.15,17.5,72.5,70.6,53.88
2016,11,22,9,0,0.0,85.0,4.2,18.0,85.0,82.99,64.04
2016,11,22,9,15,58.5,135.0,4.5,18.5,160.0,170.31,136.51
2016,11,22,9,30,117.0,185.0,4.8,19.0,235.0,267.17,215.22
2016,11,22,9,45,58.5,147.0,5.1,19.5,172.0,186.45,148.79
2016,11,22,10,0,0.0,109.0,5.4,20.0,109.0,106.33,81.97
2016,11,22,10,15,0.0,116.0,5.5,20.5,116.0,113.25,87.31
2016,11,22,10,30,0.0,123.0,5.6,21.0,123.0,120.2,92.58
2016,11,22,10,45,0.0,118.0,5.7,21.5,118.0,115.05,88.09
2016,11,22,11,0,0.0,113.0,5.8,22.0,113.0,109.97,83.7
2016,11,22,11,15,1.0,144.5,5.7,22.0,145.5,142.47,109.67
2016,11,22,11,30,2.0,176.0,5.6,22.0,178.0,175.41,135.77
2016,11,22,11,45,10.5,205.0,5.6,22.0,212.0,212.17,165.01
2016,11,22,12,0,19.0,234.0,5.6,22.0,246.0,249.4,194.42
2016,11,22,12,15,19.0,234.0,5.45,22.0,246.0,249.41,194.28
2016,11,22,12,30,19.0,234.0,5.3,22.0,246.0,249.41,194.24
2016,11,22,12,45,9.5,160.0,5.2,22.0,166.0,164.98,127.52
2016,11,22,13,0,0.0,86.0,5.1,22.0,86.0,83.22,61.92
2016,11,22,13,15,1.0,129.0,4.95,22.0,129.5,126.77,97.05
2016,11,22,13,30,2.0,172.0,4.8,22.0,173.0,171.46,132.74
2016,11,22,13,45,14.5,194.5,4.65,22.0,202.5,204.35,159.31
2016,11,22,14,0,27.0,217.0,4.5,22.0,232.0,237.2,185.7
2016,11,22,14,15,13.5,138.5,4.35,22.0,146.0,145.48,112.82
2016,11,22,14,30,0.0,60.0,4.2,22.0,60.0,58.0,41.96
2016,11,22,14,45,0.0,34.0,4.05,22.0,34.0,32.84,21.45
2016,11,22,15,0,0.0,8.0,3.9,22.0,8.0,7.72,0.74
2016,11,22,15,15,0.0,7.0,3.65,22.0,7.0,6.75,0.0
2016,11,22,15,30,0.0,6.0,3.4,22.0,6.0,5.79,0.0
2016,11,22,15,45,0.0,5.0,3.2,22.0,5.0,4.82,0.0
2016,11,22,16,0,0.0,4.0,3.0,22.0,4.0,3.86,0.0
2016,11,22,16,15,0.0,3.0,2.7,21.5,3.0,2.89,0.0
2016,11,22,16,30,0.0,2.0,2.4,21.0,2.0,1.93,0.0
2016,11,22,16,45,0.0,1.5,2.1,20.5,1.5,1.44,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.96,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.48,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,17.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,11.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,167.5,12.0,3.25,9.0,24.0,34.11,0.0
2016,11,23,7,30,335.0,24.0,3.4,9.0,48.0,94.83,44.86
2016,11,23,7,45,458.0,32.5,3.55,9.5,94.0,154.72,106.94
2016,11,23,8,0,581.0,41.0,3.7,10.0,140.0,223.64,167.8
2016,11,23,8,15,646.0,47.0,3.85,10.5,189.5,283.74,223.07
2016,11,23,8,30,711.0,53.0,4.0,11.0,239.0,349.25,282.05
2016,11,23,8,45,755.0,56.0,4.2,12.0,288.0,407.02,333.13
2016,11,23,9,0,799.0,59.0,4.4,13.0,337.0,467.14,384.5
2016,11,23,9,15,826.0,62.0,4.4,13.5,381.5,520.07,428.84
2016,11,23,9,30,853.0,65.0,4.4,14.0,426.0,573.05,471.8
2016,11,23,9,45,873.0,67.0,4.45,15.0,465.5,617.08,505.85
2016,11,23,10,0,893.0,69.0,4.5,16.0,505.0,662.86,540.11
2016,11,23,10,15,906.5,70.5,4.4,16.0,538.0,702.14,568.7
2016,11,23,10,30,920.0,72.0,4.3,16.0,571.0,739.24,594.81
2016,11,23,10,45,929.0,73.5,4.2,16.5,596.5,770.6,615.31
2016,11,23,11,0,938.0,75.0,4.1,17.0,622.0,799.09,633.64
2016,11,23,11,15,943.5,75.5,4.0,17.5,639.5,820.67,646.8
2016,11,23,11,30,949.0,76.0,3.9,18.0,657.0,838.92,657.55
2016,11,23,11,45,954.0,75.5,3.85,18.5,666.5,852.19,665.0
2016,11,23,12,0,959.0,75.0,3.8,19.0,676.0,861.9,670.03
2016,11,23,12,15,959.0,75.0,3.7,19.0,676.5,864.5,671.17
2016,11,23,12,30,959.0,75.0,3.6,19.0,677.0,863.4,669.88
2016,11,23,12,45,956.5,74.5,3.55,19.5,669.0,856.03,663.33
2016,11,23,13,0,954.0,74.0,3.5,20.0,661.0,845.03,654.44
2016,11,23,13,15,948.5,73.5,3.4,20.0,645.0,828.12,642.51
2016,11,23,13,30,943.0,73.0,3.3,20.0,629.0,807.83,628.33
2016,11,23,13,45,935.0,71.5,3.2,20.0,604.5,781.28,609.75
2016,11,23,14,0,927.0,70.0,3.1,20.0,580.0,751.73,589.08
2016,11,23,14,15,914.5,69.0,3.0,20.0,548.5,716.81,564.47
2016,11,23,14,30,902.0,68.0,2.9,20.0,517.0,679.55,538.05
2016,11,23,14,45,884.5,66.0,2.8,20.0,479.0,635.88,505.13
2016,11,23,15,0,867.0,64.0,2.7,20.0,441.0,590.73,470.08
2016,11,23,15,15,842.0,61.0,2.5,19.5,397.5,539.09,429.75
2016,11,23,15,30,817.0,58.0,2.3,19.0,354.0,489.7,389.9
2016,11,23,15,45,781.0,54.5,2.1,19.0,306.5,431.93,341.7
2016,11,23,16,0,745.0,51.0,1.9,19.0,259.0,375.62,293.33
2016,11,23,16,15,688.0,46.0,1.65,18.0,209.5,311.77,238.85
2016,11,23,16,30,631.0,41.0,1.4,17.0,160.0,252.33,186.55
2016,11,23,16,45,532.5,33.5,1.2,16.0,112.5,184.18,127.89
2016,11,23,17,0,434.0,26.0,1.0,15.0,65.0,125.93,74.83
2016,11,23,17,15,217.0,13.0,1.0,14.5,32.5,50.01,0.0
2016,11,23,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,161.0,11.5,1.1,8.5,22.5,32.43,0.0
2016,11,24,7,30,322.0,23.0,1.2,9.0,45.0,90.24,39.18
2016,11,24,7,45,427.5,33.0,1.35,10.0,89.0,146.93,100.63
2016,11,24,8,0,533.0,43.0,1.5,11.0,133.0,212.0,157.61
2016,11,24,8,15,599.0,50.0,1.5,11.5,181.0,270.67,210.35
2016,11,24,8,30,665.0,57.0,1.5,12.0,229.0,335.09,266.82
2016,11,24,8,45,700.0,63.0,1.55,12.5,275.5,388.36,313.28
2016,11,24,9,0,735.0,69.0,1.6,13.0,322.0,444.82,360.66
2016,11,24,9,15,763.5,72.5,1.85,14.0,365.0,496.39,402.73
2016,11,24,9,30,792.0,76.0,2.1,15.0,408.0,548.26,443.74
2016,11,24,9,45,807.5,80.5,2.4,16.0,445.5,593.24,478.43
2016,11,24,10,0,823.0,85.0,2.7,17.0,483.0,636.89,511.22
2016,11,24,10,15,837.0,87.0,2.7,17.5,515.0,675.14,538.96
2016,11,24,10,30,851.0,89.0,2.7,18.0,547.0,711.44,563.41
2016,11,24,10,45,856.5,92.0,2.75,18.5,571.0,740.43,582.5
2016,11,24,11,0,862.0,95.0,2.8,19.0,595.0,766.62,599.5
2016,11,24,11,15,868.0,96.0,2.8,19.5,612.5,788.0,612.74
2016,11,24,11,30,874.0,97.0,2.8,20.0,630.0,806.32,623.83
2016,11,24,11,45,882.5,95.5,2.8,20.5,640.0,820.62,632.15
2016,11,24,12,0,891.0,94.0,2.8,21.0,650.0,826.81,634.89
2016,11,24,12,15,891.0,94.0,2.8,21.0,650.5,829.29,636.46
2016,11,24,12,30,891.0,94.0,2.8,21.0,651.0,828.34,635.82
2016,11,24,12,45,885.5,94.5,2.85,21.5,643.0,820.12,629.38
2016,11,24,13,0,880.0,95.0,2.9,22.0,635.0,813.35,624.15
2016,11,24,13,15,874.0,94.0,2.9,22.0,619.0,796.39,612.78
2016,11,24,13,30,868.0,93.0,2.9,22.0,603.0,776.32,599.36
2016,11,24,13,45,856.0,92.5,2.9,22.0,579.0,749.35,581.07
2016,11,24,14,0,844.0,92.0,2.9,22.0,555.0,719.79,560.93
2016,11,24,14,15,830.0,90.0,2.85,22.0,524.0,684.8,536.53
2016,11,24,14,30,816.0,88.0,2.8,22.0,493.0,647.79,509.52
2016,11,24,14,45,795.0,85.5,2.75,22.0,456.0,604.03,476.59
2016,11,24,15,0,774.0,83.0,2.7,22.0,419.0,559.26,442.21
2016,11,24,15,15,745.5,79.5,2.45,21.5,376.5,508.53,402.69
2016,11,24,15,30,717.0,76.0,2.2,21.0,334.0,459.75,363.6
2016,11,24,15,45,673.5,71.5,1.95,21.0,287.5,401.85,315.82
2016,11,24,16,0,630.0,67.0,1.7,21.0,241.0,346.33,268.83
2016,11,24,16,15,567.0,59.5,1.5,20.0,193.5,283.19,216.07
2016,11,24,16,30,504.0,52.0,1.3,19.0,146.0,225.31,166.41
2016,11,24,16,45,395.5,42.0,1.15,18.5,102.0,158.56,110.4
2016,11,24,17,0,287.0,32.0,1.0,18.0,58.0,103.03,61.73
2016,11,24,17,15,143.5,16.0,1.0,17.5,29.0,37.96,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,74.0,13.0,1.1,14.5,18.0,22.33,0.0
2016,11,25,7,30,148.0,26.0,1.4,15.0,36.0,60.24,22.93
2016,11,25,7,45,248.5,41.5,1.75,15.5,75.0,112.17,76.45
2016,11,25,8,0,349.0,57.0,2.1,16.0,114.0,171.46,126.66
2016,11,25,8,15,187.0,77.0,2.35,16.0,108.5,151.86,117.9
2016,11,25,8,30,25.0,97.0,2.6,16.0,103.0,110.98,87.57
2016,11,25,8,45,30.0,115.0,2.85,16.5,124.0,132.96,106.03
2016,11,25,9,0,35.0,133.0,3.1,17.0,145.0,155.43,124.5
2016,11,25,9,15,17.5,107.5,3.2,17.0,113.5,115.17,91.07
2016,11,25,9,30,0.0,82.0,3.3,17.0,82.0,79.48,61.08
2016,11,25,9,45,0.0,64.5,3.45,17.0,64.5,62.35,46.69
2016,11,25,10,0,0.0,47.0,3.6,17.0,47.0,45.41,32.46
2016,11,25,10,15,26.0,137.5,3.65,17.0,151.5,157.1,125.23
2016,11,25,10,30,52.0,228.0,3.7,17.0,256.0,274.63,219.88
2016,11,25,10,45,26.0,130.5,3.8,17.0,144.5,150.74,119.42
2016,11,25,11,0,0.0,33.0,3.9,17.0,33.0,31.89,20.93
2016,11,25,11,15,0.0,66.5,3.9,17.0,66.5,64.31,47.8
2016,11,25,11,30,0.0,100.0,3.9,17.0,100.0,96.97,74.56
2016,11,25,11,45,0.0,95.0,3.9,17.0,95.0,92.0,70.41
2016,11,25,12,0,0.0,90.0,3.9,17.0,90.0,87.1,66.37
2016,11,25,12,15,0.0,75.5,3.85,17.0,75.5,73.04,54.83
2016,11,25,12,30,0.0,61.0,3.8,17.0,61.0,59.0,43.28
2016,11,25,12,45,0.0,85.5,3.75,17.0,85.5,82.74,62.83
2016,11,25,13,0,0.0,110.0,3.7,17.0,110.0,106.93,82.65
2016,11,25,13,15,0.5,140.0,3.65,17.0,140.5,137.55,107.64
2016,11,25,13,30,1.0,170.0,3.6,17.0,171.0,168.74,132.96
2016,11,25,13,45,0.5,165.0,3.55,17.0,165.5,163.38,128.73
2016,11,25,14,0,0.0,160.0,3.5,17.0,160.0,158.08,124.63
2016,11,25,14,15,0.0,130.0,3.45,16.5,130.0,127.48,100.16
2016,11,25,14,30,0.0,100.0,3.4,16.0,100.0,97.23,75.66
2016,11,25,14,45,0.0,104.5,3.35,16.0,104.5,101.93,79.76
2016,11,25,15,0,0.0,109.0,3.3,16.0,109.0,106.78,83.97
2016,11,25,15,15,0.0,97.0,3.15,16.0,97.0,94.83,74.22
2016,11,25,15,30,0.0,85.0,3.0,16.0,85.0,82.9,64.41
2016,11,25,15,45,163.5,101.5,2.95,16.0,146.5,189.27,153.41
2016,11,25,16,0,327.0,118.0,2.9,16.0,208.0,269.39,216.26
2016,11,25,16,15,270.5,100.0,2.7,15.5,165.0,213.18,168.32
2016,11,25,16,30,214.0,82.0,2.5,15.0,122.0,162.35,124.81
2016,11,25,16,45,154.5,59.0,2.35,14.5,83.5,110.45,80.66
2016,11,25,17,0,95.0,36.0,2.2,14.0,45.0,64.5,40.19
2016,11,25,17,15,47.5,18.0,2.1,13.5,22.5,25.06,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,24.5,12.0,2.05,9.0,13.5,14.91,0.0
2016,11,26,7,30,49.0,24.0,2.2,9.0,27.0,35.36,10.54
2016,11,26,7,45,113.5,44.0,2.4,9.5,59.5,79.69,56.04
2016,11,26,8,0,178.0,64.0,2.6,10.0,92.0,125.88,96.03
2016,11,26,8,15,220.0,82.0,2.55,10.5,129.5,168.64,133.81
2016,11,26,8,30,262.0,100.0,2.5,11.0,167.0,215.45,174.7
2016,11,26,8,45,313.5,109.5,2.45,12.0,204.5,260.49,213.15
2016,11,26,9,0,365.0,119.0,2.4,13.0,242.0,315.68,258.97
2016,11,26,9,15,358.5,143.0,2.35,13.5,277.0,348.86,286.12
2016,11,26,9,30,352.0,167.0,2.3,14.0,312.0,386.34,315.69
2016,11,26,9,45,298.5,191.0,2.25,15.0,322.0,393.78,319.56
2016,11,26,10,0,245.0,215.0,2.2,16.0,332.0,389.65,314.05
2016,11,26,10,15,258.5,224.0,2.15,16.5,355.5,423.26,339.36
2016,11,26,10,30,272.0,233.0,2.1,17.0,379.0,450.08,358.96
2016,11,26,10,45,267.5,249.0,2.05,17.5,397.5,471.48,373.66
2016,11,26,11,0,263.0,265.0,2.0,18.0,416.0,491.75,387.3
2016,11,26,11,15,284.0,269.5,1.95,18.0,437.0,517.65,406.52
2016,11,26,11,30,305.0,274.0,1.9,18.0,458.0,543.2,425.28
2016,11,26,11,45,313.5,274.0,1.85,18.5,466.0,553.19,431.48
2016,11,26,12,0,322.0,274.0,1.8,19.0,474.0,562.13,437.01
2016,11,26,12,15,393.5,256.5,1.75,19.0,500.5,600.96,466.81
2016,11,26,12,30,465.0,239.0,1.7,19.0,527.0,647.12,501.03
2016,11,26,12,45,615.0,186.5,1.65,19.5,563.5,710.11,547.96
2016,11,26,13,0,765.0,134.0,1.6,20.0,600.0,766.19,587.28
2016,11,26,13,15,390.5,173.0,1.55,20.0,411.0,504.54,394.35
2016,11,26,13,30,16.0,212.0,1.5,20.0,222.0,224.02,173.55
2016,11,26,13,45,13.5,201.5,1.5,20.0,209.5,211.13,164.63
2016,11,26,14,0,11.0,191.0,1.5,20.0,197.0,198.36,154.82
2016,11,26,14,15,9.0,180.0,1.5,20.0,184.5,185.56,144.97
2016,11,26,14,30,7.0,169.0,1.5,20.0,172.0,172.92,135.2
2016,11,26,14,45,39.0,175.5,1.5,20.0,192.5,206.13,162.67
2016,11,26,15,0,71.0,182.0,1.5,20.0,213.0,232.02,183.85
2016,11,26,15,15,63.5,165.0,1.45,19.5,190.5,207.32,164.51
2016,11,26,15,30,56.0,148.0,1.4,19.0,168.0,183.18,145.5
2016,11,26,15,45,47.5,128.5,1.4,19.0,144.0,156.35,123.75
2016,11,26,16,0,39.0,109.0,1.4,19.0,120.0,130.27,102.29
2016,11,26,16,15,28.5,88.5,1.25,18.5,95.5,103.09,79.77
2016,11,26,16,30,18.0,68.0,1.1,18.0,71.0,76.91,57.79
2016,11,26,16,45,9.0,47.5,0.95,17.5,49.0,50.25,35.26
2016,11,26,17,0,0.0,27.0,0.8,17.0,27.0,26.69,14.49
2016,11,26,17,15,0.0,13.5,0.85,16.5,13.5,13.27,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,96.5,11.5,3.3,12.0,17.5,23.38,0.0
2016,11,27,7,30,193.0,23.0,3.5,12.0,35.0,63.77,16.51
2016,11,27,7,45,306.0,36.0,3.75,12.5,75.0,118.73,79.93
2016,11,27,8,0,419.0,49.0,4.0,13.0,115.0,181.83,134.53
2016,11,27,8,15,491.0,57.0,4.3,13.5,160.5,237.44,184.37
2016,11,27,8,30,563.0,65.0,4.6,14.0,206.0,299.47,239.36
2016,11,27,8,45,395.5,101.0,4.9,15.0,210.0,291.37,236.82
2016,11,27,9,0,228.0,137.0,5.2,16.0,214.0,263.41,214.96
2016,11,27,9,15,242.0,153.0,5.4,16.5,244.5,298.09,243.89
2016,11,27,9,30,256.0,169.0,5.6,17.0,275.0,333.41,272.67
2016,11,27,9,45,128.0,151.0,5.85,18.0,204.0,238.68,193.71
2016,11,27,10,0,0.0,133.0,6.1,19.0,133.0,131.03,102.62
2016,11,27,10,15,7.0,162.0,6.2,19.0,166.0,165.49,130.72
2016,11,27,10,30,14.0,191.0,6.3,19.0,199.0,200.61,159.04
2016,11,27,10,45,72.5,229.0,6.45,19.5,270.5,291.31,232.7
2016,11,27,11,0,131.0,267.0,6.6,20.0,342.0,386.73,308.55
2016,11,27,11,15,78.5,251.0,6.65,20.5,296.5,322.31,255.7
2016,11,27,11,30,26.0,235.0,6.7,21.0,251.0,256.17,201.36
2016,11,27,11,45,13.0,182.5,6.75,21.5,190.5,190.94,148.93
2016,11,27,12,0,0.0,130.0,6.8,22.0,130.0,126.99,97.15
2016,11,27,12,15,0.0,117.0,6.8,22.0,117.0,113.92,86.69
2016,11,27,12,30,0.0,104.0,6.8,22.0,104.0,100.94,76.26
2016,11,27,12,45,0.0,102.5,6.8,22.5,102.5,99.45,74.94
2016,11,27,13,0,0.0,101.0,6.8,23.0,101.0,97.96,73.64
2016,11,27,13,15,80.0,187.0,6.75,23.0,234.0,261.32,206.32
2016,11,27,13,30,160.0,273.0,6.7,23.0,367.0,416.76,328.99
2016,11,27,13,45,190.0,260.0,6.65,23.0,367.0,421.5,333.46
2016,11,27,14,0,220.0,247.0,6.6,23.0,367.0,424.36,336.72
2016,11,27,14,15,232.5,231.0,6.5,23.0,351.5,409.6,325.84
2016,11,27,14,30,245.0,215.0,6.4,23.0,336.0,400.55,319.2
2016,11,27,14,45,441.5,162.5,6.3,23.0,360.0,464.15,372.33
2016,11,27,15,0,638.0,110.0,6.2,23.0,384.0,509.11,409.14
2016,11,27,15,15,606.5,104.5,6.0,22.5,343.5,459.97,369.72
2016,11,27,15,30,575.0,99.0,5.8,22.0,303.0,411.66,330.33
2016,11,27,15,45,530.5,91.5,5.6,22.0,260.0,356.38,283.97
2016,11,27,16,0,486.0,84.0,5.4,22.0,217.0,302.36,237.83
2016,11,27,16,15,421.0,73.5,5.05,21.5,173.0,242.93,187.25
2016,11,27,16,30,356.0,63.0,4.7,21.0,129.0,189.37,141.07
2016,11,27,16,45,256.0,48.5,4.4,21.0,88.5,128.46,90.1
2016,11,27,17,0,156.0,34.0,4.1,21.0,48.0,78.3,46.82
2016,11,27,17,15,78.0,17.0,4.0,20.5,24.0,28.84,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,18.5,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,28,7,15,69.0,11.5,5.1,19.0,15.5,19.79,0.0
2016,11,28,7,30,138.0,23.0,5.1,19.0,31.0,53.22,8.5
2016,11,28,7,45,245.0,37.0,5.1,19.0,68.5,104.85,68.65
2016,11,28,8,0,352.0,51.0,5.1,19.0,106.0,163.34,118.26
2016,11,28,8,15,412.0,63.0,5.2,19.5,149.0,214.87,163.47
2016,11,28,8,30,472.0,75.0,5.3,20.0,192.0,273.4,214.14
2016,11,28,8,45,521.5,83.5,5.45,20.5,236.5,327.77,260.93
2016,11,28,9,0,571.0,92.0,5.6,21.0,281.0,385.57,309.5
2016,11,28,9,15,619.0,91.5,5.85,21.0,321.5,435.94,352.14
2016,11,28,9,30,667.0,91.0,6.1,21.0,362.0,488.44,395.81
2016,11,28,9,45,758.5,84.0,6.35,21.5,420.5,559.81,453.16
2016,11,28,10,0,850.0,77.0,6.6,22.0,479.0,637.38,514.21
2016,11,28,10,15,867.0,79.0,6.7,22.0,513.0,678.44,546.34
2016,11,28,10,30,884.0,81.0,6.8,22.0,547.0,717.68,575.37
2016,11,28,10,45,902.0,80.5,6.95,22.5,575.0,748.57,596.89
2016,11,28,11,0,920.0,80.0,7.1,23.0,603.0,781.05,619.53
2016,11,28,11,15,927.5,81.0,6.95,23.0,622.0,804.62,635.74
2016,11,28,11,30,935.0,82.0,6.8,23.0,641.0,825.01,649.61
2016,11,28,11,45,713.0,154.5,6.65,23.0,584.5,748.32,591.7
2016,11,28,12,0,491.0,227.0,6.5,23.0,528.0,652.19,514.46
2016,11,28,12,15,723.0,153.0,6.45,23.0,597.0,762.1,601.6
2016,11,28,12,30,955.0,79.0,6.4,23.0,666.0,856.34,670.35
2016,11,28,12,45,954.5,77.5,6.35,23.0,659.0,849.9,665.22
2016,11,28,13,0,954.0,76.0,6.3,23.0,652.0,839.82,658.03
2016,11,28,13,15,948.5,75.5,6.25,23.0,636.0,823.43,646.39
2016,11,28,13,30,943.0,75.0,6.2,23.0,620.0,803.67,632.4
2016,11,28,13,45,933.5,74.0,6.2,23.0,596.0,777.13,613.69
2016,11,28,14,0,924.0,73.0,6.2,23.0,572.0,747.67,592.81
2016,11,28,14,15,911.0,71.5,6.05,22.5,541.0,712.5,568.23
2016,11,28,14,30,898.0,70.0,5.9,22.0,510.0,675.01,541.67
2016,11,28,14,45,615.5,119.5,5.75,22.0,410.5,528.85,425.18
