Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,15,0,333.0,169.0,5.6,22.0,311.0,384.27,308.3
2016,11,28,15,15,570.0,115.0,5.2,21.5,329.0,450.72,362.73
2016,11,28,15,30,807.0,61.0,4.8,21.0,347.0,486.09,389.54
2016,11,28,15,45,767.5,57.5,4.4,21.0,299.5,427.64,339.48
2016,11,28,16,0,728.0,54.0,4.0,21.0,252.0,370.92,290.18
2016,11,28,16,15,666.5,48.5,3.45,19.5,203.0,306.11,234.99
2016,11,28,16,30,605.0,43.0,2.9,18.0,154.0,246.08,182.37
2016,11,28,16,45,495.5,35.0,2.4,17.0,107.5,177.87,123.73
2016,11,28,17,0,386.0,27.0,1.9,16.0,61.0,119.36,70.17
2016,11,28,17,15,193.0,13.5,1.8,15.5,30.5,43.38,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,108.5,10.5,2.5,9.5,16.5,23.48,0.0
2016,11,29,7,30,217.0,21.0,2.9,10.0,33.0,64.4,5.41
2016,11,29,7,45,346.0,32.0,3.3,11.0,74.5,122.44,80.85
2016,11,29,8,0,475.0,43.0,3.7,12.0,116.0,189.43,139.04
2016,11,29,8,15,550.5,50.5,3.6,12.5,163.5,247.99,191.71
2016,11,29,8,30,626.0,58.0,3.5,13.0,211.0,313.33,249.54
2016,11,29,8,45,331.5,93.0,3.45,14.0,176.0,253.15,205.52
2016,11,29,9,0,37.0,128.0,3.4,15.0,141.0,151.05,121.68
2016,11,29,9,15,408.0,102.5,3.35,16.0,266.5,333.56,273.56
2016,11,29,9,30,779.0,77.0,3.3,17.0,392.0,532.52,432.36
2016,11,29,9,45,449.5,143.5,3.25,18.0,329.0,436.75,353.01
2016,11,29,10,0,120.0,210.0,3.2,19.0,266.0,303.31,242.1
2016,11,29,10,15,482.5,150.5,3.25,19.5,400.0,497.46,399.97
2016,11,29,10,30,845.0,91.0,3.3,20.0,534.0,699.85,555.17
2016,11,29,10,45,852.5,94.0,3.4,21.0,559.0,730.29,573.41
2016,11,29,11,0,860.0,97.0,3.5,22.0,584.0,758.07,590.67
2016,11,29,11,15,867.0,98.0,3.2,22.0,601.5,780.39,604.35
2016,11,29,11,30,874.0,99.0,2.9,22.0,619.0,799.73,615.68
2016,11,29,11,45,892.0,93.5,2.65,22.5,632.0,812.48,621.28
2016,11,29,12,0,910.0,88.0,2.4,23.0,645.0,826.84,627.89
2016,11,29,12,15,911.0,88.0,2.35,23.0,646.5,830.56,629.82
2016,11,29,12,30,912.0,88.0,2.3,23.0,648.0,830.8,629.58
2016,11,29,12,45,911.5,87.0,2.25,23.5,641.5,825.22,624.32
2016,11,29,13,0,911.0,86.0,2.2,24.0,635.0,816.18,616.89
2016,11,29,13,15,906.0,85.5,2.25,24.0,619.5,800.8,607.25
2016,11,29,13,30,901.0,85.0,2.3,24.0,604.0,782.19,595.48
2016,11,29,13,45,894.5,82.5,2.4,24.0,581.5,757.1,579.53
2016,11,29,14,0,888.0,80.0,2.5,24.0,559.0,729.09,561.44
2016,11,29,14,15,875.5,78.5,2.55,23.5,528.5,695.33,539.85
2016,11,29,14,30,863.0,77.0,2.6,23.0,498.0,662.92,518.34
2016,11,29,14,45,848.0,73.5,2.7,23.0,461.5,620.84,487.51
2016,11,29,15,0,833.0,70.0,2.8,23.0,425.0,577.17,454.66
2016,11,29,15,15,807.0,67.0,2.55,22.5,382.5,526.69,415.4
2016,11,29,15,30,781.0,64.0,2.3,22.0,340.0,476.06,374.95
2016,11,29,15,45,742.5,59.5,2.05,21.5,293.5,418.18,327.75
2016,11,29,16,0,704.0,55.0,1.8,21.0,247.0,362.01,280.51
2016,11,29,16,15,642.0,49.5,1.7,20.0,198.5,298.24,226.96
2016,11,29,16,30,580.0,44.0,1.6,19.0,150.0,240.99,177.27
2016,11,29,16,45,471.5,35.5,1.5,18.0,104.5,172.26,119.16
2016,11,29,17,0,363.0,27.0,1.4,17.0,59.0,114.71,67.05
2016,11,29,17,15,181.5,13.5,1.45,16.5,29.5,41.66,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,10.5,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,6.5,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,151.0,9.0,3.95,6.5,17.0,26.89,0.0
2016,11,30,7,30,302.0,18.0,4.0,7.0,34.0,74.24,0.0
2016,11,30,7,45,440.5,27.0,4.1,7.5,78.5,135.91,88.81
2016,11,30,8,0,579.0,36.0,4.2,8.0,123.0,208.16,153.48
2016,11,30,8,15,650.5,41.5,4.4,8.5,172.5,268.48,209.64
2016,11,30,8,30,722.0,47.0,4.6,9.0,222.0,334.89,270.48
2016,11,30,8,45,771.5,50.5,4.85,10.0,271.5,395.22,324.94
2016,11,30,9,0,821.0,54.0,5.1,11.0,321.0,458.46,380.19
2016,11,30,9,15,851.0,56.5,5.0,11.5,367.0,510.26,424.74
2016,11,30,9,30,881.0,59.0,4.9,12.0,413.0,564.69,469.8
2016,11,30,9,45,905.0,60.0,4.8,12.5,454.0,613.73,509.15
2016,11,30,10,0,929.0,61.0,4.7,13.0,495.0,661.85,546.56
2016,11,30,10,15,943.5,62.5,4.5,13.5,529.5,702.95,576.09
2016,11,30,10,30,958.0,64.0,4.3,14.0,564.0,741.87,602.23
2016,11,30,10,45,970.5,64.5,4.1,14.5,591.0,775.74,624.26
2016,11,30,11,0,983.0,65.0,3.9,15.0,618.0,806.81,644.1
2016,11,30,11,15,989.0,65.5,3.75,15.0,637.0,829.92,659.32
2016,11,30,11,30,995.0,66.0,3.6,15.0,656.0,849.61,672.04
2016,11,30,11,45,999.5,66.0,3.5,15.5,666.5,863.97,679.95
2016,11,30,12,0,1004.0,66.0,3.4,16.0,677.0,874.65,685.3
2016,11,30,12,15,1004.5,66.0,3.35,16.0,678.5,878.36,687.41
2016,11,30,12,30,1005.0,66.0,3.3,16.0,680.0,878.24,687.01
2016,11,30,12,45,1003.5,65.5,3.25,16.5,673.0,872.12,681.25
2016,11,30,13,0,1002.0,65.0,3.2,17.0,666.0,862.2,673.01
2016,11,30,13,15,997.0,64.5,3.15,17.0,650.0,845.84,661.64
2016,11,30,13,30,992.0,64.0,3.1,17.0,634.0,825.91,647.89
2016,11,30,13,45,984.5,63.0,3.1,17.0,610.5,800.13,630.29
2016,11,30,14,0,977.0,62.0,3.1,17.0,587.0,771.15,610.4
2016,11,30,14,15,965.5,60.5,3.1,17.0,555.5,735.83,585.79
2016,11,30,14,30,954.0,59.0,3.1,17.0,524.0,697.93,559.09
2016,11,30,14,45,934.5,58.5,3.1,17.0,485.5,653.85,525.95
2016,11,30,15,0,915.0,58.0,3.1,17.0,447.0,608.24,490.31
2016,11,30,15,15,891.0,56.0,2.9,16.5,403.0,557.22,449.81
2016,11,30,15,30,867.0,54.0,2.7,16.0,359.0,505.71,407.7
2016,11,30,15,45,831.0,50.5,2.5,15.5,311.0,446.77,358.42
2016,11,30,16,0,795.0,47.0,2.3,15.0,263.0,391.11,310.11
2016,11,30,16,15,738.5,42.5,2.0,14.0,212.5,326.23,253.49
2016,11,30,16,30,682.0,38.0,1.7,13.0,162.0,265.53,198.88
2016,11,30,16,45,581.5,31.0,1.4,12.0,114.0,195.19,136.99
2016,11,30,17,0,481.0,24.0,1.1,11.0,66.0,134.83,79.41
2016,11,30,17,15,240.5,12.0,1.1,10.5,33.0,49.56,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,140.0,9.0,1.3,3.5,16.0,25.32,0.0
2016,12,1,7,30,280.0,18.0,1.5,4.0,32.0,70.53,0.0
2016,12,1,7,45,404.0,28.5,1.7,5.0,74.5,130.21,85.33
2016,12,1,8,0,528.0,39.0,1.9,6.0,117.0,197.63,146.23
2016,12,1,8,15,600.5,45.5,1.95,6.5,165.0,254.7,198.96
2016,12,1,8,30,673.0,52.0,2.0,7.0,213.0,320.01,257.98
2016,12,1,8,45,714.5,57.5,2.1,8.0,260.0,376.77,308.58
2016,12,1,9,0,756.0,63.0,2.2,9.0,307.0,435.83,359.28
2016,12,1,9,15,786.0,66.5,2.45,10.0,351.0,488.6,403.68
2016,12,1,9,30,816.0,70.0,2.7,11.0,395.0,541.81,447.0
2016,12,1,9,45,835.0,73.0,2.95,12.0,434.0,587.98,483.52
2016,12,1,10,0,854.0,76.0,3.2,13.0,473.0,633.04,518.16
2016,12,1,10,15,868.5,78.0,3.35,13.5,505.5,672.58,548.36
2016,12,1,10,30,883.0,80.0,3.5,14.0,538.0,710.15,575.41
2016,12,1,10,45,892.5,81.5,3.65,15.0,563.5,737.26,592.94
2016,12,1,11,0,902.0,83.0,3.8,16.0,589.0,765.58,611.29
2016,12,1,11,15,908.0,84.0,3.75,16.0,607.0,787.84,626.53
2016,12,1,11,30,914.0,85.0,3.7,16.0,625.0,806.96,639.53
2016,12,1,11,45,919.5,84.5,3.65,16.5,635.0,820.74,647.5
2016,12,1,12,0,925.0,84.0,3.6,17.0,645.0,831.15,653.15
2016,12,1,12,15,925.0,84.5,3.6,17.0,646.5,834.86,655.6
2016,12,1,12,30,925.0,85.0,3.6,17.0,648.0,835.05,655.72
2016,12,1,12,45,922.5,84.5,3.6,17.5,641.0,828.59,650.02
2016,12,1,13,0,920.0,84.0,3.6,18.0,634.0,818.65,642.03
2016,12,1,13,15,914.5,83.0,3.6,18.0,619.0,802.43,630.88
2016,12,1,13,30,909.0,82.0,3.6,18.0,604.0,782.96,617.5
2016,12,1,13,45,899.5,81.0,3.6,18.5,580.5,757.42,598.62
2016,12,1,14,0,890.0,80.0,3.6,19.0,557.0,729.08,577.77
2016,12,1,14,15,877.0,78.5,3.6,18.5,526.5,698.98,557.74
2016,12,1,14,30,864.0,77.0,3.6,18.0,496.0,662.6,532.09
2016,12,1,14,45,845.5,74.5,3.6,18.0,459.5,619.65,499.09
2016,12,1,15,0,827.0,72.0,3.6,18.0,423.0,575.34,464.31
2016,12,1,15,15,801.0,69.0,3.3,17.5,380.5,525.29,424.28
2016,12,1,15,30,775.0,66.0,3.0,17.0,338.0,475.08,383.06
2016,12,1,15,45,736.0,61.5,2.75,17.0,292.0,417.38,334.25
2016,12,1,16,0,697.0,57.0,2.5,17.0,246.0,361.43,285.61
2016,12,1,16,15,636.0,51.0,2.2,15.5,198.0,297.92,231.33
2016,12,1,16,30,575.0,45.0,1.9,14.0,150.0,240.95,181.01
2016,12,1,16,45,469.0,36.5,1.6,13.0,104.5,173.15,122.31
2016,12,1,17,0,363.0,28.0,1.3,12.0,59.0,116.19,69.32
2016,12,1,17,15,181.5,14.0,1.3,11.5,29.5,42.37,0.0
2016,12,1,17,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,7.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,8.0,2.4,8.0,8.0,7.86,0.0
2016,12,2,7,30,0.0,16.0,2.6,8.0,16.0,15.57,0.0
2016,12,2,7,45,43.0,35.5,2.85,8.5,41.5,50.3,32.94
2016,12,2,8,0,86.0,55.0,3.1,9.0,67.0,85.2,63.91
2016,12,2,8,15,110.5,75.0,3.15,9.5,97.0,118.91,93.78
2016,12,2,8,30,135.0,95.0,3.2,10.0,127.0,154.91,125.48
2016,12,2,8,45,157.0,112.5,3.25,10.5,157.5,189.15,155.34
2016,12,2,9,0,179.0,130.0,3.3,11.0,188.0,225.24,186.24
2016,12,2,9,15,125.5,148.0,3.3,11.5,191.0,224.74,185.66
2016,12,2,9,30,72.0,166.0,3.3,12.0,194.0,213.75,175.67
2016,12,2,9,45,89.5,185.0,3.35,12.5,224.0,247.01,202.87
2016,12,2,10,0,107.0,204.0,3.4,13.0,254.0,281.41,230.54
2016,12,2,10,15,267.5,199.5,3.45,13.5,335.0,398.96,327.42
2016,12,2,10,30,428.0,195.0,3.5,14.0,416.0,519.89,424.02
2016,12,2,10,45,214.5,181.0,3.6,15.0,292.0,354.68,288.97
2016,12,2,11,0,1.0,167.0,3.7,16.0,168.0,166.01,131.19
2016,12,2,11,15,0.5,128.5,3.75,16.0,129.0,126.04,98.79
2016,12,2,11,30,0.0,90.0,3.8,16.0,90.0,87.09,66.76
2016,12,2,11,45,3.0,141.0,3.85,16.5,143.0,140.58,110.46
2016,12,2,12,0,6.0,192.0,3.9,17.0,196.0,195.39,154.42
2016,12,2,12,15,11.0,206.5,3.9,16.5,213.0,214.49,170.06
2016,12,2,12,30,16.0,221.0,3.9,16.0,230.0,233.7,185.9
2016,12,2,12,45,8.0,138.5,3.9,16.0,143.0,141.97,111.78
2016,12,2,13,0,0.0,56.0,3.9,16.0,56.0,54.15,39.49
2016,12,2,13,15,0.0,57.0,3.9,16.0,57.0,55.11,40.37
2016,12,2,13,30,0.0,58.0,3.9,16.0,58.0,56.08,41.22
2016,12,2,13,45,0.0,96.0,3.9,16.0,96.0,93.06,71.93
2016,12,2,14,0,0.0,134.0,3.9,16.0,134.0,131.51,103.67
2016,12,2,14,15,54.0,175.0,3.9,15.5,201.5,217.19,175.56
2016,12,2,14,30,108.0,216.0,3.9,15.0,269.0,297.58,241.98
2016,12,2,14,45,54.0,140.5,3.95,15.0,167.0,177.29,143.47
2016,12,2,15,0,0.0,65.0,4.0,15.0,65.0,62.83,47.52
2016,12,2,15,15,0.0,58.0,3.95,14.5,58.0,56.04,42.06
2016,12,2,15,30,0.0,51.0,3.9,14.0,51.0,49.27,36.47
2016,12,2,15,45,0.0,44.0,3.85,14.0,44.0,42.49,30.75
2016,12,2,16,0,0.0,37.0,3.8,14.0,37.0,35.72,24.95
2016,12,2,16,15,0.0,29.5,3.75,13.5,29.5,28.47,18.71
2016,12,2,16,30,0.0,22.0,3.7,13.0,22.0,21.22,12.39
2016,12,2,16,45,0.0,15.0,3.7,13.0,15.0,14.46,6.41
2016,12,2,17,0,0.0,8.0,3.7,13.0,8.0,7.71,0.18
2016,12,2,17,15,0.0,4.0,3.7,12.5,4.0,3.93,0.0
2016,12,2,17,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,8.5,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.48,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.96,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.93,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.89,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.0,4.0,3.86,0.0
2016,12,3,9,0,0.0,5.0,3.7,8.0,5.0,4.82,0.0
2016,12,3,9,15,0.0,22.0,3.75,8.0,22.0,21.23,12.95
2016,12,3,9,30,0.0,39.0,3.8,8.0,39.0,37.66,27.23
2016,12,3,9,45,0.0,24.0,3.85,8.0,24.0,23.17,14.55
2016,12,3,10,0,0.0,9.0,3.9,8.0,9.0,8.68,1.91
2016,12,3,10,15,0.0,9.5,4.05,8.0,9.5,9.17,2.31
2016,12,3,10,30,0.0,10.0,4.2,8.0,10.0,9.65,2.72
2016,12,3,10,45,0.0,82.5,4.35,8.5,82.5,79.8,62.92
2016,12,3,11,0,0.0,155.0,4.5,9.0,155.0,152.89,124.28
2016,12,3,11,15,0.0,157.0,4.6,9.0,157.0,154.79,125.63
2016,12,3,11,30,0.0,159.0,4.7,9.0,159.0,156.72,127.13
2016,12,3,11,45,0.0,128.0,4.85,9.0,128.0,125.07,100.57
2016,12,3,12,0,0.0,97.0,5.0,9.0,97.0,93.99,74.4
2016,12,3,12,15,0.0,55.5,4.9,9.0,55.5,53.67,40.22
2016,12,3,12,30,0.0,14.0,4.8,9.0,14.0,13.52,5.94
2016,12,3,12,45,0.0,14.5,4.75,9.0,14.5,14.01,6.37
2016,12,3,13,0,0.0,15.0,4.7,9.0,15.0,14.49,6.79
2016,12,3,13,15,6.0,108.0,4.45,9.0,111.5,109.6,87.99
2016,12,3,13,30,12.0,201.0,4.2,9.0,208.0,209.67,171.68
2016,12,3,13,45,6.0,164.5,3.95,9.0,168.0,167.14,136.15
2016,12,3,14,0,0.0,128.0,3.7,9.0,128.0,125.4,101.22
2016,12,3,14,15,0.0,87.0,3.75,9.0,87.0,84.18,66.56
2016,12,3,14,30,0.0,46.0,3.8,9.0,46.0,44.44,32.72
2016,12,3,14,45,0.0,50.0,3.9,9.0,50.0,48.31,36.15
2016,12,3,15,0,0.0,54.0,4.0,9.0,54.0,52.18,39.58
2016,12,3,15,15,0.0,48.5,3.75,9.0,48.5,46.85,35.07
2016,12,3,15,30,0.0,43.0,3.5,9.0,43.0,41.52,30.53
2016,12,3,15,45,0.0,37.0,3.25,9.0,37.0,35.72,25.53
2016,12,3,16,0,0.0,31.0,3.0,9.0,31.0,29.92,20.47
2016,12,3,16,15,0.0,24.5,2.7,8.5,24.5,23.64,14.96
2016,12,3,16,30,0.0,18.0,2.4,8.0,18.0,17.36,9.39
2016,12,3,16,45,0.0,12.5,2.15,8.0,12.5,12.05,4.59
2016,12,3,17,0,0.0,7.0,1.9,8.0,7.0,6.74,0.0
2016,12,3,17,15,0.0,3.5,1.85,8.0,3.5,3.44,0.0
2016,12,3,17,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,1.5,3.3,8.0,1.5,1.47,0.0
2016,12,4,7,30,0.0,3.0,3.4,8.0,3.0,2.95,0.0
2016,12,4,7,45,0.0,9.5,3.5,8.5,9.5,9.16,1.5
2016,12,4,8,0,0.0,16.0,3.6,9.0,16.0,15.43,7.43
2016,12,4,8,15,0.0,23.5,3.75,9.0,23.5,22.67,13.92
2016,12,4,8,30,0.0,31.0,3.9,9.0,31.0,29.92,20.37
2016,12,4,8,45,0.0,38.5,4.1,9.0,38.5,37.17,26.77
2016,12,4,9,0,0.0,46.0,4.3,9.0,46.0,44.43,33.08
2016,12,4,9,15,0.0,29.5,4.55,9.0,29.5,28.47,19.17
2016,12,4,9,30,0.0,13.0,4.8,9.0,13.0,12.54,5.27
2016,12,4,9,45,0.0,28.5,5.1,9.5,28.5,27.51,18.2
2016,12,4,10,0,0.0,44.0,5.4,10.0,44.0,42.5,31.01
2016,12,4,10,15,0.0,41.5,5.25,10.0,41.5,40.09,28.86
2016,12,4,10,30,0.0,39.0,5.1,10.0,39.0,37.68,26.72
2016,12,4,10,45,0.0,51.0,4.95,10.5,51.0,49.29,36.52
2016,12,4,11,0,0.0,63.0,4.8,11.0,63.0,60.91,46.23
2016,12,4,11,15,0.0,111.5,4.6,11.0,111.5,108.54,86.26
2016,12,4,11,30,0.0,160.0,4.4,11.0,160.0,157.78,127.1
2016,12,4,11,45,7.0,188.0,4.2,11.0,192.5,192.11,155.47
2016,12,4,12,0,14.0,216.0,4.0,11.0,225.0,226.92,183.98
2016,12,4,12,15,8.5,197.0,4.15,11.0,202.5,202.63,163.89
2016,12,4,12,30,3.0,178.0,4.3,11.0,180.0,178.52,143.98
2016,12,4,12,45,1.5,153.5,4.45,11.0,154.5,152.15,122.26
2016,12,4,13,0,0.0,129.0,4.6,11.0,129.0,126.09,100.67
2016,12,4,13,15,0.0,141.5,4.8,11.0,141.5,138.84,111.41
2016,12,4,13,30,0.0,154.0,5.0,11.0,154.0,151.74,122.27
2016,12,4,13,45,2.5,164.5,5.2,11.0,166.0,164.6,133.22
2016,12,4,14,0,5.0,175.0,5.4,11.0,178.0,177.56,144.3
2016,12,4,14,15,4.5,168.5,5.3,11.0,171.0,170.67,138.77
2016,12,4,14,30,4.0,162.0,5.2,11.0,164.0,163.87,133.33
2016,12,4,14,45,2.0,116.0,5.15,11.0,117.0,115.04,92.54
2016,12,4,15,0,0.0,70.0,5.1,11.0,70.0,67.67,52.47
2016,12,4,15,15,0.0,62.5,4.85,11.0,62.5,60.4,46.4
2016,12,4,15,30,0.0,55.0,4.6,11.0,55.0,53.14,40.25
2016,12,4,15,45,0.0,47.0,4.35,11.0,47.0,45.39,33.64
2016,12,4,16,0,0.0,39.0,4.1,11.0,39.0,37.65,26.95
2016,12,4,16,15,0.0,31.0,3.85,10.5,31.0,29.92,20.23
2016,12,4,16,30,0.0,23.0,3.6,10.0,23.0,22.19,13.42
2016,12,4,16,45,0.0,16.0,3.4,10.0,16.0,15.43,7.36
2016,12,4,17,0,0.0,9.0,3.2,10.0,9.0,8.67,0.99
2016,12,4,17,15,0.0,4.5,3.15,9.5,4.5,4.42,0.0
2016,12,4,17,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,8.5,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,7.5,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.49,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.98,0.0
2016,12,5,7,45,0.0,4.5,2.7,7.5,4.5,4.33,0.0
2016,12,5,8,0,0.0,8.0,2.8,8.0,8.0,7.71,0.9
2016,12,5,8,15,0.0,12.0,2.65,8.0,12.0,11.57,4.37
2016,12,5,8,30,0.0,16.0,2.5,8.0,16.0,15.43,7.84
2016,12,5,8,45,0.0,20.0,2.35,8.5,20.0,19.29,11.25
2016,12,5,9,0,0.0,24.0,2.2,9.0,24.0,23.16,14.6
2016,12,5,9,15,0.0,28.0,2.0,9.0,28.0,27.02,17.96
2016,12,5,9,30,0.0,32.0,1.8,9.0,32.0,30.89,21.28
2016,12,5,9,45,0.0,35.5,1.65,9.0,35.5,34.28,24.16
2016,12,5,10,0,0.0,39.0,1.5,9.0,39.0,37.67,27.03
2016,12,5,10,15,0.0,30.0,1.45,9.0,30.0,28.97,19.45
2016,12,5,10,30,0.0,21.0,1.4,9.0,21.0,20.28,11.91
2016,12,5,10,45,33.0,132.0,1.35,9.0,150.5,157.08,128.87
2016,12,5,11,0,66.0,243.0,1.3,9.0,280.0,303.16,247.74
2016,12,5,11,15,35.0,211.5,1.35,9.0,231.5,245.44,199.65
2016,12,5,11,30,4.0,180.0,1.4,9.0,183.0,181.57,146.79
2016,12,5,11,45,2.0,164.5,1.5,9.5,166.0,163.9,132.12
2016,12,5,12,0,0.0,149.0,1.6,10.0,149.0,146.39,117.42
2016,12,5,12,15,3.0,170.5,1.7,10.0,172.5,170.8,137.65
2016,12,5,12,30,6.0,192.0,1.8,10.0,196.0,195.46,157.9
2016,12,5,12,45,16.5,212.5,1.9,10.0,222.5,225.23,182.5
2016,12,5,13,0,27.0,233.0,2.0,10.0,249.0,255.14,207.08
2016,12,5,13,15,17.0,211.0,2.1,10.0,221.5,224.04,181.7
2016,12,5,13,30,7.0,189.0,2.2,10.0,194.0,193.36,156.63
2016,12,5,13,45,7.0,184.0,2.35,10.5,188.5,188.27,152.5
2016,12,5,14,0,7.0,179.0,2.5,11.0,183.0,183.21,148.36
2016,12,5,14,15,15.0,182.5,2.55,11.0,190.0,192.66,156.66
2016,12,5,14,30,23.0,186.0,2.6,11.0,197.0,201.85,164.71
2016,12,5,14,45,11.5,146.5,2.7,11.0,152.0,152.67,124.01
2016,12,5,15,0,0.0,107.0,2.8,11.0,107.0,104.88,83.98
2016,12,5,15,15,0.0,96.0,2.75,11.0,96.0,93.93,74.94
2016,12,5,15,30,0.0,85.0,2.7,11.0,85.0,83.02,65.81
2016,12,5,15,45,295.5,78.0,2.7,11.0,157.5,230.63,191.15
2016,12,5,16,0,591.0,71.0,2.7,11.0,230.0,335.12,272.5
2016,12,5,16,15,526.5,63.0,2.35,10.5,184.5,273.34,217.42
2016,12,5,16,30,462.0,55.0,2.0,10.0,139.0,216.83,166.68
2016,12,5,16,45,374.0,42.5,1.7,10.0,97.0,155.3,112.21
2016,12,5,17,0,286.0,30.0,1.4,10.0,55.0,102.85,62.75
2016,12,5,17,15,143.0,15.0,1.35,9.5,27.5,37.72,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,6,7,15,102.5,8.0,4.1,5.0,11.5,0.0,0.0
2016,12,6,7,30,205.0,16.0,4.3,5.0,23.0,48.2,0.0
2016,12,6,7,45,356.5,26.0,4.5,5.5,63.5,112.84,68.08
2016,12,6,8,0,508.0,36.0,4.7,6.0,104.0,183.12,133.37
2016,12,6,8,15,587.0,42.5,5.05,6.5,151.5,240.27,186.88
2016,12,6,8,30,666.0,49.0,5.4,7.0,199.0,306.44,247.98
2016,12,6,8,45,718.5,53.0,5.75,7.5,247.5,365.35,302.69
2016,12,6,9,0,771.0,57.0,6.1,8.0,296.0,427.57,358.99
2016,12,6,9,15,802.0,60.0,6.1,8.5,340.0,480.66,406.01
2016,12,6,9,30,833.0,63.0,6.1,9.0,384.0,534.28,452.06
2016,12,6,9,45,854.0,65.5,6.2,9.5,423.5,581.64,491.9
2016,12,6,10,0,875.0,68.0,6.3,10.0,463.0,624.7,527.38
2016,12,6,10,15,626.0,135.0,6.2,10.5,428.0,570.4,478.98
2016,12,6,10,30,377.0,202.0,6.1,11.0,393.0,482.28,402.48
2016,12,6,10,45,376.0,214.0,6.05,11.5,412.5,504.66,419.61
2016,12,6,11,0,375.0,226.0,6.0,12.0,432.0,525.74,435.13
2016,12,6,11,15,192.0,212.0,5.9,12.0,317.5,371.59,307.3
2016,12,6,11,30,9.0,198.0,5.8,12.0,203.0,204.24,165.18
2016,12,6,11,45,4.5,176.5,5.7,12.5,179.0,178.27,143.45
2016,12,6,12,0,0.0,155.0,5.6,13.0,155.0,152.55,121.79
2016,12,6,12,15,0.0,150.0,5.5,13.0,150.0,147.41,117.53
2016,12,6,12,30,0.0,145.0,5.4,13.0,145.0,142.3,113.32
2016,12,6,12,45,0.0,148.0,5.35,13.5,148.0,145.39,115.67
2016,12,6,13,0,0.0,151.0,5.3,14.0,151.0,148.5,118.06
2016,12,6,13,15,4.5,172.5,5.2,14.0,175.5,174.18,139.38
2016,12,6,13,30,9.0,194.0,5.1,14.0,200.0,200.14,160.83
2016,12,6,13,45,4.5,133.0,5.05,14.0,136.0,133.69,106.3
2016,12,6,14,0,0.0,72.0,5.0,14.0,72.0,69.63,53.03
2016,12,6,14,15,0.0,70.0,4.9,13.5,70.0,67.68,51.64
2016,12,6,14,30,0.0,68.0,4.8,13.0,68.0,65.74,50.21
2016,12,6,14,45,0.0,69.5,4.75,13.0,69.5,67.19,51.55
2016,12,6,15,0,0.0,71.0,4.7,13.0,71.0,68.64,52.91
2016,12,6,15,15,0.0,63.5,4.55,12.5,63.5,61.37,46.95
2016,12,6,15,30,0.0,56.0,4.4,12.0,56.0,54.11,40.92
2016,12,6,15,45,273.5,69.0,4.3,12.0,142.5,210.24,174.06
2016,12,6,16,0,547.0,82.0,4.2,12.0,229.0,328.54,267.68
2016,12,6,16,15,481.0,72.5,3.85,11.5,183.5,266.56,212.64
2016,12,6,16,30,415.0,63.0,3.5,11.0,138.0,210.05,162.17
2016,12,6,16,45,304.0,49.0,3.2,10.5,95.0,143.59,104.83
2016,12,6,17,0,193.0,35.0,2.9,10.0,52.0,88.82,55.55
2016,12,6,17,15,96.5,17.5,2.8,9.5,26.0,32.8,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,73.0,7.5,1.15,2.5,10.0,0.0,0.0
2016,12,7,7,30,146.0,15.0,1.4,3.0,20.0,37.57,0.0
2016,12,7,7,45,277.5,28.0,1.65,4.0,57.0,97.02,57.88
2016,12,7,8,0,409.0,41.0,1.9,5.0,94.0,161.15,117.74
2016,12,7,8,15,489.5,49.5,1.85,5.5,139.5,217.57,169.12
2016,12,7,8,30,570.0,58.0,1.8,6.0,185.0,281.4,226.44
2016,12,7,8,45,616.5,65.0,1.75,6.5,230.5,336.42,275.92
2016,12,7,9,0,663.0,72.0,1.7,7.0,276.0,394.5,326.38
2016,12,7,9,15,697.5,76.5,1.65,7.5,319.0,446.38,370.24
2016,12,7,9,30,732.0,81.0,1.6,8.0,362.0,499.39,413.45
2016,12,7,9,45,753.0,85.0,1.6,9.0,399.5,544.68,448.6
2016,12,7,10,0,774.0,89.0,1.6,10.0,437.0,587.34,480.6
2016,12,7,10,15,393.5,135.5,1.55,10.0,313.0,415.17,342.29
2016,12,7,10,30,13.0,182.0,1.5,10.0,189.0,190.84,154.47
2016,12,7,10,45,30.0,207.0,1.5,10.5,223.5,236.48,192.32
2016,12,7,11,0,47.0,232.0,1.5,11.0,258.0,276.91,224.43
2016,12,7,11,15,205.0,238.0,1.5,11.5,356.0,410.22,333.01
2016,12,7,11,30,363.0,244.0,1.5,12.0,454.0,548.98,440.53
2016,12,7,11,45,353.0,253.0,1.5,12.5,460.0,555.53,442.89
2016,12,7,12,0,343.0,262.0,1.5,13.0,466.0,560.57,445.26
2016,12,7,12,15,300.5,269.0,1.5,13.0,448.5,536.39,426.05
2016,12,7,12,30,258.0,276.0,1.5,13.0,431.0,510.89,406.01
2016,12,7,12,45,253.5,275.5,1.55,13.5,426.5,497.18,395.5
2016,12,7,13,0,249.0,275.0,1.6,14.0,422.0,491.4,390.71
2016,12,7,13,15,241.0,267.5,1.55,14.0,407.0,474.23,377.66
2016,12,7,13,30,233.0,260.0,1.5,14.0,392.0,456.45,364.2
2016,12,7,13,45,142.0,242.5,1.5,14.5,322.0,366.17,292.67
2016,12,7,14,0,51.0,225.0,1.5,15.0,252.0,271.56,216.68
2016,12,7,14,15,229.5,203.5,1.35,15.0,315.0,383.75,309.29
2016,12,7,14,30,408.0,182.0,1.2,15.0,378.0,477.29,382.83
2016,12,7,14,45,254.5,182.0,1.05,15.0,301.0,361.58,290.5
2016,12,7,15,0,101.0,182.0,0.9,15.0,224.0,250.38,201.12
2016,12,7,15,15,93.0,165.5,0.75,14.5,201.0,224.86,181.4
2016,12,7,15,30,85.0,149.0,0.6,14.0,178.0,199.87,161.32
2016,12,7,15,45,325.0,112.0,0.45,14.0,202.5,277.08,223.26
2016,12,7,16,0,565.0,75.0,0.3,14.0,227.0,329.2,259.38
2016,12,7,16,15,500.5,66.0,0.45,13.0,181.5,267.59,208.03
2016,12,7,16,30,436.0,57.0,0.6,12.0,136.0,211.27,160.18
2016,12,7,16,45,335.5,44.5,0.8,11.5,94.5,147.62,106.2
2016,12,7,17,0,235.0,32.0,1.0,11.0,53.0,94.52,58.25
2016,12,7,17,15,117.5,16.0,1.2,10.5,26.5,34.83,0.0
2016,12,7,17,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.88,0.0
2016,12,8,7,45,0.0,23.0,6.95,2.0,23.0,22.46,11.06
2016,12,8,8,0,0.0,39.0,7.1,2.0,39.0,38.76,27.68
2016,12,8,8,15,2.0,58.5,7.2,2.0,59.0,59.33,46.41
2016,12,8,8,30,4.0,78.0,7.3,2.0,79.0,79.97,65.13
2016,12,8,8,45,13.0,96.5,7.45,2.5,100.5,102.53,85.18
2016,12,8,9,0,22.0,115.0,7.6,3.0,122.0,125.93,105.78
2016,12,8,9,15,11.0,91.0,7.6,3.0,94.5,94.82,78.43
2016,12,8,9,30,0.0,67.0,7.6,3.0,67.0,64.76,51.73
2016,12,8,9,45,5.0,113.5,7.6,3.5,116.0,114.59,95.25
2016,12,8,10,0,10.0,160.0,7.6,4.0,165.0,166.15,139.59
2016,12,8,10,15,5.0,148.0,7.55,4.0,150.5,149.96,125.2
2016,12,8,10,30,0.0,136.0,7.5,4.0,136.0,133.9,110.97
2016,12,8,10,45,6.5,166.5,7.45,4.0,170.0,169.85,141.86
2016,12,8,11,0,13.0,197.0,7.4,4.0,204.0,206.45,173.06
2016,12,8,11,15,37.0,225.0,7.3,4.0,246.0,261.99,220.67
2016,12,8,11,30,61.0,253.0,7.2,4.0,288.0,311.82,263.03
2016,12,8,11,45,46.0,246.0,7.1,4.0,273.0,292.72,246.25
2016,12,8,12,0,31.0,239.0,7.0,4.0,258.0,273.35,229.33
2016,12,8,12,15,60.0,257.0,6.9,3.5,293.5,316.29,266.74
2016,12,8,12,30,89.0,275.0,6.8,3.0,329.0,359.41,304.1
2016,12,8,12,45,188.5,269.5,6.75,3.0,381.0,439.41,373.86
2016,12,8,13,0,288.0,264.0,6.7,3.0,433.0,517.73,441.16
2016,12,8,13,15,220.5,263.5,6.6,3.0,391.5,453.97,386.64
2016,12,8,13,30,153.0,263.0,6.5,3.0,350.0,399.89,339.96
2016,12,8,13,45,122.5,250.5,6.45,3.0,318.5,361.0,306.98
2016,12,8,14,0,92.0,238.0,6.4,3.0,287.0,315.38,268.18
2016,12,8,14,15,62.5,215.0,6.35,3.0,247.5,267.71,227.42
2016,12,8,14,30,33.0,192.0,6.3,3.0,208.0,221.62,187.72
2016,12,8,14,45,26.0,175.0,6.25,3.0,187.5,192.09,162.57
2016,12,8,15,0,19.0,158.0,6.2,3.0,167.0,169.72,143.41
2016,12,8,15,15,15.5,143.5,6.0,3.0,150.0,152.5,128.64
2016,12,8,15,30,12.0,129.0,5.8,3.0,133.0,135.58,114.02
2016,12,8,15,45,7.5,112.5,5.65,3.0,115.0,116.38,97.26
2016,12,8,16,0,3.0,96.0,5.5,3.0,97.0,97.61,80.72
2016,12,8,16,15,1.5,77.5,5.15,2.5,78.0,78.21,63.54
2016,12,8,16,30,0.0,59.0,4.8,2.0,59.0,58.93,46.23
2016,12,8,16,45,0.0,41.0,4.45,2.0,41.0,40.67,29.54
2016,12,8,17,0,0.0,23.0,4.1,2.0,23.0,22.21,11.96
2016,12,8,17,15,0.0,11.5,3.85,1.5,11.5,11.3,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
