Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,89.5,6.5,2.35,-2.5,9.0,0.0,0.0
2016,12,9,7,30,179.0,13.0,2.6,-2.0,18.0,40.04,0.0
2016,12,9,7,45,331.0,24.5,2.85,-1.5,57.5,102.45,58.21
2016,12,9,8,0,483.0,36.0,3.1,-1.0,97.0,173.33,127.71
2016,12,9,8,15,565.0,43.0,3.2,-0.5,144.0,231.86,183.13
2016,12,9,8,30,647.0,50.0,3.3,0.0,191.0,296.21,243.35
2016,12,9,8,45,323.5,76.0,3.45,0.5,146.5,223.87,189.4
2016,12,9,9,0,0.0,102.0,3.6,1.0,102.0,101.83,84.9
2016,12,9,9,15,1.5,117.5,3.45,1.5,118.0,118.11,99.12
2016,12,9,9,30,3.0,133.0,3.3,2.0,134.0,134.57,113.1
2016,12,9,9,45,6.0,146.0,3.2,2.5,148.5,149.4,125.52
2016,12,9,10,0,9.0,159.0,3.1,3.0,163.0,164.51,138.03
2016,12,9,10,15,10.5,170.0,2.95,3.5,175.0,176.78,147.94
2016,12,9,10,30,12.0,181.0,2.8,4.0,187.0,189.17,157.86
2016,12,9,10,45,13.0,189.5,2.65,4.5,196.5,198.68,165.26
2016,12,9,11,0,14.0,198.0,2.5,5.0,206.0,208.27,172.69
2016,12,9,11,15,471.5,139.5,2.3,5.0,410.5,515.46,435.22
2016,12,9,11,30,929.0,81.0,2.1,5.0,615.0,802.59,655.61
2016,12,9,11,45,933.0,81.5,1.95,5.5,626.0,817.17,660.26
2016,12,9,12,0,937.0,82.0,1.8,6.0,637.0,828.34,665.21
2016,12,9,12,15,938.0,82.0,1.65,6.0,639.5,833.11,666.69
2016,12,9,12,30,939.0,82.0,1.5,6.0,642.0,834.33,665.7
2016,12,9,12,45,936.5,81.5,1.4,6.5,635.5,828.67,659.34
2016,12,9,13,0,934.0,81.0,1.3,7.0,629.0,819.5,650.69
2016,12,9,13,15,929.0,80.5,1.2,7.0,615.0,804.97,639.54
2016,12,9,13,30,924.0,80.0,1.1,7.0,601.0,787.13,626.19
2016,12,9,13,45,915.0,78.5,1.05,7.0,578.5,762.03,608.42
2016,12,9,14,0,906.0,77.0,1.0,7.0,556.0,734.03,588.65
2016,12,9,14,15,893.5,75.5,1.0,7.0,526.5,700.93,565.74
2016,12,9,14,30,881.0,74.0,1.0,7.0,497.0,665.5,540.47
2016,12,9,14,45,853.0,74.5,1.0,7.0,459.0,623.97,508.74
2016,12,9,15,0,825.0,75.0,1.0,7.0,421.0,577.96,472.98
2016,12,9,15,15,797.5,72.0,1.05,7.0,379.0,527.86,433.57
2016,12,9,15,30,770.0,69.0,1.1,7.0,337.0,477.65,392.71
2016,12,9,15,45,730.5,64.5,1.15,7.0,291.5,420.46,344.83
2016,12,9,16,0,691.0,60.0,1.2,7.0,246.0,364.96,296.64
2016,12,9,16,15,629.0,53.5,1.1,6.0,198.0,302.9,242.29
2016,12,9,16,30,567.0,47.0,1.0,5.0,150.0,243.96,189.22
2016,12,9,16,45,463.0,38.0,0.9,4.5,105.0,176.32,129.13
2016,12,9,17,0,359.0,29.0,0.8,4.0,60.0,119.13,74.95
2016,12,9,17,15,179.5,14.5,0.85,3.5,30.0,43.85,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,7,15,48.0,6.5,1.15,0.5,8.0,0.0,0.0
2016,12,10,7,30,96.0,13.0,1.4,1.0,16.0,27.2,0.0
2016,12,10,7,45,233.5,27.5,1.7,2.0,52.0,84.4,46.09
2016,12,10,8,0,371.0,42.0,2.0,3.0,88.0,149.53,109.03
2016,12,10,8,15,457.0,51.5,2.1,3.0,133.0,206.36,161.2
2016,12,10,8,30,543.0,61.0,2.2,3.0,178.0,271.18,220.28
2016,12,10,8,45,271.5,73.0,2.3,3.5,131.5,198.68,165.72
2016,12,10,9,0,0.0,85.0,2.4,4.0,85.0,83.77,68.19
2016,12,10,9,15,7.5,112.5,2.5,4.5,115.5,115.8,96.07
2016,12,10,9,30,15.0,140.0,2.6,5.0,146.0,148.63,124.07
2016,12,10,9,45,394.5,115.5,2.75,6.0,290.5,363.93,309.93
2016,12,10,10,0,774.0,91.0,2.9,7.0,435.0,587.31,492.68
2016,12,10,10,15,387.0,119.0,2.95,7.0,291.0,390.39,329.8
2016,12,10,10,30,0.0,147.0,3.0,7.0,147.0,145.35,118.68
2016,12,10,10,45,6.0,170.0,3.15,7.5,173.5,173.22,142.28
2016,12,10,11,0,12.0,193.0,3.3,8.0,200.0,201.55,165.54
2016,12,10,11,15,6.0,180.0,3.35,8.5,183.5,183.33,149.69
2016,12,10,11,30,0.0,167.0,3.4,9.0,167.0,165.15,134.01
2016,12,10,11,45,2.0,176.0,3.5,9.5,177.5,175.9,142.68
2016,12,10,12,0,4.0,185.0,3.6,10.0,188.0,186.75,151.35
2016,12,10,12,15,4.0,185.5,3.65,10.0,188.5,187.23,151.7
2016,12,10,12,30,4.0,186.0,3.7,10.0,189.0,187.75,152.13
2016,12,10,12,45,7.0,193.5,3.75,10.0,198.5,197.95,160.68
2016,12,10,13,0,10.0,201.0,3.8,10.0,208.0,208.19,169.27
2016,12,10,13,15,9.0,195.5,3.8,10.0,201.0,201.7,164.0
2016,12,10,13,30,8.0,190.0,3.8,10.0,194.0,195.27,158.83
2016,12,10,13,45,4.0,143.0,3.85,10.5,145.0,143.59,115.83
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,93.12,73.48
2016,12,10,14,15,0.0,104.5,3.9,11.0,104.5,101.74,80.92
2016,12,10,14,30,0.0,113.0,3.9,11.0,113.0,110.52,88.47
2016,12,10,14,45,378.0,100.5,3.9,11.0,259.0,354.98,299.27
2016,12,10,15,0,756.0,88.0,3.9,11.0,405.0,554.05,461.15
2016,12,10,15,15,726.5,84.0,3.8,10.5,364.5,504.34,419.47
2016,12,10,15,30,697.0,80.0,3.7,10.0,324.0,454.89,378.17
2016,12,10,15,45,661.0,73.5,3.6,10.0,280.0,400.27,330.87
2016,12,10,16,0,625.0,67.0,3.5,10.0,236.0,347.26,283.69
2016,12,10,16,15,561.0,60.0,3.1,9.0,189.5,285.23,228.9
2016,12,10,16,30,497.0,53.0,2.7,8.0,143.0,228.29,177.45
2016,12,10,16,45,395.0,42.0,2.35,7.5,100.0,162.51,119.21
2016,12,10,17,0,293.0,31.0,2.0,7.0,57.0,107.03,67.62
2016,12,10,17,15,146.5,15.5,2.0,6.5,28.5,44.25,0.0
2016,12,10,17,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.5,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.5,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,61.0,6.0,3.75,8.5,7.5,0.0,0.0
2016,12,11,7,30,122.0,12.0,3.9,9.0,15.0,29.86,0.0
2016,12,11,7,45,266.0,24.0,4.1,9.5,50.5,86.62,43.37
2016,12,11,8,0,410.0,36.0,4.3,10.0,86.0,152.68,107.51
2016,12,11,8,15,494.0,44.0,4.6,10.5,131.0,208.82,158.49
2016,12,11,8,30,578.0,52.0,4.9,11.0,176.0,272.83,216.14
2016,12,11,8,45,628.5,58.0,5.2,11.5,221.0,328.33,266.85
2016,12,11,9,0,679.0,64.0,5.5,12.0,266.0,387.31,319.4
2016,12,11,9,15,713.5,68.0,5.55,12.5,309.5,437.5,363.4
2016,12,11,9,30,748.0,72.0,5.6,13.0,353.0,490.46,408.37
2016,12,11,9,45,374.0,88.5,5.65,13.5,229.0,320.79,268.39
2016,12,11,10,0,0.0,105.0,5.7,14.0,105.0,102.67,81.09
2016,12,11,10,15,0.0,113.0,5.75,14.5,113.0,110.6,87.52
2016,12,11,10,30,0.0,121.0,5.8,15.0,121.0,118.56,93.77
2016,12,11,10,45,8.0,160.0,5.85,15.5,164.5,164.18,131.26
2016,12,11,11,0,16.0,199.0,5.9,16.0,208.0,210.83,169.03
2016,12,11,11,15,16.5,205.5,5.9,16.0,215.0,218.02,174.62
2016,12,11,11,30,17.0,212.0,5.9,16.0,222.0,225.25,180.29
2016,12,11,11,45,82.5,245.5,5.95,16.5,294.5,320.32,258.21
2016,12,11,12,0,148.0,279.0,6.0,17.0,367.0,418.14,336.48
2016,12,11,12,15,335.0,243.0,5.95,17.0,442.0,533.26,431.54
2016,12,11,12,30,522.0,207.0,5.9,17.0,517.0,648.93,524.75
2016,12,11,12,45,522.0,205.0,5.85,17.5,512.5,645.06,520.3
2016,12,11,13,0,522.0,203.0,5.8,18.0,508.0,639.13,514.77
2016,12,11,13,15,275.0,213.0,5.7,18.0,373.5,447.18,361.31
2016,12,11,13,30,28.0,223.0,5.6,18.0,239.0,245.25,194.98
2016,12,11,13,45,121.5,231.5,5.5,18.5,296.0,338.86,272.27
2016,12,11,14,0,215.0,240.0,5.4,19.0,353.0,412.57,331.86
2016,12,11,14,15,129.5,219.0,5.15,18.5,286.0,325.49,261.74
2016,12,11,14,30,44.0,198.0,4.9,18.0,219.0,235.69,188.7
2016,12,11,14,45,22.0,114.5,4.65,18.0,125.0,129.57,102.43
2016,12,11,15,0,0.0,31.0,4.4,18.0,31.0,29.93,19.5
2016,12,11,15,15,0.0,28.0,4.25,17.5,28.0,27.03,17.18
2016,12,11,15,30,0.0,25.0,4.1,17.0,25.0,24.12,14.8
2016,12,11,15,45,0.0,21.5,3.95,17.0,21.5,20.74,11.96
2016,12,11,16,0,0.0,18.0,3.8,17.0,18.0,17.36,9.08
2016,12,11,16,15,258.0,34.5,3.65,16.5,81.5,143.0,111.49
2016,12,11,16,30,516.0,51.0,3.5,16.0,145.0,232.91,176.37
2016,12,11,16,45,411.5,41.0,3.35,15.5,101.5,166.47,118.72
2016,12,11,17,0,307.0,31.0,3.2,15.0,58.0,110.5,68.06
2016,12,11,17,15,153.5,15.5,3.1,14.5,29.0,45.68,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,9.5,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,62.5,5.5,3.25,4.5,7.0,0.0,0.0
2016,12,12,7,30,125.0,11.0,3.4,5.0,14.0,29.09,0.0
2016,12,12,7,45,274.0,23.0,3.55,5.5,49.5,86.3,41.61
2016,12,12,8,0,423.0,35.0,3.7,6.0,85.0,154.06,109.39
2016,12,12,8,15,507.5,42.5,3.7,6.5,130.0,210.27,161.17
2016,12,12,8,30,592.0,50.0,3.7,7.0,175.0,274.4,219.47
2016,12,12,8,45,645.0,55.5,3.7,7.5,221.5,330.91,271.26
2016,12,12,9,0,698.0,61.0,3.7,8.0,268.0,389.59,323.59
2016,12,12,9,15,733.0,65.0,3.55,8.5,311.5,442.49,369.58
2016,12,12,9,30,768.0,69.0,3.4,9.0,355.0,496.47,414.87
2016,12,12,9,45,792.0,71.5,3.25,9.5,394.0,543.17,452.86
2016,12,12,10,0,816.0,74.0,3.1,10.0,433.0,589.34,489.16
2016,12,12,10,15,832.5,76.5,2.95,10.5,466.0,629.83,519.87
2016,12,12,10,30,849.0,79.0,2.8,11.0,499.0,668.68,548.38
2016,12,12,10,45,860.5,80.5,2.65,11.5,525.5,700.98,569.9
2016,12,12,11,0,872.0,82.0,2.5,12.0,552.0,730.88,589.22
2016,12,12,11,15,879.0,83.0,2.3,12.5,571.0,749.91,599.88
2016,12,12,11,30,886.0,84.0,2.1,13.0,590.0,770.2,611.3
2016,12,12,11,45,895.5,82.5,1.95,13.5,602.0,786.5,620.0
2016,12,12,12,0,905.0,81.0,1.8,14.0,614.0,799.66,626.38
2016,12,12,12,15,906.0,81.0,1.55,14.5,616.5,804.6,625.84
2016,12,12,12,30,907.0,81.0,1.3,15.0,619.0,806.12,622.75
2016,12,12,12,45,904.5,81.0,1.05,15.5,613.5,801.47,615.2
2016,12,12,13,0,902.0,81.0,0.8,16.0,608.0,793.44,605.18
2016,12,12,13,15,897.0,80.0,0.75,16.0,594.0,779.02,595.04
2016,12,12,13,30,892.0,79.0,0.7,16.0,580.0,761.41,582.9
2016,12,12,13,45,882.5,78.5,0.7,16.0,558.5,738.0,567.62
2016,12,12,14,0,873.0,78.0,0.7,16.0,537.0,711.82,550.45
2016,12,12,14,15,860.0,76.0,0.75,16.0,508.5,682.8,531.88
2016,12,12,14,30,847.0,74.0,0.8,16.0,480.0,647.51,507.91
2016,12,12,14,45,824.5,73.0,0.9,16.0,444.0,605.45,478.11
2016,12,12,15,0,802.0,72.0,1.0,16.0,408.0,562.26,446.47
2016,12,12,15,15,775.5,69.0,0.95,15.5,368.0,513.84,409.48
2016,12,12,15,30,749.0,66.0,0.9,15.0,328.0,465.27,371.22
2016,12,12,15,45,708.0,62.0,0.85,15.0,283.0,409.02,325.13
2016,12,12,16,0,667.0,58.0,0.8,15.0,238.0,354.61,279.17
2016,12,12,16,15,607.5,52.0,0.8,14.5,192.0,295.07,228.63
2016,12,12,16,30,548.0,46.0,0.8,14.0,146.0,238.56,179.26
2016,12,12,16,45,446.0,37.0,0.85,13.5,102.5,172.25,122.51
2016,12,12,17,0,344.0,28.0,0.9,13.0,59.0,116.18,71.74
2016,12,12,17,15,172.0,14.0,0.95,12.5,29.5,47.53,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,33.0,5.5,2.45,8.5,6.0,0.0,0.0
2016,12,13,7,30,66.0,11.0,2.7,9.0,12.0,20.33,0.0
2016,12,13,7,45,202.0,25.5,3.0,10.0,46.0,73.49,32.91
2016,12,13,8,0,338.0,40.0,3.3,11.0,80.0,136.83,95.69
2016,12,13,8,15,426.0,50.0,3.3,11.5,124.0,192.5,145.21
2016,12,13,8,30,514.0,60.0,3.3,12.0,168.0,256.49,201.6
2016,12,13,8,45,575.0,66.0,3.3,12.5,213.5,313.19,252.01
2016,12,13,9,0,636.0,72.0,3.3,13.0,259.0,374.36,304.99
2016,12,13,9,15,369.5,114.5,3.45,13.5,227.0,316.29,259.93
2016,12,13,9,30,103.0,157.0,3.6,14.0,195.0,225.42,184.28
2016,12,13,9,45,437.5,122.0,3.8,15.0,310.0,393.74,324.66
2016,12,13,10,0,772.0,87.0,4.0,16.0,425.0,575.65,470.37
2016,12,13,10,15,790.5,89.5,4.05,16.0,458.0,616.12,501.69
2016,12,13,10,30,809.0,92.0,4.1,16.0,491.0,655.18,532.06
2016,12,13,10,45,826.5,92.0,4.15,16.5,518.5,689.09,556.62
2016,12,13,11,0,844.0,92.0,4.2,17.0,546.0,720.96,578.63
2016,12,13,11,15,852.0,93.0,4.2,17.0,564.5,744.65,595.36
2016,12,13,11,30,860.0,94.0,4.2,17.0,583.0,765.51,610.06
2016,12,13,11,45,886.0,86.0,4.2,17.5,598.5,782.37,620.69
2016,12,13,12,0,912.0,78.0,4.2,18.0,614.0,800.93,632.65
2016,12,13,12,15,913.0,78.0,4.25,18.0,617.0,806.01,636.24
2016,12,13,12,30,914.0,78.0,4.3,18.0,620.0,807.65,637.54
2016,12,13,12,45,912.0,78.0,4.35,18.5,614.5,803.48,633.7
2016,12,13,13,0,910.0,78.0,4.4,19.0,609.0,795.9,627.56
2016,12,13,13,15,905.0,77.0,4.35,18.5,595.5,781.51,618.42
2016,12,13,13,30,900.0,76.0,4.3,18.0,582.0,763.89,607.02
2016,12,13,13,45,892.5,75.0,4.25,18.0,560.5,741.34,590.95
2016,12,13,14,0,885.0,74.0,4.2,18.0,539.0,715.9,572.8
2016,12,13,14,15,872.5,72.5,4.15,17.5,511.0,683.74,550.63
2016,12,13,14,30,860.0,71.0,4.1,17.0,483.0,649.32,526.19
2016,12,13,14,45,836.5,70.5,4.05,17.0,447.0,610.53,495.62
2016,12,13,15,0,813.0,70.0,4.0,17.0,411.0,567.02,460.9
2016,12,13,15,15,787.0,67.0,3.85,16.5,370.5,518.54,422.19
2016,12,13,15,30,761.0,64.0,3.7,16.0,330.0,469.85,382.23
2016,12,13,15,45,721.5,60.0,3.6,16.0,285.5,413.85,334.69
2016,12,13,16,0,682.0,56.0,3.5,16.0,241.0,359.53,287.29
2016,12,13,16,15,623.0,50.5,3.1,15.0,195.0,298.35,234.07
2016,12,13,16,30,564.0,45.0,2.7,14.0,149.0,243.37,184.82
2016,12,13,16,45,460.0,36.5,2.35,13.0,104.5,176.15,126.41
2016,12,13,17,0,356.0,28.0,2.0,12.0,60.0,119.35,74.61
2016,12,13,17,15,178.0,14.0,2.05,11.5,30.0,48.9,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.5,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,177.5,19.0,2.25,4.5,39.5,61.51,25.26
2016,12,14,8,0,355.0,38.0,2.5,5.0,79.0,138.42,98.22
2016,12,14,8,15,444.0,48.0,2.35,5.5,123.5,194.99,149.59
2016,12,14,8,30,533.0,58.0,2.2,6.0,168.0,260.03,207.84
2016,12,14,8,45,582.5,66.0,2.05,6.5,213.5,315.07,257.63
2016,12,14,9,0,632.0,74.0,1.9,7.0,259.0,373.58,308.8
2016,12,14,9,15,670.0,79.5,1.8,7.5,302.5,426.75,354.11
2016,12,14,9,30,708.0,85.0,1.7,8.0,346.0,481.47,399.01
2016,12,14,9,45,376.0,131.5,1.65,9.0,272.0,368.5,305.99
2016,12,14,10,0,44.0,178.0,1.6,10.0,198.0,212.69,174.04
2016,12,14,10,15,23.0,169.5,1.6,10.5,180.0,184.41,150.34
2016,12,14,10,30,2.0,161.0,1.6,11.0,162.0,161.45,130.4
2016,12,14,10,45,4.5,172.0,1.65,11.5,174.5,174.38,140.69
2016,12,14,11,0,7.0,183.0,1.7,12.0,187.0,187.48,150.96
2016,12,14,11,15,8.0,189.0,1.65,12.5,193.5,194.34,156.02
2016,12,14,11,30,9.0,195.0,1.6,13.0,200.0,201.28,161.15
2016,12,14,11,45,4.5,179.0,1.6,13.5,181.5,181.01,144.21
2016,12,14,12,0,0.0,163.0,1.6,14.0,163.0,160.89,127.48
2016,12,14,12,15,2.0,174.0,1.55,14.0,175.5,173.78,137.97
2016,12,14,12,30,4.0,185.0,1.5,14.0,188.0,186.76,148.43
2016,12,14,12,45,11.5,202.0,1.5,14.5,209.5,210.43,167.35
2016,12,14,13,0,19.0,219.0,1.5,15.0,231.0,234.23,186.18
2016,12,14,13,15,67.0,239.5,1.5,15.0,278.0,301.44,240.66
2016,12,14,13,30,115.0,260.0,1.5,15.0,325.0,360.04,287.3
2016,12,14,13,45,87.5,244.0,1.55,15.5,292.5,320.36,255.34
2016,12,14,14,0,60.0,228.0,1.6,16.0,260.0,281.6,224.39
2016,12,14,14,15,94.0,221.5,1.65,15.5,268.5,296.88,238.3
2016,12,14,14,30,128.0,215.0,1.7,15.0,277.0,317.21,255.79
2016,12,14,14,45,435.5,153.5,1.75,15.0,340.5,451.15,366.22
2016,12,14,15,0,743.0,92.0,1.8,15.0,404.0,552.77,446.46
2016,12,14,15,15,714.0,88.0,1.75,14.5,364.0,504.04,407.43
2016,12,14,15,30,685.0,84.0,1.7,14.0,324.0,455.52,368.6
2016,12,14,15,45,641.5,78.5,1.7,14.0,279.5,399.1,321.9
2016,12,14,16,0,598.0,73.0,1.7,14.0,235.0,344.89,275.69
2016,12,14,16,15,535.5,65.0,1.6,13.0,189.5,283.49,223.4
2016,12,14,16,30,473.0,57.0,1.5,12.0,144.0,227.0,173.99
2016,12,14,16,45,373.0,45.0,1.45,11.5,101.0,161.55,117.53
2016,12,14,17,0,273.0,33.0,1.4,11.0,58.0,106.15,67.85
2016,12,14,17,15,136.5,16.5,1.55,10.5,29.0,44.23,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.5,2.95,3.5,7.5,7.23,0.0
2016,12,15,8,0,0.0,15.0,3.1,4.0,15.0,14.46,6.55
2016,12,15,8,15,0.0,24.5,3.15,4.5,24.5,23.64,14.92
2016,12,15,8,30,0.0,34.0,3.2,5.0,34.0,32.82,23.19
2016,12,15,8,45,0.0,43.5,3.25,5.5,43.5,42.01,31.38
2016,12,15,9,0,0.0,53.0,3.3,6.0,53.0,51.21,39.44
2016,12,15,9,15,0.0,66.5,3.15,6.0,66.5,64.32,50.89
2016,12,15,9,30,0.0,80.0,3.0,6.0,80.0,77.76,62.5
2016,12,15,9,45,0.0,83.0,2.95,6.5,83.0,80.57,64.67
2016,12,15,10,0,0.0,86.0,2.9,7.0,86.0,83.43,66.86
2016,12,15,10,15,0.0,103.5,2.8,7.5,103.5,100.97,81.58
2016,12,15,10,30,0.0,121.0,2.7,8.0,121.0,118.62,96.21
2016,12,15,10,45,0.0,141.0,2.6,8.5,141.0,138.95,112.92
2016,12,15,11,0,0.0,161.0,2.5,9.0,161.0,159.43,129.56
2016,12,15,11,15,2.5,172.0,2.4,9.0,173.5,172.48,140.23
2016,12,15,11,30,5.0,183.0,2.3,9.0,186.0,185.68,151.01
2016,12,15,11,45,17.5,209.0,2.2,9.5,219.5,222.49,181.11
2016,12,15,12,0,30.0,235.0,2.1,10.0,253.0,268.28,217.93
2016,12,15,12,15,28.5,234.5,2.05,10.0,251.5,266.59,216.23
2016,12,15,12,30,27.0,234.0,2.0,10.0,250.0,256.45,207.98
2016,12,15,12,45,17.5,215.5,1.95,10.5,226.0,229.36,185.48
2016,12,15,13,0,8.0,197.0,1.9,11.0,202.0,202.51,163.19
2016,12,15,13,15,6.5,190.5,1.9,11.0,194.5,194.61,156.9
2016,12,15,13,30,5.0,184.0,1.9,11.0,187.0,186.78,150.63
2016,12,15,13,45,2.5,164.5,1.9,11.5,166.0,164.74,132.43
2016,12,15,14,0,0.0,145.0,1.9,12.0,145.0,142.93,114.41
2016,12,15,14,15,0.0,138.5,1.9,12.0,138.5,136.46,109.31
2016,12,15,14,30,0.0,132.0,1.9,12.0,132.0,130.03,104.2
2016,12,15,14,45,0.0,126.0,1.9,12.0,126.0,124.17,99.54
2016,12,15,15,0,0.0,120.0,1.9,12.0,120.0,118.36,94.92
2016,12,15,15,15,0.0,107.5,1.85,11.5,107.5,105.84,84.78
2016,12,15,15,30,0.0,95.0,1.8,11.0,95.0,93.35,74.54
2016,12,15,15,45,249.0,94.0,1.75,11.0,162.0,223.05,184.48
2016,12,15,16,0,498.0,93.0,1.7,11.0,229.0,323.02,262.57
2016,12,15,16,15,434.0,81.5,1.5,10.0,184.0,262.41,209.92
2016,12,15,16,30,370.0,70.0,1.3,9.0,139.0,207.25,161.73
2016,12,15,16,45,281.5,54.0,1.1,8.5,97.5,146.27,108.87
2016,12,15,17,0,193.0,38.0,0.9,8.0,56.0,94.41,62.48
2016,12,15,17,15,96.5,19.0,0.95,7.5,28.0,40.51,0.0
2016,12,15,17,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,6.5,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,16,7,45,162.0,19.0,3.6,7.5,37.0,57.31,18.82
2016,12,16,8,0,324.0,38.0,3.8,8.0,74.0,129.32,90.09
2016,12,16,8,15,414.0,48.5,3.95,8.5,117.5,184.81,140.13
2016,12,16,8,30,504.0,59.0,4.1,9.0,161.0,248.94,197.39
2016,12,16,8,45,569.0,64.5,4.35,10.0,207.0,305.93,248.59
2016,12,16,9,0,634.0,70.0,4.6,11.0,253.0,367.81,302.88
2016,12,16,9,15,671.5,75.0,4.7,11.5,296.0,420.17,348.65
2016,12,16,9,30,709.0,80.0,4.8,12.0,339.0,474.06,394.44
2016,12,16,9,45,742.0,81.5,4.95,13.0,378.5,522.55,434.12
2016,12,16,10,0,775.0,83.0,5.1,14.0,418.0,569.57,471.62
2016,12,16,10,15,387.5,96.0,5.2,14.5,263.5,361.05,300.84
2016,12,16,10,30,0.0,109.0,5.3,15.0,109.0,106.39,83.52
2016,12,16,10,45,0.0,88.0,5.4,16.0,88.0,85.17,65.63
2016,12,16,11,0,0.0,67.0,5.5,17.0,67.0,64.78,48.39
2016,12,16,11,15,1.0,120.0,5.55,17.0,120.5,117.94,92.19
2016,12,16,11,30,2.0,173.0,5.6,17.0,174.0,173.0,136.98
2016,12,16,11,45,22.0,209.5,5.7,17.5,222.5,226.47,180.38
2016,12,16,12,0,42.0,246.0,5.8,18.0,271.0,289.9,231.08
2016,12,16,12,15,158.0,258.0,5.85,18.5,351.5,402.48,322.84
2016,12,16,12,30,274.0,270.0,5.9,19.0,432.0,515.56,412.59
2016,12,16,12,45,164.0,262.0,5.95,19.5,358.5,411.51,328.35
2016,12,16,13,0,54.0,254.0,6.0,20.0,285.0,308.14,243.87
2016,12,16,13,15,149.5,255.5,6.0,20.0,339.5,390.74,311.88
2016,12,16,13,30,245.0,257.0,6.0,20.0,394.0,462.12,369.9
2016,12,16,13,45,539.0,173.5,6.0,20.0,461.5,596.35,480.71
2016,12,16,14,0,833.0,90.0,6.0,20.0,529.0,702.19,565.91
2016,12,16,14,15,820.0,88.0,5.9,20.0,501.0,670.46,541.84
2016,12,16,14,30,807.0,86.0,5.8,20.0,473.0,636.6,515.39
2016,12,16,14,45,403.5,111.5,5.7,20.0,305.0,384.88,313.64
2016,12,16,15,0,0.0,137.0,5.6,20.0,137.0,136.18,106.64
2016,12,16,15,15,0.0,124.0,5.35,19.5,124.0,123.14,96.58
2016,12,16,15,30,0.0,111.0,5.1,19.0,111.0,110.15,86.23
2016,12,16,15,45,323.0,87.0,4.85,19.0,175.0,256.72,207.65
2016,12,16,16,0,646.0,63.0,4.6,19.0,239.0,355.98,283.26
2016,12,16,16,15,587.0,56.5,4.25,18.5,193.5,295.36,230.18
2016,12,16,16,30,528.0,50.0,3.9,18.0,148.0,239.26,180.47
2016,12,16,16,45,427.0,40.5,3.6,17.5,104.5,173.23,123.63
2016,12,16,17,0,326.0,31.0,3.3,17.0,61.0,117.21,73.82
2016,12,16,17,15,163.0,15.5,3.4,16.5,30.5,49.09,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,178.5,17.0,3.25,15.5,36.5,57.64,15.48
2016,12,17,8,0,357.0,34.0,3.5,16.0,73.0,132.74,88.65
2016,12,17,8,15,446.0,43.5,3.6,16.5,116.5,188.24,137.68
2016,12,17,8,30,535.0,53.0,3.7,17.0,160.0,252.33,193.44
2016,12,17,8,45,587.0,60.0,3.8,17.5,205.0,307.08,241.92
2016,12,17,9,0,639.0,67.0,3.9,18.0,250.0,365.59,292.37
2016,12,17,9,15,676.0,71.5,4.15,18.5,292.5,417.31,336.42
2016,12,17,9,30,713.0,76.0,4.4,19.0,335.0,470.53,380.62
2016,12,17,9,45,356.5,96.0,4.7,20.0,225.5,315.93,256.71
2016,12,17,10,0,0.0,116.0,5.0,21.0,116.0,114.09,88.2
2016,12,17,10,15,0.0,123.0,5.05,21.0,123.0,120.97,93.77
2016,12,17,10,30,0.0,130.0,5.1,21.0,130.0,127.89,99.18
2016,12,17,10,45,2.5,153.0,5.15,21.5,154.5,153.15,119.21
2016,12,17,11,0,5.0,176.0,5.2,22.0,179.0,178.73,139.26
2016,12,17,11,15,45.0,217.0,5.1,22.5,242.5,259.07,203.42
2016,12,17,11,30,85.0,258.0,5.0,23.0,306.0,335.58,263.17
2016,12,17,11,45,105.0,267.0,4.95,23.5,327.5,361.75,282.95
2016,12,17,12,0,125.0,276.0,4.9,24.0,349.0,396.6,309.21
2016,12,17,12,15,198.5,273.0,4.8,24.0,390.0,450.99,352.28
2016,12,17,12,30,272.0,270.0,4.7,24.0,431.0,513.95,400.99
2016,12,17,12,45,337.5,254.0,4.6,24.0,452.0,546.28,426.47
2016,12,17,13,0,403.0,238.0,4.5,24.0,473.0,576.79,450.48
2016,12,17,13,15,630.5,165.0,4.4,24.0,523.0,677.46,529.53
2016,12,17,13,30,858.0,92.0,4.3,24.0,573.0,755.63,587.87
2016,12,17,13,45,854.5,89.0,4.2,24.0,554.0,734.73,572.6
2016,12,17,14,0,851.0,86.0,4.1,24.0,535.0,710.88,555.81
2016,12,17,14,15,839.5,84.5,3.85,24.0,507.5,680.41,533.72
2016,12,17,14,30,828.0,83.0,3.6,24.0,480.0,647.67,508.98
2016,12,17,14,45,711.5,99.0,3.35,24.0,422.5,568.59,447.92
2016,12,17,15,0,595.0,115.0,3.1,24.0,365.0,492.15,388.31
2016,12,17,15,15,672.0,92.0,2.65,23.5,349.0,487.26,384.36
2016,12,17,15,30,749.0,69.0,2.2,23.0,333.0,472.38,371.26
2016,12,17,15,45,714.5,64.0,1.8,22.5,289.5,418.23,326.84
2016,12,17,16,0,680.0,59.0,1.4,22.0,246.0,365.3,282.37
2016,12,17,16,15,621.5,53.0,1.3,21.0,199.5,305.45,232.73
2016,12,17,16,30,563.0,47.0,1.2,20.0,153.0,248.42,184.02
2016,12,17,16,45,469.0,38.5,1.2,19.5,109.0,183.58,129.09
2016,12,17,17,0,375.0,30.0,1.2,19.0,65.0,127.97,79.89
2016,12,17,17,15,187.5,15.0,1.15,18.5,32.5,53.27,0.0
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,6.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,4.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,2.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-6.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.5,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-6.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-6.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-6.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-6.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,14.96,0.58
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,30.55,20.62
2016,12,18,8,15,0.0,50.0,6.7,-4.5,50.0,50.07,39.0
2016,12,18,8,30,0.0,69.0,6.7,-4.0,69.0,69.4,56.91
2016,12,18,8,45,6.0,87.0,6.75,-4.0,88.5,89.91,75.73
2016,12,18,9,0,12.0,105.0,6.8,-4.0,108.0,110.98,94.92
2016,12,18,9,15,16.0,121.5,6.75,-3.5,127.0,130.0,111.89
2016,12,18,9,30,20.0,138.0,6.7,-3.0,146.0,149.4,128.94
2016,12,18,9,45,23.5,153.0,6.7,-2.5,162.5,167.23,144.39
2016,12,18,10,0,27.0,168.0,6.7,-2.0,179.0,185.34,159.91
2016,12,18,10,15,77.0,193.5,6.65,-1.5,230.0,251.47,218.23
2016,12,18,10,30,127.0,219.0,6.6,-1.0,281.0,321.99,279.45
2016,12,18,10,45,103.0,228.0,6.6,-1.0,280.0,310.96,268.99
2016,12,18,11,0,79.0,237.0,6.6,-1.0,279.0,305.6,263.39
2016,12,18,11,15,320.5,208.0,6.6,-0.5,387.5,467.63,407.29
2016,12,18,11,30,562.0,179.0,6.6,0.0,496.0,631.18,547.87
2016,12,18,11,45,491.5,205.5,6.6,0.0,487.0,613.89,530.92
2016,12,18,12,0,421.0,232.0,6.6,0.0,478.0,592.83,511.34
2016,12,18,12,15,340.5,251.0,6.55,0.0,451.0,545.47,469.93
2016,12,18,12,30,260.0,270.0,6.5,0.0,424.0,504.56,433.5
2016,12,18,12,45,396.5,233.5,6.5,0.0,465.5,569.15,491.48
2016,12,18,13,0,533.0,197.0,6.5,0.0,507.0,640.57,553.85
2016,12,18,13,15,725.5,139.5,6.4,0.0,552.0,722.47,625.14
2016,12,18,13,30,918.0,82.0,6.3,0.0,597.0,785.03,676.03
2016,12,18,13,45,838.0,93.5,6.25,0.0,550.5,728.15,630.0
2016,12,18,14,0,758.0,105.0,6.2,0.0,504.0,668.87,582.08
2016,12,18,14,15,722.0,107.0,6.1,0.0,471.5,627.8,547.47
2016,12,18,14,30,686.0,109.0,6.0,0.0,439.0,586.03,511.81
2016,12,18,14,45,759.0,92.0,5.95,0.0,433.0,591.2,516.65
2016,12,18,15,0,832.0,75.0,5.9,0.0,427.0,587.55,513.29
2016,12,18,15,15,806.0,72.0,5.75,0.0,386.0,538.63,470.02
2016,12,18,15,30,780.0,69.0,5.6,0.0,345.0,489.39,425.69
2016,12,18,15,45,745.0,64.0,5.5,0.0,300.0,433.71,374.93
2016,12,18,16,0,710.0,59.0,5.4,0.0,255.0,379.21,323.92
2016,12,18,16,15,651.5,53.5,5.15,0.0,207.5,316.74,264.97
2016,12,18,16,30,593.0,48.0,4.9,0.0,160.0,260.46,210.6
2016,12,18,16,45,499.5,39.0,4.65,-0.5,114.5,193.57,148.16
2016,12,18,17,0,406.0,30.0,4.4,-1.0,69.0,135.83,92.49
2016,12,18,17,15,203.0,15.0,4.2,-1.0,34.5,56.58,0.0
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.5,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-3.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.5,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
