Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,6,0,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-6.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-6.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-6.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-5.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,7,45,229.5,15.0,3.9,-5.0,39.0,63.82,13.2
2016,12,19,8,0,459.0,30.0,4.0,-5.0,78.0,149.41,105.61
2016,12,19,8,15,548.5,37.0,4.0,-4.5,124.5,207.63,162.27
2016,12,19,8,30,638.0,44.0,4.0,-4.0,171.0,274.12,225.4
2016,12,19,8,45,691.0,49.0,4.0,-3.5,218.0,331.96,281.16
2016,12,19,9,0,744.0,54.0,4.0,-3.0,265.0,393.39,338.65
2016,12,19,9,15,779.0,57.5,4.0,-2.5,310.0,447.61,388.48
2016,12,19,9,30,814.0,61.0,4.0,-2.0,355.0,502.89,437.6
2016,12,19,9,45,756.5,75.5,4.0,-1.5,372.0,519.11,452.09
2016,12,19,10,0,699.0,90.0,4.0,-1.0,389.0,530.73,461.7
2016,12,19,10,15,796.5,80.5,3.95,-0.5,447.0,603.67,522.7
2016,12,19,10,30,894.0,71.0,3.9,0.0,505.0,678.22,583.07
2016,12,19,10,45,906.0,72.0,3.9,0.0,533.0,711.81,608.42
2016,12,19,11,0,918.0,73.0,3.9,0.0,561.0,742.94,631.91
2016,12,19,11,15,738.0,126.5,3.85,0.5,527.5,696.42,592.45
2016,12,19,11,30,558.0,180.0,3.8,1.0,494.0,628.95,533.84
2016,12,19,11,45,562.5,182.5,3.75,1.5,505.0,642.58,543.92
2016,12,19,12,0,567.0,185.0,3.7,2.0,516.0,654.17,551.8
2016,12,19,12,15,471.5,215.5,3.65,2.0,492.0,616.54,519.17
2016,12,19,12,30,376.0,246.0,3.6,2.0,468.0,568.05,478.13
2016,12,19,12,45,343.0,251.0,3.55,2.5,452.5,547.2,459.98
2016,12,19,13,0,310.0,256.0,3.5,3.0,437.0,525.33,440.89
2016,12,19,13,15,620.0,166.0,3.45,3.0,517.5,670.86,564.29
2016,12,19,13,30,930.0,76.0,3.4,3.0,598.0,787.52,656.31
2016,12,19,13,45,794.0,105.0,3.35,3.5,539.5,709.15,594.11
2016,12,19,14,0,658.0,134.0,3.3,4.0,481.0,630.58,530.56
2016,12,19,14,15,746.0,103.5,3.25,4.0,477.5,640.89,540.86
2016,12,19,14,30,834.0,73.0,3.2,4.0,474.0,641.69,542.71
2016,12,19,14,45,844.0,70.0,3.15,4.0,451.5,618.75,523.73
2016,12,19,15,0,854.0,67.0,3.1,4.0,429.0,592.5,501.71
2016,12,19,15,15,829.0,64.5,2.9,3.5,388.0,544.01,461.32
2016,12,19,15,30,804.0,62.0,2.7,3.0,347.0,495.07,419.59
2016,12,19,15,45,766.0,58.5,2.55,3.0,301.5,438.69,369.98
2016,12,19,16,0,728.0,55.0,2.4,3.0,256.0,383.7,320.23
2016,12,19,16,15,672.0,49.5,2.1,2.5,208.5,321.4,263.52
2016,12,19,16,30,616.0,44.0,1.8,2.0,161.0,263.06,209.03
2016,12,19,16,45,519.0,36.5,1.5,1.5,115.5,195.42,147.24
2016,12,19,17,0,422.0,29.0,1.2,1.0,70.0,139.19,93.99
2016,12,19,17,15,211.0,14.5,1.2,0.5,35.0,57.96,0.0
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,12,20,7,45,188.5,16.0,0.15,0.5,35.5,56.82,7.98
2016,12,20,8,0,377.0,32.0,0.1,1.0,71.0,133.46,91.99
2016,12,20,8,15,468.0,40.5,0.2,1.5,115.0,189.0,143.04
2016,12,20,8,30,559.0,49.0,0.3,2.0,159.0,253.34,200.61
2016,12,20,8,45,613.5,55.0,0.45,3.0,204.5,308.89,250.73
2016,12,20,9,0,668.0,61.0,0.6,4.0,250.0,368.42,302.84
2016,12,20,9,15,704.5,65.5,0.75,4.5,293.5,419.52,347.4
2016,12,20,9,30,741.0,70.0,0.9,5.0,337.0,473.68,393.09
2016,12,20,9,45,765.0,73.5,1.05,5.5,375.5,520.68,431.92
2016,12,20,10,0,789.0,77.0,1.2,6.0,414.0,567.3,469.47
2016,12,20,10,15,807.0,79.5,1.3,6.5,448.0,608.3,501.45
2016,12,20,10,30,825.0,82.0,1.4,7.0,482.0,647.88,531.68
2016,12,20,10,45,440.5,155.5,1.55,8.0,370.5,485.69,400.22
2016,12,20,11,0,56.0,229.0,1.7,9.0,259.0,280.06,228.26
2016,12,20,11,15,57.0,237.0,1.8,9.5,268.5,290.31,236.9
2016,12,20,11,30,58.0,245.0,1.9,10.0,278.0,300.51,244.52
2016,12,20,11,45,115.0,260.0,2.05,10.5,326.5,369.73,300.63
2016,12,20,12,0,172.0,275.0,2.2,11.0,375.0,431.7,349.89
2016,12,20,12,15,148.0,276.0,2.25,11.0,362.5,415.0,335.86
2016,12,20,12,30,124.0,277.0,2.3,11.0,350.0,397.64,321.73
2016,12,20,12,45,104.0,271.0,2.35,11.5,332.0,366.47,296.44
2016,12,20,13,0,84.0,265.0,2.4,12.0,314.0,343.8,277.75
2016,12,20,13,15,476.0,175.0,2.4,12.0,443.5,567.74,462.97
2016,12,20,13,30,868.0,85.0,2.4,12.0,573.0,751.78,604.18
2016,12,20,13,45,861.0,83.5,2.45,12.5,553.0,734.61,589.76
2016,12,20,14,0,854.0,82.0,2.5,13.0,533.0,710.15,571.78
2016,12,20,14,15,841.5,80.5,2.45,13.0,505.5,679.21,549.46
2016,12,20,14,30,829.0,79.0,2.4,13.0,478.0,646.04,524.71
2016,12,20,14,45,496.5,132.0,2.4,13.0,366.5,468.17,383.39
2016,12,20,15,0,164.0,185.0,2.4,13.0,255.0,298.55,244.13
2016,12,20,15,15,156.5,168.5,2.2,12.5,230.5,270.56,222.25
2016,12,20,15,30,149.0,152.0,2.0,12.0,206.0,242.82,199.64
2016,12,20,15,45,394.0,108.0,1.8,12.0,224.0,315.89,259.34
2016,12,20,16,0,639.0,64.0,1.6,12.0,242.0,357.82,288.97
2016,12,20,16,15,580.5,57.5,1.5,11.0,196.5,297.56,236.7
2016,12,20,16,30,522.0,51.0,1.4,10.0,151.0,241.74,187.34
2016,12,20,16,45,432.0,41.5,1.35,9.0,108.5,178.62,132.07
2016,12,20,17,0,342.0,32.0,1.3,8.0,66.0,124.31,82.99
2016,12,20,17,15,171.0,16.0,1.35,7.5,33.0,52.91,2.2
2016,12,20,17,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,3.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,21,7,45,185.5,16.0,3.25,5.0,35.0,55.75,4.15
2016,12,21,8,0,371.0,32.0,3.6,6.0,70.0,131.36,88.92
2016,12,21,8,15,463.0,40.5,3.55,6.5,113.5,186.75,140.28
2016,12,21,8,30,555.0,49.0,3.5,7.0,157.0,251.06,198.37
2016,12,21,8,45,613.0,55.0,3.5,8.0,203.0,307.72,249.91
2016,12,21,9,0,671.0,61.0,3.5,9.0,249.0,368.71,303.75
2016,12,21,9,15,708.0,65.0,3.7,9.5,292.5,419.64,348.82
2016,12,21,9,30,745.0,69.0,3.9,10.0,336.0,473.67,395.1
2016,12,21,9,45,771.0,72.0,4.1,11.0,375.5,521.43,434.4
2016,12,21,10,0,797.0,75.0,4.3,12.0,415.0,568.94,472.49
2016,12,21,10,15,814.5,77.5,4.3,12.5,448.5,609.95,504.68
2016,12,21,10,30,832.0,80.0,4.3,13.0,482.0,649.5,534.96
2016,12,21,10,45,844.0,81.5,4.35,14.0,509.0,682.39,558.0
2016,12,21,11,0,856.0,83.0,4.4,15.0,536.0,713.0,578.34
2016,12,21,11,15,517.5,173.0,4.4,15.0,450.0,581.31,472.59
2016,12,21,11,30,179.0,263.0,4.4,15.0,364.0,419.86,338.94
2016,12,21,11,45,298.5,248.5,4.4,15.5,420.5,505.32,408.38
2016,12,21,12,0,418.0,234.0,4.4,16.0,477.0,584.16,470.56
2016,12,21,12,15,367.5,247.5,4.4,16.0,462.0,562.41,452.16
2016,12,21,12,30,317.0,261.0,4.4,16.0,447.0,538.9,432.82
2016,12,21,12,45,394.5,240.5,4.4,16.5,471.0,575.59,462.29
2016,12,21,13,0,472.0,220.0,4.4,17.0,495.0,618.97,495.99
2016,12,21,13,15,393.5,232.5,4.35,17.0,459.0,559.92,449.26
2016,12,21,13,30,315.0,245.0,4.3,17.0,423.0,509.95,409.33
2016,12,21,13,45,586.0,163.5,4.25,17.5,479.0,621.2,500.15
2016,12,21,14,0,857.0,82.0,4.2,18.0,535.0,712.98,571.2
2016,12,21,14,15,844.5,80.5,4.1,18.0,508.0,682.06,548.03
2016,12,21,14,30,832.0,79.0,4.0,18.0,481.0,648.88,523.17
2016,12,21,14,45,713.5,97.0,3.9,18.0,425.0,570.58,461.4
2016,12,21,15,0,595.0,115.0,3.8,18.0,369.0,494.96,401.02
2016,12,21,15,15,665.5,92.5,3.4,17.5,351.0,487.55,395.31
2016,12,21,15,30,736.0,70.0,3.0,17.0,333.0,470.73,380.83
2016,12,21,15,45,698.0,65.5,2.7,16.5,289.0,416.05,335.23
2016,12,21,16,0,660.0,61.0,2.4,16.0,245.0,364.58,291.09
2016,12,21,16,15,602.5,55.0,2.2,15.0,199.5,304.27,239.5
2016,12,21,16,30,545.0,49.0,2.0,14.0,154.0,248.26,190.19
2016,12,21,16,45,452.0,40.0,1.85,13.0,110.5,183.55,134.05
2016,12,21,17,0,359.0,31.0,1.7,12.0,67.0,127.93,84.51
2016,12,21,17,15,179.5,15.5,1.75,11.5,33.5,54.39,5.6
2016,12,21,17,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,9.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,165.5,16.5,4.25,6.5,33.0,52.19,0.32
2016,12,22,8,0,331.0,33.0,4.4,7.0,66.0,122.36,82.35
2016,12,22,8,15,424.5,42.5,4.55,7.5,109.0,177.1,132.75
2016,12,22,8,30,518.0,52.0,4.7,8.0,152.0,240.98,190.25
2016,12,22,8,45,580.0,58.0,4.9,8.5,198.0,297.41,242.09
2016,12,22,9,0,642.0,64.0,5.1,9.0,244.0,358.59,297.13
2016,12,22,9,15,680.5,68.5,5.05,9.5,287.0,411.11,343.7
2016,12,22,9,30,719.0,73.0,5.0,10.0,330.0,465.31,390.29
2016,12,22,9,45,745.5,76.5,5.0,10.5,369.5,511.23,429.0
2016,12,22,10,0,772.0,80.0,5.0,11.0,409.0,558.75,467.88
2016,12,22,10,15,790.0,82.5,4.85,11.5,442.5,599.34,499.8
2016,12,22,10,30,808.0,85.0,4.7,12.0,476.0,638.57,529.74
2016,12,22,10,45,821.0,87.0,4.6,12.5,503.0,672.17,554.45
2016,12,22,11,0,834.0,89.0,4.5,13.0,530.0,703.63,576.13
2016,12,22,11,15,842.5,90.0,4.4,13.5,550.0,728.3,592.37
2016,12,22,11,30,851.0,91.0,4.3,14.0,570.0,750.23,606.44
2016,12,22,11,45,874.0,85.0,4.2,14.5,585.5,767.79,617.15
2016,12,22,12,0,897.0,79.0,4.1,15.0,601.0,787.07,629.45
2016,12,22,12,15,898.0,79.0,4.0,15.0,605.0,793.08,633.1
2016,12,22,12,30,899.0,79.0,3.9,15.0,609.0,795.71,634.48
2016,12,22,12,45,894.5,80.0,3.85,15.5,604.5,791.8,630.26
2016,12,22,13,0,890.0,81.0,3.8,16.0,600.0,784.55,623.79
2016,12,22,13,15,885.5,80.5,3.75,16.0,587.5,772.31,615.0
2016,12,22,13,30,881.0,80.0,3.7,16.0,575.0,756.89,604.01
2016,12,22,13,45,870.5,79.5,3.65,16.0,554.5,733.97,587.57
2016,12,22,14,0,860.0,79.0,3.6,16.0,534.0,708.33,569.17
2016,12,22,14,15,848.0,77.5,3.55,16.0,507.0,681.89,550.17
2016,12,22,14,30,836.0,76.0,3.5,16.0,480.0,649.04,525.83
2016,12,22,14,45,814.0,75.0,3.45,16.0,446.0,608.36,494.14
2016,12,22,15,0,792.0,74.0,3.4,16.0,412.0,566.48,460.93
2016,12,22,15,15,766.5,71.0,3.1,15.5,373.0,519.51,423.26
2016,12,22,15,30,741.0,68.0,2.8,15.0,334.0,472.26,384.44
2016,12,22,15,45,701.5,64.5,2.55,14.5,290.5,417.77,338.94
2016,12,22,16,0,662.0,61.0,2.3,14.0,247.0,366.55,294.82
2016,12,22,16,15,605.5,55.0,2.1,13.5,201.5,306.48,242.66
2016,12,22,16,30,549.0,49.0,1.9,13.0,156.0,250.6,192.86
2016,12,22,16,45,453.5,40.5,1.7,12.5,112.5,185.36,135.9
2016,12,22,17,0,358.0,32.0,1.5,12.0,69.0,129.41,86.08
2016,12,22,17,15,179.0,16.0,1.55,11.5,34.5,55.4,9.09
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.5,16.5,2.6,9.5,16.5,16.1,0.0
2016,12,23,8,0,1.0,33.0,3.0,10.0,33.0,33.46,21.22
2016,12,23,8,15,18.0,52.5,3.2,10.5,56.0,60.55,44.97
2016,12,23,8,30,35.0,72.0,3.4,11.0,79.0,87.6,68.46
2016,12,23,8,45,45.5,91.5,3.6,11.5,103.0,113.73,91.2
2016,12,23,9,0,56.0,111.0,3.8,12.0,127.0,140.79,114.45
2016,12,23,9,15,62.5,129.5,3.85,12.5,150.0,165.7,135.5
2016,12,23,9,30,69.0,148.0,3.9,13.0,173.0,191.11,156.6
2016,12,23,9,45,73.5,165.0,3.95,13.5,194.0,214.16,175.37
2016,12,23,10,0,78.0,182.0,4.0,14.0,215.0,237.46,194.06
2016,12,23,10,15,79.0,197.0,4.0,14.5,233.0,256.5,208.93
2016,12,23,10,30,80.0,212.0,4.0,15.0,251.0,275.49,223.56
2016,12,23,10,45,40.0,172.5,4.0,15.5,192.0,205.27,165.27
2016,12,23,11,0,0.0,133.0,4.0,16.0,133.0,130.58,102.82
2016,12,23,11,15,0.0,138.0,4.05,16.5,138.0,135.55,106.62
2016,12,23,11,30,0.0,143.0,4.1,17.0,143.0,140.55,110.36
2016,12,23,11,45,3.0,167.0,4.15,17.5,169.0,167.45,131.91
2016,12,23,12,0,6.0,191.0,4.2,18.0,195.0,194.67,153.5
2016,12,23,12,15,4.5,184.5,4.2,18.0,187.5,186.67,146.93
2016,12,23,12,30,3.0,178.0,4.2,18.0,180.0,178.72,140.49
2016,12,23,12,45,5.0,185.5,4.2,18.5,189.0,188.1,147.83
2016,12,23,13,0,7.0,193.0,4.2,19.0,198.0,197.53,155.18
2016,12,23,13,15,3.5,176.5,4.15,19.0,179.0,177.68,139.26
2016,12,23,13,30,0.0,160.0,4.1,19.0,160.0,158.03,123.5
2016,12,23,13,45,0.0,153.0,4.1,19.5,153.0,150.95,117.75
2016,12,23,14,0,0.0,146.0,4.1,20.0,146.0,143.92,112.03
2016,12,23,14,15,0.0,114.0,3.95,20.0,114.0,111.34,85.84
2016,12,23,14,30,0.0,82.0,3.8,20.0,82.0,79.31,59.88
2016,12,23,14,45,0.0,93.0,3.65,20.0,93.0,90.36,69.1
2016,12,23,15,0,0.0,104.0,3.5,20.0,104.0,101.74,78.57
2016,12,23,15,15,0.0,93.5,3.05,19.5,93.5,91.29,70.28
2016,12,23,15,30,0.0,83.0,2.6,19.0,83.0,80.86,61.94
2016,12,23,15,45,261.0,82.5,2.2,19.0,156.5,224.93,181.24
2016,12,23,16,0,522.0,82.0,1.8,19.0,230.0,329.21,260.76
2016,12,23,16,15,462.5,73.0,1.55,18.5,186.5,270.92,211.01
2016,12,23,16,30,403.0,64.0,1.3,18.0,143.0,216.54,164.42
2016,12,23,16,45,314.0,51.5,1.1,17.5,102.5,156.49,113.79
2016,12,23,17,0,225.0,39.0,0.9,17.0,62.0,105.46,70.34
2016,12,23,17,15,112.5,19.5,0.9,16.5,31.0,46.55,9.55
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,130.0,17.0,2.75,17.5,30.0,44.78,0.0
2016,12,24,8,0,260.0,34.0,3.0,18.0,60.0,105.7,67.65
2016,12,24,8,15,354.0,45.0,3.1,18.0,101.0,158.35,113.84
2016,12,24,8,30,448.0,56.0,3.2,18.0,142.0,220.23,167.01
2016,12,24,8,45,510.0,63.5,3.3,18.5,185.5,274.89,214.73
2016,12,24,9,0,572.0,71.0,3.4,19.0,229.0,334.45,265.62
2016,12,24,9,15,612.5,76.5,3.6,19.5,271.5,386.03,309.32
2016,12,24,9,30,653.0,82.0,3.8,20.0,314.0,439.62,353.49
2016,12,24,9,45,687.0,84.0,4.0,20.5,353.0,487.26,392.02
2016,12,24,10,0,721.0,86.0,4.2,21.0,392.0,535.51,430.12
2016,12,24,10,15,483.0,148.5,4.35,21.5,360.5,476.89,381.78
2016,12,24,10,30,245.0,211.0,4.5,22.0,329.0,397.32,315.82
2016,12,24,10,45,522.5,151.5,4.7,22.5,421.5,536.3,428.01
2016,12,24,11,0,800.0,92.0,4.9,23.0,514.0,681.99,540.67
2016,12,24,11,15,494.5,177.0,5.0,23.0,441.5,568.23,449.91
2016,12,24,11,30,189.0,262.0,5.1,23.0,369.0,426.04,334.82
2016,12,24,11,45,137.5,264.5,5.2,23.5,343.5,391.87,307.02
2016,12,24,12,0,86.0,267.0,5.3,24.0,318.0,347.58,271.03
2016,12,24,12,15,180.5,268.0,5.3,24.0,374.5,431.2,337.74
2016,12,24,12,30,275.0,269.0,5.3,24.0,431.0,515.27,403.35
2016,12,24,12,45,137.5,170.0,5.35,24.0,251.0,288.49,227.61
2016,12,24,13,0,0.0,71.0,5.4,24.0,71.0,68.67,49.84
2016,12,24,13,15,113.0,166.0,5.35,24.0,229.5,263.45,208.22
2016,12,24,13,30,226.0,261.0,5.3,24.0,388.0,453.29,356.34
2016,12,24,13,45,124.5,233.0,5.3,24.0,303.0,343.49,269.55
2016,12,24,14,0,23.0,205.0,5.3,24.0,218.0,222.33,172.83
2016,12,24,14,15,11.5,151.0,5.15,24.0,157.5,157.3,121.51
2016,12,24,14,30,0.0,97.0,5.0,24.0,97.0,94.26,70.96
2016,12,24,14,45,0.0,108.5,4.85,24.0,108.5,106.08,80.68
2016,12,24,15,0,0.0,120.0,4.7,24.0,120.0,118.23,90.63
2016,12,24,15,15,0.0,108.0,4.45,23.5,108.0,106.21,81.27
2016,12,24,15,30,0.0,96.0,4.2,23.0,96.0,94.24,71.86
2016,12,24,15,45,272.5,86.5,4.0,22.5,164.0,235.48,187.87
2016,12,24,16,0,545.0,77.0,3.8,22.0,232.0,335.01,264.36
2016,12,24,16,15,485.0,69.0,3.8,21.5,189.0,276.51,214.76
2016,12,24,16,30,425.0,61.0,3.8,21.0,146.0,222.67,168.52
2016,12,24,16,45,332.5,49.5,3.8,21.0,105.0,160.17,115.61
2016,12,24,17,0,240.0,38.0,3.8,21.0,64.0,108.26,71.5
2016,12,24,17,15,120.0,19.0,3.95,20.5,32.0,47.74,11.9
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,18.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,17.5,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,17.5,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,0.0,9.0,5.95,18.5,9.0,8.68,0.0
2016,12,25,8,0,0.0,18.0,6.2,19.0,18.0,17.37,7.76
2016,12,25,8,15,0.0,31.0,6.5,19.0,31.0,29.93,18.86
2016,12,25,8,30,0.0,44.0,6.8,19.0,44.0,42.61,29.78
2016,12,25,8,45,0.0,57.5,7.1,19.5,57.5,56.05,41.18
2016,12,25,9,0,0.0,71.0,7.4,20.0,71.0,69.5,52.41
2016,12,25,9,15,0.0,83.5,7.6,20.5,83.5,81.91,62.62
2016,12,25,9,30,0.0,96.0,7.8,21.0,96.0,94.36,72.68
2016,12,25,9,45,388.5,85.0,8.0,21.5,249.5,317.74,259.43
2016,12,25,10,0,777.0,74.0,8.2,22.0,403.0,552.9,450.25
2016,12,25,10,15,794.5,76.5,8.25,22.0,436.0,593.51,482.83
2016,12,25,10,30,812.0,79.0,8.3,22.0,469.0,632.76,514.19
2016,12,25,10,45,462.0,160.5,8.35,22.5,385.0,504.49,407.42
2016,12,25,11,0,112.0,242.0,8.4,23.0,301.0,334.51,265.24
2016,12,25,11,15,83.5,243.0,8.3,23.0,288.0,316.38,250.12
2016,12,25,11,30,55.0,244.0,8.2,23.0,275.0,297.04,233.81
2016,12,25,11,45,60.0,252.0,8.1,23.5,286.5,310.21,243.62
2016,12,25,12,0,65.0,260.0,8.0,24.0,298.0,323.4,253.39
2016,12,25,12,15,32.5,176.5,7.85,24.0,195.5,206.11,160.51
2016,12,25,12,30,0.0,93.0,7.7,24.0,93.0,90.03,67.04
2016,12,25,12,45,0.0,64.5,7.55,24.0,64.5,62.38,44.85
2016,12,25,13,0,0.0,36.0,7.4,24.0,36.0,34.79,22.59
2016,12,25,13,15,0.0,66.0,7.15,24.0,66.0,63.83,46.08
2016,12,25,13,30,0.0,96.0,6.9,24.0,96.0,93.04,69.64
2016,12,25,13,45,0.0,113.0,6.65,24.0,113.0,110.12,83.41
2016,12,25,14,0,0.0,130.0,6.4,24.0,130.0,127.47,97.4
2016,12,25,14,15,364.0,119.0,6.15,24.0,296.5,393.38,316.92
2016,12,25,14,30,728.0,108.0,5.9,24.0,463.0,618.27,493.55
2016,12,25,14,45,426.0,148.5,5.7,24.0,353.0,444.81,355.02
2016,12,25,15,0,124.0,189.0,5.5,24.0,243.0,279.84,221.18
2016,12,25,15,15,115.0,173.0,5.2,23.5,219.5,253.03,200.5
2016,12,25,15,30,106.0,157.0,4.9,23.0,196.0,226.7,179.68
2016,12,25,15,45,290.0,126.0,4.6,23.0,213.0,282.83,224.96
2016,12,25,16,0,474.0,95.0,4.3,23.0,230.0,322.35,253.81
2016,12,25,16,15,411.5,84.5,4.05,22.5,187.0,263.84,204.78
2016,12,25,16,30,349.0,74.0,3.8,22.0,144.0,210.55,159.61
2016,12,25,16,45,252.0,59.5,3.55,21.5,103.0,148.38,108.07
2016,12,25,17,0,155.0,45.0,3.3,21.0,62.0,92.87,62.44
2016,12,25,17,15,77.5,22.5,3.3,20.5,31.0,41.7,12.13
2016,12,25,17,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,20.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,18.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,7,45,164.0,15.0,2.35,18.5,30.5,48.6,0.0
2016,12,26,8,0,328.0,30.0,2.6,19.0,61.0,116.48,72.69
2016,12,26,8,15,425.0,39.0,2.6,19.5,103.5,170.87,120.86
2016,12,26,8,30,522.0,48.0,2.6,20.0,146.0,234.91,175.51
2016,12,26,8,45,581.5,54.0,2.65,20.5,191.0,290.32,223.84
2016,12,26,9,0,641.0,60.0,2.7,21.0,236.0,350.33,274.84
2016,12,26,9,15,679.5,64.0,2.8,21.5,279.0,400.72,317.28
2016,12,26,9,30,718.0,68.0,2.9,22.0,322.0,454.44,361.03
2016,12,26,9,45,749.5,70.0,3.0,22.5,362.0,503.29,399.85
2016,12,26,10,0,781.0,72.0,3.1,23.0,402.0,552.42,437.84
2016,12,26,10,15,799.0,74.0,3.2,23.0,435.5,592.98,469.33
2016,12,26,10,30,817.0,76.0,3.3,23.0,469.0,632.2,499.26
2016,12,26,10,45,410.5,125.0,3.4,23.5,322.5,429.2,340.86
2016,12,26,11,0,4.0,174.0,3.5,24.0,176.0,175.95,135.2
2016,12,26,11,15,5.0,180.0,3.5,24.0,183.0,182.74,140.81
2016,12,26,11,30,6.0,186.0,3.5,24.0,190.0,189.61,146.04
2016,12,26,11,45,419.0,142.0,3.55,24.5,386.5,487.06,385.22
2016,12,26,12,0,832.0,98.0,3.6,25.0,583.0,763.45,588.88
2016,12,26,12,15,568.0,181.0,3.5,25.0,513.5,654.03,505.42
2016,12,26,12,30,304.0,264.0,3.4,25.0,444.0,532.49,410.47
2016,12,26,12,45,571.0,180.0,3.35,25.5,515.0,656.05,506.83
2016,12,26,13,0,838.0,96.0,3.3,26.0,586.0,768.1,587.34
2016,12,26,13,15,833.5,95.0,3.15,26.0,574.5,756.09,577.71
2016,12,26,13,30,829.0,94.0,3.0,26.0,563.0,741.03,566.91
2016,12,26,13,45,545.0,166.0,2.95,26.0,470.5,596.42,460.49
2016,12,26,14,0,261.0,238.0,2.9,26.0,378.0,453.25,349.86
2016,12,26,14,15,526.5,162.0,2.65,25.5,425.5,555.07,431.83
2016,12,26,14,30,792.0,86.0,2.4,25.0,473.0,635.25,494.13
2016,12,26,14,45,771.0,84.5,2.2,25.0,440.0,596.1,463.62
2016,12,26,15,0,750.0,83.0,2.0,25.0,407.0,555.78,432.63
2016,12,26,15,15,724.0,79.5,1.7,24.5,368.5,511.32,398.36
2016,12,26,15,30,698.0,76.0,1.4,24.0,330.0,464.96,361.92
2016,12,26,15,45,653.5,72.5,1.15,24.0,287.0,409.79,317.5
2016,12,26,16,0,609.0,69.0,0.9,24.0,244.0,356.76,273.84
2016,12,26,16,15,551.5,62.5,0.75,23.5,200.0,297.85,225.73
2016,12,26,16,30,494.0,56.0,0.6,23.0,156.0,243.24,179.95
2016,12,26,16,45,396.5,46.5,0.5,22.5,113.0,178.33,126.63
2016,12,26,17,0,299.0,37.0,0.4,22.0,70.0,122.85,80.63
2016,12,26,17,15,149.5,18.5,0.4,21.5,35.0,53.63,18.02
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,18.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,1.0,2.0,15.0,1.0,0.96,0.0
2016,12,27,8,0,0.0,2.0,2.2,15.0,2.0,1.93,0.0
2016,12,27,8,15,0.0,3.5,2.2,15.0,3.5,3.37,0.0
2016,12,27,8,30,0.0,5.0,2.2,15.0,5.0,4.82,0.0
2016,12,27,8,45,0.0,6.5,2.2,15.5,6.5,6.26,0.0
2016,12,27,9,0,0.0,8.0,2.2,16.0,8.0,7.71,0.93
2016,12,27,9,15,0.0,9.5,2.15,16.5,9.5,9.16,2.15
2016,12,27,9,30,0.0,11.0,2.1,17.0,11.0,10.61,3.36
2016,12,27,9,45,0.0,12.5,2.05,17.5,12.5,12.06,4.56
2016,12,27,10,0,0.0,14.0,2.0,18.0,14.0,13.51,5.74
2016,12,27,10,15,0.0,15.0,2.0,18.0,15.0,14.48,6.53
2016,12,27,10,30,0.0,16.0,2.0,18.0,16.0,15.44,7.32
2016,12,27,10,45,77.5,131.5,2.0,18.5,172.5,192.71,154.61
2016,12,27,11,0,155.0,247.0,2.0,19.0,329.0,378.29,300.02
2016,12,27,11,15,159.0,255.0,2.0,19.0,342.0,393.1,310.18
2016,12,27,11,30,163.0,263.0,2.0,19.0,355.0,407.59,320.94
2016,12,27,11,45,312.0,243.0,2.0,19.5,423.5,509.25,400.21
2016,12,27,12,0,461.0,223.0,2.0,20.0,492.0,613.82,478.57
2016,12,27,12,15,286.0,250.0,1.95,20.0,417.5,502.04,391.69
2016,12,27,12,30,111.0,277.0,1.9,20.0,343.0,378.93,295.33
2016,12,27,12,45,168.5,275.0,1.85,20.0,374.5,430.09,336.0
2016,12,27,13,0,226.0,273.0,1.8,20.0,406.0,471.74,368.2
2016,12,27,13,15,186.5,269.5,1.75,20.0,378.0,435.66,340.03
2016,12,27,13,30,147.0,266.0,1.7,20.0,350.0,399.8,312.34
2016,12,27,13,45,140.0,256.5,1.65,20.0,334.0,381.82,298.95
2016,12,27,14,0,133.0,247.0,1.6,20.0,318.0,363.68,285.29
2016,12,27,14,15,95.0,228.0,1.55,20.0,277.5,305.6,240.33
2016,12,27,14,30,57.0,209.0,1.5,20.0,237.0,257.02,202.23
2016,12,27,14,45,318.0,166.0,1.5,20.0,305.5,388.66,309.92
2016,12,27,15,0,579.0,123.0,1.5,20.0,374.0,499.19,395.88
2016,12,27,15,15,594.5,110.5,1.45,20.0,348.0,472.93,374.48
2016,12,27,15,30,610.0,98.0,1.4,20.0,322.0,443.75,351.15
2016,12,27,15,45,569.0,91.5,1.35,20.0,280.0,390.37,308.27
2016,12,27,16,0,528.0,85.0,1.3,20.0,238.0,339.01,266.06
2016,12,27,16,15,469.0,76.0,1.15,19.5,194.5,280.29,217.47
2016,12,27,16,30,410.0,67.0,1.0,19.0,151.0,225.41,171.07
2016,12,27,16,45,324.5,54.5,0.9,18.5,109.5,165.38,120.8
2016,12,27,17,0,239.0,42.0,0.8,18.0,68.0,113.92,77.39
2016,12,27,17,15,119.5,21.0,0.8,17.5,34.0,51.38,19.85
2016,12,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,28,7,45,25.0,17.5,3.35,17.5,20.0,23.15,0.0
2016,12,28,8,0,50.0,35.0,3.7,18.0,40.0,51.69,32.3
2016,12,28,8,15,92.5,56.0,3.9,18.5,71.0,88.88,64.34
2016,12,28,8,30,135.0,77.0,4.1,19.0,102.0,130.05,99.07
2016,12,28,8,45,168.5,96.0,4.3,19.5,136.0,173.62,136.01
2016,12,28,9,0,202.0,115.0,4.5,20.0,170.0,216.47,172.07
2016,12,28,9,15,224.0,132.5,4.55,20.5,203.0,254.96,204.05
2016,12,28,9,30,246.0,150.0,4.6,21.0,236.0,294.95,236.61
2016,12,28,9,45,260.5,166.0,4.7,21.5,267.0,330.38,264.92
2016,12,28,10,0,275.0,182.0,4.8,22.0,298.0,366.29,293.08
2016,12,28,10,15,294.5,191.0,4.8,22.5,324.5,397.75,317.34
2016,12,28,10,30,314.0,200.0,4.8,23.0,351.0,429.67,341.6
2016,12,28,10,45,309.5,217.0,4.85,23.5,373.0,454.37,359.45
2016,12,28,11,0,305.0,234.0,4.9,24.0,395.0,477.82,376.11
2016,12,28,11,15,268.0,246.5,4.9,24.0,392.0,471.22,369.9
2016,12,28,11,30,231.0,259.0,4.9,24.0,389.0,453.96,355.77
2016,12,28,11,45,146.5,259.0,4.9,24.5,342.5,392.43,306.11
2016,12,28,12,0,62.0,259.0,4.9,25.0,296.0,319.88,247.69
2016,12,28,12,15,306.5,227.5,4.85,25.0,409.5,492.88,386.11
2016,12,28,12,30,551.0,196.0,4.8,25.0,523.0,659.47,514.08
2016,12,28,12,45,648.0,163.5,4.75,25.0,546.0,702.64,546.88
2016,12,28,13,0,745.0,131.0,4.7,25.0,569.0,739.22,574.16
2016,12,28,13,15,493.0,196.0,4.6,25.0,483.5,606.74,472.73
2016,12,28,13,30,241.0,261.0,4.5,25.0,398.0,465.32,361.85
2016,12,28,13,45,325.0,236.5,4.4,25.0,414.5,504.57,393.84
2016,12,28,14,0,409.0,212.0,4.3,25.0,431.0,531.3,415.66
2016,12,28,14,15,422.5,197.0,4.1,25.0,414.0,522.27,408.91
2016,12,28,14,30,436.0,182.0,3.9,25.0,397.0,503.34,394.92
2016,12,28,14,45,372.0,179.5,3.75,25.0,354.0,438.96,345.34
2016,12,28,15,0,308.0,177.0,3.6,25.0,311.0,385.22,303.33
2016,12,28,15,15,473.5,134.0,3.2,24.5,318.5,427.8,337.96
2016,12,28,15,30,639.0,91.0,2.8,24.0,326.0,452.78,357.01
2016,12,28,15,45,604.5,84.5,2.4,24.0,285.0,401.44,314.7
2016,12,28,16,0,570.0,78.0,2.0,24.0,244.0,351.5,273.0
2016,12,28,16,15,514.0,70.0,1.8,23.0,200.0,293.1,225.28
2016,12,28,16,30,458.0,62.0,1.6,22.0,156.0,238.9,179.77
2016,12,28,16,45,378.0,50.5,1.45,21.5,114.5,178.55,129.04
2016,12,28,17,0,298.0,39.0,1.3,21.0,73.0,125.9,84.38
2016,12,28,17,15,149.0,19.5,1.35,20.5,36.5,55.77,22.88
2016,12,28,17,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,11.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,10.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,29,7,45,31.5,16.0,5.4,10.0,19.0,22.47,0.0
2016,12,29,8,0,63.0,32.0,5.4,10.0,38.0,50.66,32.04
2016,12,29,8,15,81.5,51.5,5.5,10.0,64.0,80.17,59.53
2016,12,29,8,30,100.0,71.0,5.6,10.0,90.0,111.22,87.4
2016,12,29,8,45,110.5,90.5,5.7,10.5,116.5,140.91,113.94
2016,12,29,9,0,121.0,110.0,5.8,11.0,143.0,171.44,140.76
2016,12,29,9,15,126.0,129.0,5.95,11.0,168.5,199.57,165.37
2016,12,29,9,30,131.0,148.0,6.1,11.0,194.0,227.94,189.75
2016,12,29,9,45,132.0,166.0,6.3,11.5,217.0,253.12,210.68
2016,12,29,10,0,133.0,184.0,6.5,12.0,240.0,278.11,231.07
2016,12,29,10,15,112.5,198.0,6.45,12.0,248.5,284.88,236.06
2016,12,29,10,30,92.0,212.0,6.4,12.0,257.0,283.09,233.84
2016,12,29,10,45,84.5,223.0,6.4,12.0,266.5,292.0,240.68
2016,12,29,11,0,77.0,234.0,6.4,12.0,276.0,300.37,246.99
2016,12,29,11,15,118.0,248.5,6.35,12.0,314.5,355.64,292.78
2016,12,29,11,30,159.0,263.0,6.3,12.0,353.0,404.54,332.99
2016,12,29,11,45,239.5,260.0,6.3,12.5,398.5,464.57,382.48
2016,12,29,12,0,320.0,257.0,6.3,13.0,444.0,534.53,438.93
2016,12,29,12,15,204.5,265.0,6.2,13.0,385.0,446.71,365.89
2016,12,29,12,30,89.0,273.0,6.1,13.0,326.0,357.16,290.76
2016,12,29,12,45,335.0,228.0,6.1,13.5,425.5,516.53,424.85
2016,12,29,13,0,581.0,183.0,6.1,14.0,525.0,665.68,546.1
2016,12,29,13,15,583.0,178.0,6.0,14.0,515.5,656.64,538.5
2016,12,29,13,30,585.0,173.0,5.9,14.0,506.0,645.33,529.73
2016,12,29,13,45,307.0,193.5,5.8,14.0,368.0,443.33,365.14
2016,12,29,14,0,29.0,214.0,5.7,14.0,230.0,243.76,197.12
2016,12,29,14,15,28.5,204.0,5.65,14.0,219.0,232.19,188.23
2016,12,29,14,30,28.0,194.0,5.6,14.0,208.0,220.65,179.07
2016,12,29,14,45,179.0,184.0,5.55,14.0,263.0,313.35,258.75
2016,12,29,15,0,330.0,174.0,5.5,14.0,318.0,395.75,327.84
2016,12,29,15,15,574.0,119.5,5.25,13.5,342.5,472.85,392.77
2016,12,29,15,30,818.0,65.0,5.0,13.0,367.0,519.19,430.42
2016,12,29,15,45,784.5,61.0,4.8,13.0,322.5,463.84,382.41
2016,12,29,16,0,751.0,57.0,4.6,13.0,278.0,409.34,334.3
2016,12,29,16,15,700.0,52.5,4.15,12.0,230.0,348.48,280.71
2016,12,29,16,30,649.0,48.0,3.7,11.0,182.0,290.89,228.61
2016,12,29,16,45,564.5,40.5,3.3,10.5,135.0,223.72,168.2
2016,12,29,17,0,480.0,33.0,2.9,10.0,88.0,166.35,115.72
2016,12,29,17,15,240.0,23.0,2.85,9.5,50.5,79.63,38.18
2016,12,29,17,30,0.0,13.0,2.8,9.0,13.0,12.78,0.0
2016,12,29,17,45,0.0,6.5,2.75,9.0,6.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,1.5,0.75,6.5,1.5,1.44,0.0
2016,12,30,8,0,0.0,3.0,0.8,7.0,3.0,2.89,0.0
2016,12,30,8,15,0.0,6.0,0.85,7.5,6.0,5.78,0.0
2016,12,30,8,30,0.0,9.0,0.9,8.0,9.0,8.67,1.9
2016,12,30,8,45,0.0,12.0,1.0,8.5,12.0,11.57,4.48
2016,12,30,9,0,0.0,15.0,1.1,9.0,15.0,14.46,7.03
2016,12,30,9,15,0.0,18.0,1.35,9.5,18.0,17.36,9.53
2016,12,30,9,30,0.0,21.0,1.6,10.0,21.0,20.26,12.01
2016,12,30,9,45,0.0,25.5,1.85,10.5,25.5,24.61,15.7
2016,12,30,10,0,0.0,30.0,2.1,11.0,30.0,28.96,19.36
2016,12,30,10,15,0.0,44.5,2.2,11.0,44.5,42.99,31.34
2016,12,30,10,30,0.0,59.0,2.3,11.0,59.0,57.02,43.22
2016,12,30,10,45,0.0,62.5,2.4,11.5,62.5,60.42,45.91
2016,12,30,11,0,0.0,66.0,2.5,12.0,66.0,63.81,48.59
2016,12,30,11,15,1.5,122.0,2.55,11.5,123.0,120.33,96.04
2016,12,30,11,30,3.0,178.0,2.6,11.0,180.0,178.94,144.53
2016,12,30,11,45,17.0,207.5,2.7,11.0,218.0,220.44,178.69
2016,12,30,12,0,31.0,237.0,2.8,11.0,256.0,271.13,219.95
2016,12,30,12,15,15.5,202.0,2.85,11.0,211.5,213.48,172.63
2016,12,30,12,30,0.0,167.0,2.9,11.0,167.0,164.91,132.43
2016,12,30,12,45,17.0,204.0,2.95,11.0,214.5,216.76,175.63
2016,12,30,13,0,34.0,241.0,3.0,11.0,262.0,277.96,225.62
2016,12,30,13,15,24.5,224.5,3.0,11.0,239.0,244.24,198.04
2016,12,30,13,30,15.0,208.0,3.0,11.0,216.0,219.46,177.82
2016,12,30,13,45,7.5,174.5,3.05,11.0,178.5,178.7,144.46
2016,12,30,14,0,0.0,141.0,3.1,11.0,141.0,138.66,111.35
2016,12,30,14,15,0.0,84.5,3.1,10.5,84.5,81.74,64.03
2016,12,30,14,30,0.0,28.0,3.1,10.0,28.0,27.04,17.63
2016,12,30,14,45,2.5,90.5,3.1,10.0,91.5,89.4,71.11
2016,12,30,15,0,5.0,153.0,3.1,10.0,155.0,155.72,127.22
2016,12,30,15,15,2.5,139.5,3.05,10.0,140.5,140.52,114.54
2016,12,30,15,30,0.0,126.0,3.0,10.0,126.0,125.55,102.11
2016,12,30,15,45,0.0,110.0,3.0,10.0,110.0,109.42,88.6
2016,12,30,16,0,0.0,94.0,3.0,10.0,94.0,93.33,74.95
2016,12,30,16,15,0.0,77.5,2.75,9.5,77.5,76.74,60.79
2016,12,30,16,30,0.0,61.0,2.5,9.0,61.0,60.15,46.38
2016,12,30,16,45,0.0,45.0,2.3,9.0,45.0,44.08,32.14
2016,12,30,17,0,0.0,29.0,2.1,9.0,29.0,28.01,17.79
2016,12,30,17,15,0.0,16.5,2.15,8.5,16.5,15.92,5.09
2016,12,30,17,30,0.0,4.0,2.2,8.0,4.0,3.93,0.0
2016,12,30,17,45,0.0,2.0,2.25,8.0,2.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
